ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/01/2015 00:00,2,0.000,ALERT,212.38,297.87,59.970,1433131203,"201051344000955","174011321042388",0.00,4.50,0,295.46,299.67,0.0,0.0,0.000,127353.7,127353.7,591,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433131279,21582.00
06/01/2015 00:00,2,0.000,ALERT,213.96,299.07,59.965,1433131203,"274151322000095","174011321042388",0.00,4.50,0,296.36,300.57,0.0,0.0,0.000,424067.7,424067.7,1510,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433131281,21583.00
06/01/2015 00:00,2,0.000,ALERT,212.61,298.47,59.970,1433131203,"201051344000868","174011321042388",0.00,4.50,0,296.06,300.57,0.0,0.0,0.000,113723.6,113723.6,589,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433131282,21584.00
06/01/2015 00:00,2,0.000,ALERT,213.06,297.57,59.975,1433131203,"201051344000853","174011321042388",0.00,4.00,0,295.16,299.97,0.0,0.0,0.000,119960.9,119960.9,588,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433131284,21585.00
06/01/2015 00:00,2,0.000,ALERT,213.29,298.77,59.986,1433131203,"201051344000582","174011321042388",0.00,4.00,0,296.36,300.57,0.0,0.0,0.000,120751.4,120751.4,589,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433131286,21586.00
06/01/2015 00:00,2,0.000,ALERT,212.83,298.17,59.965,1433131203,"201051344000469","174011321042388",0.00,3.70,0,294.26,299.07,0.0,0.0,0.000,115097.3,115097.3,590,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433131288,21587.00
06/01/2015 00:00,2,0.000,ALERT,212.61,298.17,59.975,1433131203,"201051344000988","174011321042388",0.00,5.00,0,293.06,299.07,0.0,0.0,0.000,115002.9,115002.9,589,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433131290,21588.00
06/01/2015 00:00,2,0.000,ALERT,212.61,297.87,59.965,1433131203,"201051344001158","174011321042388",0.00,3.70,0,294.86,299.07,0.0,0.0,0.000,121312.7,121312.7,591,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433131292,21589.00
06/01/2015 00:00,2,0.000,ALERT,212.61,297.57,59.991,1433131203,"201051344001025","174011321042388",0.00,4.00,0,294.86,300.57,0.0,0.0,0.000,124089.2,124089.2,591,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433131293,21590.00
06/01/2015 00:00,2,0.000,ALERT,212.61,298.47,59.965,1433131203,"201051344000569","174011321042388",0.00,4.50,0,295.76,300.57,0.0,0.0,0.000,128057.9,128057.9,589,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433131295,21591.00
06/01/2015 00:00,2,0.000,ALERT,214.19,297.57,59.959,1433131203,"274151322000094","174011321042388",0.00,5.00,0,294.86,299.07,0.0,0.0,0.000,315544.1,315544.1,1922,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433131297,21592.00
06/01/2015 00:00,2,0.000,ALERT,212.61,298.17,59.975,1433131203,"201051344000458","174011321042388",0.00,6.00,0,295.16,300.57,0.0,0.0,0.000,123669.8,123669.8,590,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433131299,21593.00
06/01/2015 00:00,2,0.000,ALERT,213.96,296.96,59.954,1433131203,"274151322000087","174011321042388",0.00,7.00,0,294.26,299.07,0.0,0.0,0.000,385164.0,385164.0,1504,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433131301,21594.00
06/01/2015 00:00,2,0.000,ALERT,213.74,297.87,59.954,1433131203,"274151322000052","174011321042388",0.00,5.50,0,294.86,300.27,0.0,0.0,0.000,411549.0,411549.0,1900,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433131303,21595.00
06/01/2015 00:00,2,0.000,ALERT,213.29,298.77,59.938,1433131203,"201051344001145","174011321042388",0.00,4.50,0,295.76,300.57,0.0,0.0,0.000,128731.6,128731.6,590,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433131304,21596.00
06/01/2015 00:00,2,0.000,ALERT,213.06,298.17,59.954,1433131203,"201051344000685","174011321042388",0.00,4.50,0,295.46,299.67,0.0,0.0,0.000,128075.5,128075.5,592,0,0,0,L,1122011218,1,123.59,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433131306,21597.00
06/01/2015 00:00,2,0.000,ALERT,213.51,297.87,59.954,1433131203,"274151322000088","174011321042388",0.00,6.00,0,295.16,299.67,0.0,0.0,0.000,393857.7,393857.7,1508,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433131308,21598.00
06/01/2015 00:00,2,0.000,ALERT,213.06,298.17,59.986,1433131203,"201051344000438","174011321042388",0.00,4.00,0,295.46,300.27,0.0,0.0,0.000,128098.5,128098.5,591,0,0,0,L,1122011218,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433131310,21599.00
06/01/2015 00:00,2,0.000,ALERT,212.61,298.47,59.954,1433131203,"201051344001135","174011321042388",0.00,4.50,0,295.46,300.57,0.0,0.0,0.000,119576.5,119576.5,591,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433131311,21600.00
06/01/2015 00:00,2,0.000,ALERT,213.29,297.87,59.965,1433131203,"201051344000417","174011321042388",0.00,4.50,0,294.86,299.37,0.0,0.0,0.000,124216.7,124216.7,589,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433131313,21601.00
06/01/2015 00:00,2,0.000,ALERT,212.38,298.47,59.959,1433131203,"201051344000594","174011321042388",0.00,4.50,0,294.86,299.67,0.0,0.0,0.000,123626.3,123626.3,591,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433131315,21602.00
06/01/2015 00:00,2,0.000,ALERT,214.19,298.47,59.954,1433131203,"274151322000083","174011321042388",0.00,5.00,0,295.46,300.27,0.0,0.0,0.000,407953.0,407953.0,1907,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433131317,21603.00
06/01/2015 00:00,2,0.000,ALERT,213.06,298.77,59.954,1433131203,"201051344000585","174011321042388",0.00,5.00,0,295.16,299.67,0.0,0.0,0.000,122548.2,122548.2,589,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433131319,21604.00
06/01/2015 00:00,2,0.000,ALERT,213.96,297.87,59.938,1433131203,"274151322000054","174011321042388",0.00,6.00,0,295.16,299.97,0.0,0.0,0.000,403448.3,403448.3,1505,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433131321,21605.00
06/01/2015 00:00,2,0.000,ALERT,212.83,297.87,59.928,1433131203,"201051344001203","174011321042388",0.00,4.50,0,295.16,301.47,0.0,0.0,0.000,124005.2,124005.2,592,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433131322,21606.00
06/01/2015 00:00,2,0.000,ALERT,212.83,298.47,59.959,1433131203,"201051344000646","174011321042388",0.00,4.50,0,295.16,299.67,0.0,0.0,0.000,121733.8,121733.8,588,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433131324,21607.00
06/01/2015 00:00,2,0.000,ALERT,214.87,297.26,59.949,1433131203,"274151322000068","174011321042388",0.00,6.30,0,294.56,299.07,0.0,0.0,0.000,314414.6,314414.6,1530,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433131326,21608.00
06/01/2015 00:00,2,0.000,ALERT,214.87,298.17,59.949,1433131203,"274151322000076","174011321042388",0.00,5.50,0,295.46,299.97,0.0,0.0,0.000,429565.0,429565.0,1902,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433131328,21609.00
06/01/2015 00:00,2,0.000,ALERT,212.83,298.77,59.954,1433131203,"201051344000890","174011321042388",0.00,5.00,0,295.76,300.87,0.0,0.0,0.000,125572.6,125572.6,591,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433131330,21610.00
06/01/2015 00:00,2,0.000,ALERT,212.61,297.87,59.954,1433131203,"201051344000900","174011321042388",0.00,4.00,0,294.86,299.07,0.0,0.0,0.000,126061.0,126061.0,589,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433131332,21611.00
06/01/2015 00:00,2,0.000,ALERT,213.51,297.57,59.959,1433131203,"201051344000633","174011321042388",0.00,4.00,0,293.36,298.77,0.0,0.0,0.000,115740.6,115740.6,593,0,0,0,L,1122011218,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433131333,21612.00
06/01/2015 00:00,2,0.000,ALERT,212.61,297.87,59.954,1433131203,"201051344000983","174011321042388",0.00,4.50,0,295.46,300.27,0.0,0.0,0.000,122796.0,122796.0,590,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433131335,21613.00
06/01/2015 00:00,2,0.000,ALERT,213.06,297.87,59.944,1433131203,"201051344000917","174011321042388",0.00,6.00,0,294.26,299.07,0.0,0.0,0.000,126207.8,126207.8,592,0,0,0,L,1122011218,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433131337,21614.00
06/01/2015 00:00,2,0.000,ALERT,213.06,297.57,59.959,1433131203,"201051344000648","174011321042388",0.00,3.70,0,294.56,299.97,0.0,0.0,0.000,122362.7,122362.7,589,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433131339,21615.00
06/01/2015 00:00,2,0.000,ALERT,212.83,298.17,59.954,1433131203,"201051344001093","174011321042388",0.00,6.00,0,295.46,299.67,0.0,0.0,0.000,124235.1,124235.1,592,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433131341,21616.00
06/01/2015 00:00,2,0.000,ALERT,213.29,297.87,59.959,1433131203,"201051344000645","174011321042388",0.00,5.00,0,295.16,299.97,0.0,0.0,0.000,122709.3,122709.3,589,0,0,0,L,1122011218,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433131343,21617.00
06/01/2015 00:00,2,0.000,ALERT,214.19,298.47,59.949,1433131203,"274151322000085","174011321042388",0.00,5.00,0,295.46,299.67,0.0,0.0,0.000,405409.3,405409.3,1899,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433131344,21618.00
06/01/2015 00:00,2,0.000,ALERT,212.83,297.57,59.954,1433131203,"201051344000651","174011321042388",0.00,3.70,0,294.86,299.37,0.0,0.0,0.000,122076.0,122076.0,590,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433131346,21619.00
06/01/2015 00:00,2,0.000,ALERT,213.06,297.57,59.970,1433131203,"201051344000867","174011321042388",0.00,5.50,0,294.86,299.97,0.0,0.0,0.000,114388.9,114388.9,589,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433131348,21620.00
06/01/2015 00:00,2,0.000,ALERT,212.83,298.77,59.965,1433131203,"201051344001230","174011321042388",0.00,4.50,0,295.76,299.97,0.0,0.0,0.000,125478.9,125478.9,591,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433131350,21621.00
06/01/2015 00:00,2,0.000,ALERT,213.29,298.47,59.959,1433131203,"201051344000576","174011321042388",0.00,4.00,0,295.46,299.67,0.0,0.0,0.000,122197.8,122197.8,590,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433131352,21622.00
06/01/2015 00:00,2,0.000,ALERT,212.83,298.77,59.970,1433131203,"201051344000579","174011321042388",0.00,4.50,0,295.76,300.57,0.0,0.0,0.000,127782.2,127782.2,592,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433131354,21623.00
06/01/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1433131203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,3665.0000000119,3665.0000000119,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433132083,21624.00
06/01/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1433131203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,4392.3000000121,4392.3000000121,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433132083,21625.00
06/01/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1433131203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,4880.4999999766,4880.4999999766,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433132083,21626.00
06/01/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1433131203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,5954.9999999881,5954.9999999881,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433132083,21627.00
06/01/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1433131203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,4778.2000000117,4778.2000000117,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433132083,21628.00
06/01/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1433131203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,5060.9000000117,5060.9000000117,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433132083,21629.00
06/01/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1433131203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,7130.5,7130.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433132083,21630.00
06/01/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1433131203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,6728.6999999997,6728.6999999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433132083,21631.00
06/01/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1433131203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,3671.2000000237,3671.2000000237,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433132083,21632.00
06/01/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1433131203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,4320.1000000234,4320.1000000234,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433132083,21633.00
06/01/2015 00:15,2,0.000,ALERT,212.83,297.87,60.002,1433132103,"201051344000955","174011321042388",0.00,4.50,0,296.06,299.67,0.0,0.0,0.000,127353.7,127353.7,593,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433132179,21634.00
06/01/2015 00:15,2,0.000,ALERT,214.19,298.77,60.002,1433132103,"274151322000095","174011321042388",0.00,4.00,0,297.26,300.87,0.0,0.0,0.000,424067.7,424067.7,1512,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433132181,21635.00
06/01/2015 00:15,2,0.000,ALERT,212.83,298.17,60.002,1433132103,"201051344000868","174011321042388",0.00,4.00,0,296.66,300.57,0.0,0.0,0.000,113723.6,113723.6,591,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433132182,21636.00
06/01/2015 00:15,2,0.000,ALERT,213.51,297.57,60.012,1433132103,"201051344000853","174011321042388",0.00,3.70,0,295.76,299.97,0.0,0.0,0.000,119960.9,119960.9,590,0,0,0,L,1122011218,1,123.59,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433132184,21637.00
06/01/2015 00:15,2,0.000,ALERT,213.51,298.77,59.996,1433132103,"201051344000582","174011321042388",0.00,3.70,0,297.26,300.57,0.0,0.0,0.000,120751.4,120751.4,591,0,0,0,L,1122011218,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433132186,21638.00
06/01/2015 00:15,2,0.000,ALERT,213.06,297.87,60.002,1433132103,"201051344000469","174011321042388",0.00,3.30,0,295.16,299.37,0.0,0.0,0.000,115097.3,115097.3,592,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433132188,21639.00
06/01/2015 00:15,2,0.000,ALERT,212.83,297.57,59.970,1433132103,"201051344000988","174011321042388",0.00,4.00,0,293.66,299.37,0.0,0.0,0.000,115002.9,115002.9,591,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433132190,21640.00
06/01/2015 00:15,2,0.000,ALERT,213.06,297.57,60.007,1433132103,"201051344001158","174011321042388",0.00,3.70,0,295.76,299.37,0.0,0.0,0.000,121312.7,121312.7,593,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433132192,21641.00
06/01/2015 00:15,2,0.000,ALERT,213.06,297.57,60.012,1433132103,"201051344001025","174011321042388",0.00,3.70,0,295.76,300.57,0.0,0.0,0.000,124089.2,124089.2,593,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433132193,21642.00
06/01/2015 00:15,2,0.000,ALERT,213.06,298.47,59.996,1433132103,"201051344000569","174011321042388",0.00,4.00,0,296.66,300.57,0.0,0.0,0.000,128057.9,128057.9,591,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433132195,21643.00
06/01/2015 00:15,2,0.000,ALERT,214.41,298.17,60.007,1433132103,"274151322000094","174011321042388",0.00,4.50,0,295.76,299.07,0.0,0.0,0.000,315544.1,315544.1,1924,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433132197,21644.00
06/01/2015 00:15,2,0.000,ALERT,213.06,298.17,60.002,1433132103,"201051344000458","174011321042388",0.00,5.50,0,296.06,300.57,0.0,0.0,0.000,123669.8,123669.8,592,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433132199,21645.00
06/01/2015 00:15,2,0.000,ALERT,214.41,296.96,59.996,1433132103,"274151322000087","174011321042388",0.00,6.30,0,295.46,299.07,0.0,0.0,0.000,385164.0,385164.0,1506,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433132201,21646.00
06/01/2015 00:15,2,0.000,ALERT,214.41,297.87,60.018,1433132103,"274151322000052","174011321042388",0.00,5.00,0,296.06,300.27,0.0,0.0,0.000,411549.0,411549.0,1902,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433132203,21647.00
06/01/2015 00:15,2,0.000,ALERT,213.74,298.47,60.028,1433132103,"201051344001145","174011321042388",0.00,4.00,0,296.66,300.57,0.0,0.0,0.000,128731.6,128731.6,592,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433132204,21648.00
06/01/2015 00:15,2,0.000,ALERT,213.51,298.17,60.007,1433132103,"201051344000685","174011321042388",0.00,4.50,0,296.36,299.67,0.0,0.0,0.000,128075.5,128075.5,594,0,0,0,L,1122011218,1,123.81,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433132206,21649.00
06/01/2015 00:15,2,0.000,ALERT,213.96,298.17,60.007,1433132103,"274151322000088","174011321042388",0.00,5.50,0,296.06,299.37,0.0,0.0,0.000,393857.7,393857.7,1510,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433132208,21650.00
06/01/2015 00:15,2,0.000,ALERT,213.29,298.17,60.007,1433132103,"201051344000438","174011321042388",0.00,3.70,0,296.66,300.27,0.0,0.0,0.000,128098.5,128098.5,593,0,0,0,L,1122011218,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433132210,21651.00
06/01/2015 00:15,2,0.000,ALERT,212.83,298.17,60.002,1433132103,"201051344001135","174011321042388",0.00,4.00,0,296.66,300.57,0.0,0.0,0.000,119576.5,119576.5,593,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433132212,21652.00
06/01/2015 00:15,2,0.000,ALERT,213.51,297.87,59.986,1433132103,"201051344000417","174011321042388",0.00,4.50,0,295.76,299.67,0.0,0.0,0.000,124216.7,124216.7,591,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433132213,21653.00
06/01/2015 00:15,2,0.000,ALERT,212.83,298.47,60.002,1433132103,"201051344000594","174011321042388",0.00,4.00,0,295.76,299.97,0.0,0.0,0.000,123626.3,123626.3,593,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433132215,21654.00
06/01/2015 00:15,2,0.000,ALERT,214.64,298.77,60.023,1433132103,"274151322000083","174011321042388",0.00,4.50,0,296.66,300.27,0.0,0.0,0.000,407953.0,407953.0,1909,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433132217,21655.00
06/01/2015 00:15,2,0.000,ALERT,213.51,298.77,60.002,1433132103,"201051344000585","174011321042388",0.00,4.50,0,295.76,299.97,0.0,0.0,0.000,122548.2,122548.2,591,0,0,0,L,1122011218,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433132219,21656.00
06/01/2015 00:15,2,0.000,ALERT,214.41,298.77,60.002,1433132103,"274151322000054","174011321042388",0.00,5.50,0,296.06,299.97,0.0,0.0,0.000,403448.3,403448.3,1507,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433132221,21657.00
06/01/2015 00:15,2,0.000,ALERT,213.29,298.47,59.986,1433132103,"201051344001203","174011321042388",0.00,4.00,0,296.36,301.77,0.0,0.0,0.000,124005.2,124005.2,594,0,0,0,L,1122011218,1,123.59,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433132223,21658.00
06/01/2015 00:15,2,0.000,ALERT,213.06,298.77,60.002,1433132103,"201051344000646","174011321042388",0.00,4.00,0,295.76,299.97,0.0,0.0,0.000,121733.8,121733.8,590,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433132225,21659.00
06/01/2015 00:15,2,0.000,ALERT,215.32,298.17,60.002,1433132103,"274151322000068","174011321042388",0.00,6.00,0,295.76,299.07,0.0,0.0,0.000,314414.6,314414.6,1532,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433132227,21660.00
06/01/2015 00:15,2,0.000,ALERT,215.09,298.17,59.991,1433132103,"274151322000076","174011321042388",0.00,5.00,0,296.06,300.27,0.0,0.0,0.000,429565.0,429565.0,1904,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433132229,21661.00
06/01/2015 00:15,2,0.000,ALERT,213.29,299.07,60.002,1433132103,"201051344000890","174011321042388",0.00,4.50,0,296.66,301.17,0.0,0.0,0.000,125572.6,125572.6,593,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433132231,21662.00
06/01/2015 00:15,2,0.000,ALERT,213.29,298.47,60.007,1433132103,"201051344000900","174011321042388",0.00,4.00,0,295.76,299.37,0.0,0.0,0.000,126061.0,126061.0,591,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433132232,21663.00
06/01/2015 00:15,2,0.000,ALERT,213.74,297.57,60.002,1433132103,"201051344000633","174011321042388",0.00,3.70,0,294.26,299.07,0.0,0.0,0.000,115740.6,115740.6,595,0,0,0,L,1122011218,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433132234,21664.00
06/01/2015 00:15,2,0.000,ALERT,213.29,298.47,60.028,1433132103,"201051344000983","174011321042388",0.00,4.00,0,296.36,300.27,0.0,0.0,0.000,122796.0,122796.0,592,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433132236,21665.00
06/01/2015 00:15,2,0.000,ALERT,213.51,298.17,60.002,1433132103,"201051344000917","174011321042388",0.00,5.50,0,295.16,299.37,0.0,0.0,0.000,126207.8,126207.8,594,0,0,0,L,1122011218,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433132238,21666.00
06/01/2015 00:15,2,0.000,ALERT,213.51,297.57,59.996,1433132103,"201051344000648","174011321042388",0.00,3.30,0,295.46,299.97,0.0,0.0,0.000,122362.7,122362.7,591,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433132239,21667.00
06/01/2015 00:15,2,0.000,ALERT,213.51,298.77,60.007,1433132103,"201051344001093","174011321042388",0.00,5.50,0,296.06,299.67,0.0,0.0,0.000,124235.1,124235.1,594,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433132241,21668.00
06/01/2015 00:15,2,0.000,ALERT,213.74,298.17,60.002,1433132103,"201051344000645","174011321042388",0.00,4.50,0,296.06,299.97,0.0,0.0,0.000,122709.3,122709.3,591,0,0,0,L,1122011218,1,123.59,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433132243,21669.00
06/01/2015 00:15,2,0.000,ALERT,214.41,298.47,59.986,1433132103,"274151322000085","174011321042388",0.00,4.50,0,296.36,299.97,0.0,0.0,0.000,405409.3,405409.3,1901,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433132245,21670.00
06/01/2015 00:15,2,0.000,ALERT,213.51,297.87,60.007,1433132103,"201051344000651","174011321042388",0.00,3.30,0,295.76,299.67,0.0,0.0,0.000,122076.0,122076.0,592,0,0,0,L,1122011218,1,123.59,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433132247,21671.00
06/01/2015 00:15,2,0.000,ALERT,212.83,296.66,60.002,1433132103,"201051344000867","174011321042388",0.00,5.00,0,295.46,299.97,0.0,0.0,0.000,114388.9,114388.9,591,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433132248,21672.00
06/01/2015 00:15,2,0.000,ALERT,212.38,297.57,60.002,1433132103,"201051344001230","174011321042388",0.00,4.00,0,296.66,300.27,0.0,0.0,0.000,125478.9,125478.9,593,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433132250,21673.00
06/01/2015 00:15,2,0.000,ALERT,213.06,297.57,60.002,1433132103,"201051344000576","174011321042388",0.00,3.70,0,296.06,299.97,0.0,0.0,0.000,122197.8,122197.8,592,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433132252,21674.00
06/01/2015 00:15,2,0.000,ALERT,212.38,297.57,60.012,1433132103,"201051344000579","174011321042388",0.00,4.50,0,296.66,300.57,0.0,0.0,0.000,127782.2,127782.2,594,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433132254,21675.00
06/01/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1433132103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,4778.2000000117,4778.2000000117,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433132983,21676.00
06/01/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1433132103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,5060.9000000117,5060.9000000117,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433132983,21677.00
06/01/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1433132103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,7130.5,7130.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433132983,21678.00
06/01/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1433132103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,6728.6999999997,6728.6999999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433132983,21679.00
06/01/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1433132103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,3671.2000000237,3671.2000000237,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433132983,21680.00
06/01/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1433132103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,4320.1000000234,4320.1000000234,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433132983,21681.00
06/01/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1433132103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,3665.0000000119,3665.0000000119,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433132983,21682.00
06/01/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1433132103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,4392.3000000121,4392.3000000121,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433132983,21683.00
06/01/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1433132103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,4880.4999999766,4880.4999999766,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433132983,21684.00
06/01/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1433132103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,5954.9999999881,5954.9999999881,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433132983,21685.00
06/01/2015 00:30,2,0.000,ALERT,211.70,296.96,59.975,1433133003,"201051344000955","174011321042388",0.00,4.00,0,295.16,299.67,0.0,0.0,0.000,127353.7,127353.7,595,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433133079,21686.00
06/01/2015 00:30,2,0.000,ALERT,213.29,297.87,59.965,1433133003,"274151322000095","174011321042388",0.00,3.70,0,296.06,300.87,0.0,0.0,0.000,424067.7,424067.7,1514,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433133081,21687.00
06/01/2015 00:30,2,0.000,ALERT,212.16,297.57,59.959,1433133003,"201051344000868","174011321042388",0.00,3.70,0,295.76,300.57,0.0,0.0,0.000,113723.6,113723.6,593,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433133083,21688.00
06/01/2015 00:30,2,0.000,ALERT,212.61,296.96,59.986,1433133003,"201051344000853","174011321042388",0.00,3.70,0,294.86,299.97,0.0,0.0,0.000,119960.9,119960.9,592,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433133084,21689.00
06/01/2015 00:30,2,0.000,ALERT,212.61,297.87,59.975,1433133003,"201051344000582","174011321042388",0.00,3.70,0,296.36,300.57,0.0,0.0,0.000,120751.4,120751.4,593,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433133086,21690.00
06/01/2015 00:30,2,0.000,ALERT,212.16,296.96,59.981,1433133003,"201051344000469","174011321042388",0.00,3.00,0,294.26,299.37,0.0,0.0,0.000,115097.3,115097.3,594,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433133088,21691.00
06/01/2015 00:30,2,0.000,ALERT,211.93,296.96,59.975,1433133003,"201051344000988","174011321042388",0.00,4.00,0,292.76,299.37,0.0,0.0,0.000,115002.9,115002.9,593,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433133090,21692.00
06/01/2015 00:30,2,0.000,ALERT,212.16,296.66,59.975,1433133003,"201051344001158","174011321042388",0.00,3.30,0,294.56,299.37,0.0,0.0,0.000,121312.7,121312.7,595,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433133092,21693.00
06/01/2015 00:30,2,0.000,ALERT,211.93,296.06,59.954,1433133003,"201051344001025","174011321042388",0.00,3.70,0,294.56,300.57,0.0,0.0,0.000,124089.2,124089.2,595,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433133094,21694.00
06/01/2015 00:30,2,0.000,ALERT,211.93,297.26,59.986,1433133003,"201051344000569","174011321042388",0.00,3.70,0,295.46,300.87,0.0,0.0,0.000,128057.9,128057.9,593,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433133095,21695.00
06/01/2015 00:30,2,0.000,ALERT,213.06,296.36,59.986,1433133003,"274151322000094","174011321042388",0.00,3.70,0,294.56,299.37,0.0,0.0,0.000,315544.1,315544.1,1926,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433133097,21696.00
06/01/2015 00:30,2,0.000,ALERT,211.93,297.26,59.991,1433133003,"201051344000458","174011321042388",0.00,5.00,0,295.16,300.57,0.0,0.0,0.000,123669.8,123669.8,594,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433133099,21697.00
06/01/2015 00:30,2,0.000,ALERT,213.29,296.06,59.981,1433133003,"274151322000087","174011321042388",0.00,6.00,0,293.96,299.07,0.0,0.0,0.000,385164.0,385164.0,1508,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433133101,21698.00
06/01/2015 00:30,2,0.000,ALERT,212.83,296.36,59.975,1433133003,"274151322000052","174011321042388",0.00,4.50,0,294.56,300.57,0.0,0.0,0.000,411549.0,411549.0,1904,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433133103,21699.00
06/01/2015 00:30,2,0.000,ALERT,212.38,297.57,59.975,1433133003,"201051344001145","174011321042388",0.00,3.70,0,295.46,300.87,0.0,0.0,0.000,128731.6,128731.6,594,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433133105,21700.00
06/01/2015 00:30,2,0.000,ALERT,212.38,296.66,59.981,1433133003,"201051344000685","174011321042388",0.00,4.00,0,295.16,299.97,0.0,0.0,0.000,128075.5,128075.5,596,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433133106,21701.00
06/01/2015 00:30,2,0.000,ALERT,212.83,296.66,59.996,1433133003,"274151322000088","174011321042388",0.00,5.00,0,294.86,299.67,0.0,0.0,0.000,393857.7,393857.7,1512,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433133108,21702.00
06/01/2015 00:30,2,0.000,ALERT,212.16,296.96,59.970,1433133003,"201051344000438","174011321042388",0.00,3.30,0,295.46,300.57,0.0,0.0,0.000,128098.5,128098.5,595,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433133110,21703.00
06/01/2015 00:30,2,0.000,ALERT,211.70,296.96,59.975,1433133003,"201051344001135","174011321042388",0.00,3.70,0,295.16,300.57,0.0,0.0,0.000,119576.5,119576.5,595,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433133112,21704.00
06/01/2015 00:30,2,0.000,ALERT,212.38,296.66,59.981,1433133003,"201051344000417","174011321042388",0.00,4.00,0,294.86,299.67,0.0,0.0,0.000,124216.7,124216.7,593,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433133114,21705.00
06/01/2015 00:30,2,0.000,ALERT,211.70,297.26,59.981,1433133003,"201051344000594","174011321042388",0.00,4.00,0,294.86,299.97,0.0,0.0,0.000,123626.3,123626.3,595,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433133115,21706.00
06/01/2015 00:30,2,0.000,ALERT,213.29,297.26,59.965,1433133003,"274151322000083","174011321042388",0.00,4.00,0,295.16,300.57,0.0,0.0,0.000,407953.0,407953.0,1911,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433133117,21707.00
06/01/2015 00:30,2,0.000,ALERT,212.16,296.96,60.007,1433133003,"201051344000585","174011321042388",0.00,4.00,0,294.86,300.27,0.0,0.0,0.000,122548.2,122548.2,593,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433133119,21708.00
06/01/2015 00:30,2,0.000,ALERT,212.83,297.26,59.959,1433133003,"274151322000054","174011321042388",0.00,5.00,0,295.16,300.27,0.0,0.0,0.000,403448.3,403448.3,1509,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433133121,21709.00
06/01/2015 00:30,2,0.000,ALERT,212.16,296.66,59.970,1433133003,"201051344001203","174011321042388",0.00,3.70,0,294.86,302.07,0.0,0.0,0.000,124005.2,124005.2,596,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433133123,21710.00
06/01/2015 00:30,2,0.000,ALERT,211.93,296.96,59.954,1433133003,"201051344000646","174011321042388",0.00,3.70,0,294.86,300.27,0.0,0.0,0.000,121733.8,121733.8,592,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433133125,21711.00
06/01/2015 00:30,2,0.000,ALERT,213.96,296.06,59.959,1433133003,"274151322000068","174011321042388",0.00,5.50,0,294.56,299.07,0.0,0.0,0.000,314414.6,314414.6,1534,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433133126,21712.00
06/01/2015 00:30,2,0.000,ALERT,213.96,297.57,59.970,1433133003,"274151322000076","174011321042388",0.00,5.00,0,295.16,300.57,0.0,0.0,0.000,429565.0,429565.0,1906,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433133128,21713.00
06/01/2015 00:30,2,0.000,ALERT,211.70,297.26,59.965,1433133003,"201051344000890","174011321042388",0.00,4.50,0,295.76,301.47,0.0,0.0,0.000,125572.6,125572.6,595,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433133130,21714.00
06/01/2015 00:30,2,0.000,ALERT,211.93,296.66,59.965,1433133003,"201051344000900","174011321042388",0.00,3.70,0,294.56,299.97,0.0,0.0,0.000,126061.0,126061.0,593,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433133132,21715.00
06/01/2015 00:30,2,0.000,ALERT,212.61,296.36,59.970,1433133003,"201051344000633","174011321042388",0.00,3.70,0,293.36,299.67,0.0,0.0,0.000,115740.6,115740.6,597,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433133134,21716.00
06/01/2015 00:30,2,0.000,ALERT,211.93,296.96,59.965,1433133003,"201051344000983","174011321042388",0.00,4.00,0,295.16,300.27,0.0,0.0,0.000,122796.0,122796.0,594,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433133135,21717.00
06/01/2015 00:30,2,0.000,ALERT,212.16,296.36,59.959,1433133003,"201051344000917","174011321042388",0.00,5.00,0,294.26,299.67,0.0,0.0,0.000,126207.8,126207.8,596,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433133137,21718.00
06/01/2015 00:30,2,0.000,ALERT,212.38,296.36,59.949,1433133003,"201051344000648","174011321042388",0.00,3.00,0,294.26,299.97,0.0,0.0,0.000,122362.7,122362.7,593,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433133139,21719.00
06/01/2015 00:30,2,0.000,ALERT,212.16,297.26,59.970,1433133003,"201051344001093","174011321042388",0.00,5.00,0,295.46,300.27,0.0,0.0,0.000,124235.1,124235.1,596,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433133141,21720.00
06/01/2015 00:30,2,0.000,ALERT,212.38,296.36,59.965,1433133003,"201051344000645","174011321042388",0.00,4.00,0,294.86,299.97,0.0,0.0,0.000,122709.3,122709.3,593,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433133143,21721.00
06/01/2015 00:30,2,0.000,ALERT,213.29,296.36,59.954,1433133003,"274151322000085","174011321042388",0.00,4.00,0,294.86,300.27,0.0,0.0,0.000,405409.3,405409.3,1903,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433133144,21722.00
06/01/2015 00:30,2,0.000,ALERT,212.16,296.36,59.959,1433133003,"201051344000651","174011321042388",0.00,3.00,0,294.56,299.67,0.0,0.0,0.000,122076.0,122076.0,594,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433133146,21723.00
06/01/2015 00:30,2,0.000,ALERT,212.38,296.66,59.965,1433133003,"201051344000867","174011321042388",0.00,4.50,0,294.26,299.07,0.0,0.0,0.000,114388.9,114388.9,593,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433133149,21724.00
06/01/2015 00:30,2,0.000,ALERT,211.93,297.26,59.933,1433133003,"201051344001230","174011321042388",0.00,4.00,0,295.76,299.07,0.0,0.0,0.000,125478.9,125478.9,595,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433133150,21725.00
06/01/2015 00:30,2,0.000,ALERT,212.61,297.26,59.959,1433133003,"201051344000576","174011321042388",0.00,3.70,0,295.16,298.77,0.0,0.0,0.000,122197.8,122197.8,594,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433133152,21726.00
06/01/2015 00:30,2,0.000,ALERT,212.16,297.26,59.928,1433133003,"201051344000579","174011321042388",0.00,4.00,0,295.46,299.37,0.0,0.0,0.000,127782.2,127782.2,596,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433133154,21727.00
06/01/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1433133003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,3665.0000000119,3665.0000000119,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433133883,21728.00
06/01/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1433133003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,4392.3000000121,4392.3000000121,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433133883,21729.00
06/01/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1433133003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,4880.4999999766,4880.4999999766,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433133883,21730.00
06/01/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1433133003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,5954.9999999881,5954.9999999881,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433133883,21731.00
