ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/01/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1433133003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,4778.2000000117,4778.2000000117,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433133883,21732.00
06/01/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1433133003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,5060.9000000117,5060.9000000117,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433133883,21733.00
06/01/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1433133003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,7130.5,7130.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433133883,21734.00
06/01/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1433133003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,6728.6999999997,6728.6999999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433133883,21735.00
06/01/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1433133003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,3671.2000000237,3671.2000000237,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433133883,21736.00
06/01/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1433133003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,4320.1000000234,4320.1000000234,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433133883,21737.00
06/01/2015 00:45,2,0.000,ALERT,211.03,296.06,59.970,1433133903,"201051344000955","174011321042388",0.00,3.70,0,293.06,298.47,0.0,0.0,0.000,127353.7,127353.7,597,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433133979,21738.00
06/01/2015 00:45,2,0.000,ALERT,213.06,296.96,59.975,1433133903,"274151322000095","174011321042388",0.00,3.70,0,294.26,299.37,0.0,0.0,0.000,424067.7,424067.7,1516,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433133981,21739.00
06/01/2015 00:45,2,0.000,ALERT,211.25,296.36,59.970,1433133903,"201051344000868","174011321042388",0.00,3.30,0,293.66,299.37,0.0,0.0,0.000,113723.6,113723.6,595,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433133982,21740.00
06/01/2015 00:45,2,0.000,ALERT,211.93,295.46,59.975,1433133903,"201051344000853","174011321042388",0.00,3.30,0,293.06,298.77,0.0,0.0,0.000,119960.9,119960.9,594,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433133984,21741.00
06/01/2015 00:45,2,0.000,ALERT,211.93,296.96,59.970,1433133903,"201051344000582","174011321042388",0.00,3.30,0,293.96,299.37,0.0,0.0,0.000,120751.4,120751.4,595,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433133986,21742.00
06/01/2015 00:45,2,0.000,ALERT,211.25,295.46,59.965,1433133903,"201051344000469","174011321042388",0.00,3.00,0,291.85,298.47,0.0,0.0,0.000,115097.3,115097.3,596,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433133988,21743.00
06/01/2015 00:45,2,0.000,ALERT,211.03,295.46,60.002,1433133903,"201051344000988","174011321042388",0.00,3.70,0,290.65,298.47,0.0,0.0,0.000,115002.9,115002.9,595,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433133990,21744.00
06/01/2015 00:45,2,0.000,ALERT,211.48,295.46,59.981,1433133903,"201051344001158","174011321042388",0.00,3.00,0,292.46,298.17,0.0,0.0,0.000,121312.7,121312.7,597,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433133991,21745.00
06/01/2015 00:45,2,0.000,ALERT,211.03,294.86,59.970,1433133903,"201051344001025","174011321042388",0.00,3.30,0,292.76,299.37,0.0,0.0,0.000,124089.2,124089.2,597,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433133993,21746.00
06/01/2015 00:45,2,0.000,ALERT,211.48,296.06,59.949,1433133903,"201051344000569","174011321042388",0.00,3.70,0,293.66,299.37,0.0,0.0,0.000,128057.9,128057.9,595,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433133995,21747.00
06/01/2015 00:45,2,0.000,ALERT,212.83,295.76,59.981,1433133903,"274151322000094","174011321042388",0.00,3.70,0,292.76,297.87,0.0,0.0,0.000,315544.1,315544.1,1928,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433133997,21748.00
06/01/2015 00:45,2,0.000,ALERT,211.25,295.76,59.933,1433133903,"201051344000458","174011321042388",0.00,5.00,0,293.36,299.37,0.0,0.0,0.000,123669.8,123669.8,596,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433133999,21749.00
06/01/2015 00:45,2,0.000,ALERT,212.83,294.86,59.954,1433133903,"274151322000087","174011321042388",0.00,5.50,0,292.46,297.87,0.0,0.0,0.000,385164.0,385164.0,1510,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433134001,21750.00
06/01/2015 00:45,2,0.000,ALERT,212.38,295.76,59.991,1433133903,"274151322000052","174011321042388",0.00,4.00,0,293.06,299.07,0.0,0.0,0.000,411549.0,411549.0,1906,0,0,0,L,1151911521,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433134002,21751.00
06/01/2015 00:45,2,0.000,ALERT,211.70,296.06,59.975,1433133903,"201051344001145","174011321042388",0.00,3.70,0,293.66,299.37,0.0,0.0,0.000,128731.6,128731.6,596,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433134004,21752.00
06/01/2015 00:45,2,0.000,ALERT,211.93,296.06,59.975,1433133903,"201051344000685","174011321042388",0.00,4.00,0,293.06,298.77,0.0,0.0,0.000,128075.5,128075.5,598,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433134006,21753.00
06/01/2015 00:45,2,0.000,ALERT,212.16,295.16,59.933,1433133903,"274151322000088","174011321042388",0.00,4.50,0,293.06,298.17,0.0,0.0,0.000,393857.7,393857.7,1514,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433134008,21754.00
06/01/2015 00:45,2,0.000,ALERT,211.48,295.76,59.959,1433133903,"201051344000438","174011321042388",0.00,3.30,0,293.66,299.07,0.0,0.0,0.000,128098.5,128098.5,597,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433134010,21755.00
06/01/2015 00:45,2,0.000,ALERT,211.25,296.06,59.959,1433133903,"201051344001135","174011321042388",0.00,3.70,0,293.36,299.37,0.0,0.0,0.000,119576.5,119576.5,597,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433134011,21756.00
06/01/2015 00:45,2,0.000,ALERT,211.70,295.16,59.965,1433133903,"201051344000417","174011321042388",0.00,3.70,0,292.76,298.17,0.0,0.0,0.000,124216.7,124216.7,595,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433134013,21757.00
06/01/2015 00:45,2,0.000,ALERT,211.03,296.06,59.959,1433133903,"201051344000594","174011321042388",0.00,3.70,0,292.76,298.77,0.0,0.0,0.000,123626.3,123626.3,597,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433134015,21758.00
06/01/2015 00:45,2,0.000,ALERT,212.83,296.66,59.938,1433133903,"274151322000083","174011321042388",0.00,4.00,0,293.66,299.07,0.0,0.0,0.000,407953.0,407953.0,1913,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433134017,21759.00
06/01/2015 00:45,2,0.000,ALERT,211.48,296.06,59.965,1433133903,"201051344000585","174011321042388",0.00,4.00,0,292.76,298.47,0.0,0.0,0.000,122548.2,122548.2,595,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433134019,21760.00
06/01/2015 00:45,2,0.000,ALERT,212.38,296.36,59.954,1433133903,"274151322000054","174011321042388",0.00,5.00,0,293.06,298.77,0.0,0.0,0.000,403448.3,403448.3,1511,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433134021,21761.00
06/01/2015 00:45,2,0.000,ALERT,211.48,295.46,59.965,1433133903,"201051344001203","174011321042388",0.00,3.70,0,293.06,300.27,0.0,0.0,0.000,124005.2,124005.2,598,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433134023,21762.00
06/01/2015 00:45,2,0.000,ALERT,211.25,295.76,59.959,1433133903,"201051344000646","174011321042388",0.00,3.30,0,292.76,298.47,0.0,0.0,0.000,121733.8,121733.8,594,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433134025,21763.00
06/01/2015 00:45,2,0.000,ALERT,213.06,294.86,59.954,1433133903,"274151322000068","174011321042388",0.00,5.50,0,292.46,297.87,0.0,0.0,0.000,314414.6,314414.6,1536,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433134026,21764.00
06/01/2015 00:45,2,0.000,ALERT,213.06,295.16,59.949,1433133903,"274151322000076","174011321042388",0.00,4.50,0,293.06,299.07,0.0,0.0,0.000,429565.0,429565.0,1908,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433134028,21765.00
06/01/2015 00:45,2,0.000,ALERT,211.03,296.06,59.965,1433133903,"201051344000890","174011321042388",0.00,4.00,0,293.96,299.67,0.0,0.0,0.000,125572.6,125572.6,597,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433134030,21766.00
06/01/2015 00:45,2,0.000,ALERT,211.03,295.46,59.981,1433133903,"201051344000900","174011321042388",0.00,3.70,0,292.46,298.17,0.0,0.0,0.000,126061.0,126061.0,595,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433134032,21767.00
06/01/2015 00:45,2,0.000,ALERT,211.70,294.86,59.991,1433133903,"201051344000633","174011321042388",0.00,3.30,0,291.25,297.87,0.0,0.0,0.000,115740.6,115740.6,599,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433134033,21768.00
06/01/2015 00:45,2,0.000,ALERT,211.25,295.76,59.954,1433133903,"201051344000983","174011321042388",0.00,3.70,0,293.36,298.77,0.0,0.0,0.000,122796.0,122796.0,596,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433134035,21769.00
06/01/2015 00:45,2,0.000,ALERT,211.70,295.46,59.981,1433133903,"201051344000917","174011321042388",0.00,5.00,0,291.85,298.17,0.0,0.0,0.000,126207.8,126207.8,598,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433134037,21770.00
06/01/2015 00:45,2,0.000,ALERT,211.48,294.86,59.996,1433133903,"201051344000648","174011321042388",0.00,3.00,0,292.46,298.77,0.0,0.0,0.000,122362.7,122362.7,595,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433134039,21771.00
06/01/2015 00:45,2,0.000,ALERT,211.25,296.06,59.965,1433133903,"201051344001093","174011321042388",0.00,5.00,0,293.06,298.47,0.0,0.0,0.000,124235.1,124235.1,598,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433134041,21772.00
06/01/2015 00:45,2,0.000,ALERT,211.70,295.16,59.959,1433133903,"201051344000645","174011321042388",0.00,4.00,0,293.06,298.47,0.0,0.0,0.000,122709.3,122709.3,595,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433134043,21773.00
06/01/2015 00:45,2,0.000,ALERT,212.61,295.46,59.959,1433133903,"274151322000085","174011321042388",0.00,3.70,0,293.06,298.47,0.0,0.0,0.000,405409.3,405409.3,1905,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433134044,21774.00
06/01/2015 00:45,2,0.000,ALERT,211.48,295.16,59.959,1433133903,"201051344000651","174011321042388",0.00,2.50,0,292.46,298.17,0.0,0.0,0.000,122076.0,122076.0,596,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433134046,21775.00
06/01/2015 00:45,2,0.000,ALERT,211.48,295.16,59.954,1433133903,"201051344000867","174011321042388",0.00,4.50,0,292.46,298.77,0.0,0.0,0.000,114388.9,114388.9,595,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433134048,21776.00
06/01/2015 00:45,2,0.000,ALERT,211.48,296.06,59.970,1433133903,"201051344001230","174011321042388",0.00,3.70,0,293.36,299.07,0.0,0.0,0.000,125478.9,125478.9,597,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433134050,21777.00
06/01/2015 00:45,2,0.000,ALERT,211.93,296.06,59.954,1433133903,"201051344000576","174011321042388",0.00,3.30,0,293.06,298.77,0.0,0.0,0.000,122197.8,122197.8,596,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433134052,21778.00
06/01/2015 00:45,2,0.000,ALERT,211.25,296.06,59.959,1433133903,"201051344000579","174011321042388",0.00,3.70,0,293.66,299.07,0.0,0.0,0.000,127782.2,127782.2,598,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433134053,21779.00
06/01/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1433133903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,7130.5,7130.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433134783,21780.00
06/01/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1433133903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,6728.6999999997,6728.6999999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433134783,21781.00
06/01/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1433133903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,3671.2000000237,3671.2000000237,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433134783,21782.00
06/01/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1433133903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,4320.1000000234,4320.1000000234,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433134783,21783.00
06/01/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1433133903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,3665.0000000119,3665.0000000119,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433134783,21784.00
06/01/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1433133903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,4392.3000000121,4392.3000000121,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433134783,21785.00
06/01/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1433133903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,4880.4999999766,4880.4999999766,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433134783,21786.00
06/01/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1433133903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,5954.9999999881,5954.9999999881,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433134783,21787.00
06/01/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1433133903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,4778.2000000117,4778.2000000117,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433134783,21788.00
06/01/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1433133903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,5060.9000000117,5060.9000000117,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433134783,21789.00
06/01/2015 01:00,2,0.000,ALERT,211.93,296.96,59.991,1433134803,"201051344000955","174011321042388",0.00,3.70,0,293.96,298.47,0.0,0.0,0.000,127353.7,127353.7,599,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433134879,21790.00
06/01/2015 01:00,2,0.000,ALERT,213.51,297.87,59.986,1433134803,"274151322000095","174011321042388",0.00,3.30,0,295.16,299.37,0.0,0.0,0.000,424067.7,424067.7,1518,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433134881,21791.00
06/01/2015 01:00,2,0.000,ALERT,212.16,297.26,60.039,1433134803,"201051344000868","174011321042388",0.00,3.70,0,294.26,299.37,0.0,0.0,0.000,113723.6,113723.6,597,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433134883,21792.00
06/01/2015 01:00,2,0.000,ALERT,212.83,296.96,59.996,1433134803,"201051344000853","174011321042388",0.00,3.30,0,293.66,298.77,0.0,0.0,0.000,119960.9,119960.9,596,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433134885,21793.00
06/01/2015 01:00,2,0.000,ALERT,212.83,298.17,59.991,1433134803,"201051344000582","174011321042388",0.00,3.30,0,294.86,299.37,0.0,0.0,0.000,120751.4,120751.4,597,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433134886,21794.00
06/01/2015 01:00,2,0.000,ALERT,212.16,296.66,59.986,1433134803,"201051344000469","174011321042388",0.00,3.00,0,292.46,297.87,0.0,0.0,0.000,115097.3,115097.3,598,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433134888,21795.00
06/01/2015 01:00,2,0.000,ALERT,211.93,296.96,60.002,1433134803,"201051344000988","174011321042388",0.00,3.70,0,291.55,297.87,0.0,0.0,0.000,115002.9,115002.9,597,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433134890,21796.00
06/01/2015 01:00,2,0.000,ALERT,212.38,296.96,59.991,1433134803,"201051344001158","174011321042388",0.00,3.00,0,293.06,297.87,0.0,0.0,0.000,121312.7,121312.7,599,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433134892,21797.00
06/01/2015 01:00,2,0.000,ALERT,212.16,296.06,59.996,1433134803,"201051344001025","174011321042388",0.00,3.00,0,293.36,299.37,0.0,0.0,0.000,124089.2,124089.2,599,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433134894,21798.00
06/01/2015 01:00,2,0.000,ALERT,212.38,297.26,59.981,1433134803,"201051344000569","174011321042388",0.00,3.70,0,294.26,299.37,0.0,0.0,0.000,128057.9,128057.9,597,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433134896,21799.00
06/01/2015 01:00,2,0.000,ALERT,213.74,296.36,59.991,1433134803,"274151322000094","174011321042388",0.00,3.30,0,293.66,297.87,0.0,0.0,0.000,315544.1,315544.1,1930,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433134897,21800.00
06/01/2015 01:00,2,0.000,ALERT,212.16,296.36,60.002,1433134803,"201051344000458","174011321042388",0.00,5.00,0,293.66,299.37,0.0,0.0,0.000,123669.8,123669.8,598,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433134899,21801.00
06/01/2015 01:00,2,0.000,ALERT,213.51,296.36,59.986,1433134803,"274151322000087","174011321042388",0.00,5.00,0,293.06,297.87,0.0,0.0,0.000,385164.0,385164.0,1512,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433134901,21802.00
06/01/2015 01:00,2,0.000,ALERT,213.06,297.26,59.991,1433134803,"274151322000052","174011321042388",0.00,4.00,0,293.66,299.07,0.0,0.0,0.000,411549.0,411549.0,1908,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433134903,21803.00
06/01/2015 01:00,2,0.000,ALERT,212.61,296.96,60.002,1433134803,"201051344001145","174011321042388",0.00,3.30,0,294.26,299.37,0.0,0.0,0.000,128731.6,128731.6,598,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433134905,21804.00
06/01/2015 01:00,2,0.000,ALERT,212.61,296.36,59.991,1433134803,"201051344000685","174011321042388",0.00,3.70,0,293.96,298.47,0.0,0.0,0.000,128075.5,128075.5,600,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433134907,21805.00
06/01/2015 01:00,2,0.000,ALERT,213.06,296.36,59.991,1433134803,"274151322000088","174011321042388",0.00,4.50,0,293.66,298.47,0.0,0.0,0.000,393857.7,393857.7,1516,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433134908,21806.00
06/01/2015 01:00,2,0.000,ALERT,212.38,296.66,59.996,1433134803,"201051344000438","174011321042388",0.00,3.30,0,294.26,299.07,0.0,0.0,0.000,128098.5,128098.5,599,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433134910,21807.00
06/01/2015 01:00,2,0.000,ALERT,211.70,296.36,59.975,1433134803,"201051344001135","174011321042388",0.00,3.30,0,293.96,299.37,0.0,0.0,0.000,119576.5,119576.5,599,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433134912,21808.00
06/01/2015 01:00,2,0.000,ALERT,212.61,296.06,59.986,1433134803,"201051344000417","174011321042388",0.00,3.70,0,293.06,298.17,0.0,0.0,0.000,124216.7,124216.7,597,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433134914,21809.00
06/01/2015 01:00,2,0.000,ALERT,211.70,296.66,59.986,1433134803,"201051344000594","174011321042388",0.00,3.30,0,293.36,298.47,0.0,0.0,0.000,123626.3,123626.3,599,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433134916,21810.00
06/01/2015 01:00,2,0.000,ALERT,213.74,296.96,59.986,1433134803,"274151322000083","174011321042388",0.00,3.70,0,294.26,299.07,0.0,0.0,0.000,407953.0,407953.0,1915,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433134917,21811.00
06/01/2015 01:00,2,0.000,ALERT,212.38,296.66,59.996,1433134803,"201051344000585","174011321042388",0.00,3.70,0,293.66,298.47,0.0,0.0,0.000,122548.2,122548.2,597,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433134919,21812.00
06/01/2015 01:00,2,0.000,ALERT,213.51,296.66,60.012,1433134803,"274151322000054","174011321042388",0.00,4.50,0,293.66,298.77,0.0,0.0,0.000,403448.3,403448.3,1513,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433134921,21813.00
06/01/2015 01:00,2,0.000,ALERT,212.38,296.06,59.986,1433134803,"201051344001203","174011321042388",0.00,3.30,0,293.96,300.27,0.0,0.0,0.000,124005.2,124005.2,600,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433134923,21814.00
06/01/2015 01:00,2,0.000,ALERT,212.16,296.66,59.996,1433134803,"201051344000646","174011321042388",0.00,3.30,0,293.36,298.17,0.0,0.0,0.000,121733.8,121733.8,596,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433134925,21815.00
06/01/2015 01:00,2,0.000,ALERT,214.19,296.06,59.975,1433134803,"274151322000068","174011321042388",0.00,5.00,0,293.36,297.87,0.0,0.0,0.000,314414.6,314414.6,1538,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433134927,21816.00
06/01/2015 01:00,2,0.000,ALERT,214.19,296.36,59.975,1433134803,"274151322000076","174011321042388",0.00,4.00,0,293.96,298.77,0.0,0.0,0.000,429565.0,429565.0,1910,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433134928,21817.00
06/01/2015 01:00,2,0.000,ALERT,212.38,297.26,59.996,1433134803,"201051344000890","174011321042388",0.00,4.00,0,294.26,299.97,0.0,0.0,0.000,125572.6,125572.6,599,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433134930,21818.00
06/01/2015 01:00,2,0.000,ALERT,212.16,296.66,59.986,1433134803,"201051344000900","174011321042388",0.00,3.30,0,293.06,297.87,0.0,0.0,0.000,126061.0,126061.0,597,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433134932,21819.00
06/01/2015 01:00,2,0.000,ALERT,212.83,296.06,59.991,1433134803,"201051344000633","174011321042388",0.00,3.30,0,291.85,297.57,0.0,0.0,0.000,115740.6,115740.6,601,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433134934,21820.00
06/01/2015 01:00,2,0.000,ALERT,212.38,296.96,59.991,1433134803,"201051344000983","174011321042388",0.00,3.70,0,293.96,299.07,0.0,0.0,0.000,122796.0,122796.0,598,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433134936,21821.00
06/01/2015 01:00,2,0.000,ALERT,212.61,296.36,59.996,1433134803,"201051344000917","174011321042388",0.00,4.50,0,293.06,297.87,0.0,0.0,0.000,126207.8,126207.8,600,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433134938,21822.00
06/01/2015 01:00,2,0.000,ALERT,212.38,295.76,59.996,1433134803,"201051344000648","174011321042388",0.00,2.50,0,293.06,298.77,0.0,0.0,0.000,122362.7,122362.7,597,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433134939,21823.00
06/01/2015 01:00,2,0.000,ALERT,212.61,296.96,60.023,1433134803,"201051344001093","174011321042388",0.00,4.50,0,293.96,298.47,0.0,0.0,0.000,124235.1,124235.1,600,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433134941,21824.00
06/01/2015 01:00,2,0.000,ALERT,212.83,296.36,59.996,1433134803,"201051344000645","174011321042388",0.00,4.00,0,293.36,298.47,0.0,0.0,0.000,122709.3,122709.3,597,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433134943,21825.00
06/01/2015 01:00,2,0.000,ALERT,213.74,296.96,59.986,1433134803,"274151322000085","174011321042388",0.00,3.70,0,293.96,298.77,0.0,0.0,0.000,405409.3,405409.3,1907,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433134945,21826.00
06/01/2015 01:00,2,0.000,ALERT,212.61,296.36,59.991,1433134803,"201051344000651","174011321042388",0.00,2.50,0,293.36,298.17,0.0,0.0,0.000,122076.0,122076.0,598,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433134947,21827.00
06/01/2015 01:00,2,0.000,ALERT,212.38,296.06,59.991,1433134803,"201051344000867","174011321042388",0.00,4.00,0,292.76,298.77,0.0,0.0,0.000,114388.9,114388.9,597,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433134949,21828.00
06/01/2015 01:00,2,0.000,ALERT,212.38,297.57,59.991,1433134803,"201051344001230","174011321042388",0.00,3.70,0,294.26,298.77,0.0,0.0,0.000,125478.9,125478.9,599,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433134950,21829.00
06/01/2015 01:00,2,0.000,ALERT,212.61,296.96,59.991,1433134803,"201051344000576","174011321042388",0.00,3.30,0,293.96,298.47,0.0,0.0,0.000,122197.8,122197.8,598,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433134952,21830.00
06/01/2015 01:00,2,0.000,ALERT,212.16,297.26,59.986,1433134803,"201051344000579","174011321042388",0.00,3.70,0,294.26,299.37,0.0,0.0,0.000,127782.2,127782.2,600,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433134954,21831.00
06/01/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1433134803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,4880.4999999766,4880.4999999766,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433135683,21832.00
06/01/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1433134803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,5954.9999999881,5954.9999999881,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433135683,21833.00
06/01/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1433134803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,4778.2000000117,4778.2000000117,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433135683,21834.00
06/01/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1433134803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,5060.9000000117,5060.9000000117,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433135683,21835.00
06/01/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1433134803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,7130.5,7130.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433135683,21836.00
06/01/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1433134803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,6728.6999999997,6728.6999999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433135683,21837.00
06/01/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1433134803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,3671.2000000237,3671.2000000237,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433135683,21838.00
06/01/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1433134803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,4320.1000000234,4320.1000000234,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433135683,21839.00
06/01/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1433134803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,3665.0000000119,3665.0000000119,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433135683,21840.00
06/01/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1433134803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,4392.3000000121,4392.3000000121,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433135683,21841.00
06/01/2015 01:15,2,0.000,ALERT,211.93,296.36,59.959,1433135704,"201051344000955","174011321042388",0.00,3.70,0,294.56,298.47,0.0,0.0,0.000,127353.7,127353.7,601,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433135779,21842.00
06/01/2015 01:15,2,0.000,ALERT,213.74,298.17,59.959,1433135704,"274151322000095","174011321042388",0.00,3.30,0,295.46,299.67,0.0,0.0,0.000,424067.7,424067.7,1520,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433135781,21843.00
06/01/2015 01:15,2,0.000,ALERT,212.16,296.96,59.954,1433135704,"201051344000868","174011321042388",0.00,3.30,0,295.16,299.67,0.0,0.0,0.000,113723.6,113723.6,599,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433135783,21844.00
06/01/2015 01:15,2,0.000,ALERT,212.83,296.36,59.938,1433135704,"201051344000853","174011321042388",0.00,3.30,0,294.56,298.77,0.0,0.0,0.000,119960.9,119960.9,598,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433135785,21845.00
06/01/2015 01:15,2,0.000,ALERT,213.06,297.87,59.954,1433135704,"201051344000582","174011321042388",0.00,3.00,0,295.46,299.67,0.0,0.0,0.000,120751.4,120751.4,599,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433135787,21846.00
06/01/2015 01:15,2,0.000,ALERT,212.38,296.66,59.928,1433135704,"201051344000469","174011321042388",0.00,2.50,0,293.66,298.47,0.0,0.0,0.000,115097.3,115097.3,600,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433135788,21847.00
06/01/2015 01:15,2,0.000,ALERT,212.16,296.66,59.954,1433135704,"201051344000988","174011321042388",0.00,3.70,0,292.16,298.47,0.0,0.0,0.000,115002.9,115002.9,599,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433135790,21848.00
06/01/2015 01:15,2,0.000,ALERT,212.38,296.96,59.965,1433135704,"201051344001158","174011321042388",0.00,3.00,0,293.96,298.47,0.0,0.0,0.000,121312.7,121312.7,601,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433135792,21849.00
06/01/2015 01:15,2,0.000,ALERT,212.16,296.06,59.959,1433135704,"201051344001025","174011321042388",0.00,3.00,0,294.26,299.37,0.0,0.0,0.000,124089.2,124089.2,601,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433135794,21850.00
06/01/2015 01:15,2,0.000,ALERT,212.38,297.57,59.965,1433135704,"201051344000569","174011321042388",0.00,3.30,0,295.16,299.67,0.0,0.0,0.000,128057.9,128057.9,599,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433135796,21851.00
06/01/2015 01:15,2,0.000,ALERT,213.51,296.36,59.944,1433135704,"274151322000094","174011321042388",0.00,3.00,0,294.26,297.87,0.0,0.0,0.000,315544.1,315544.1,1932,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433135797,21852.00
06/01/2015 01:15,2,0.000,ALERT,212.16,296.66,59.959,1433135704,"201051344000458","174011321042388",0.00,4.50,0,294.56,299.37,0.0,0.0,0.000,123669.8,123669.8,600,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433135799,21853.00
06/01/2015 01:15,2,0.000,ALERT,213.74,295.76,59.954,1433135704,"274151322000087","174011321042388",0.00,4.50,0,293.66,297.87,0.0,0.0,0.000,385164.0,385164.0,1514,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433135801,21854.00
06/01/2015 01:15,2,0.000,ALERT,213.29,296.66,59.954,1433135704,"274151322000052","174011321042388",0.00,3.70,0,294.26,299.07,0.0,0.0,0.000,411549.0,411549.0,1910,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433135803,21855.00
06/01/2015 01:15,2,0.000,ALERT,212.61,297.26,59.959,1433135704,"201051344001145","174011321042388",0.00,3.30,0,295.16,299.67,0.0,0.0,0.000,128731.6,128731.6,600,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433135805,21856.00
06/01/2015 01:15,2,0.000,ALERT,212.83,297.26,59.959,1433135704,"201051344000685","174011321042388",0.00,3.70,0,294.26,298.47,0.0,0.0,0.000,128075.5,128075.5,602,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433135807,21857.00
06/01/2015 01:15,2,0.000,ALERT,213.06,296.36,59.949,1433135704,"274151322000088","174011321042388",0.00,4.50,0,294.26,298.47,0.0,0.0,0.000,393857.7,393857.7,1518,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433135808,21858.00
06/01/2015 01:15,2,0.000,ALERT,212.61,297.57,59.959,1433135704,"201051344000438","174011321042388",0.00,3.30,0,294.56,299.37,0.0,0.0,0.000,128098.5,128098.5,601,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433135810,21859.00
06/01/2015 01:15,2,0.000,ALERT,211.93,296.96,59.944,1433135704,"201051344001135","174011321042388",0.00,3.30,0,294.56,299.37,0.0,0.0,0.000,119576.5,119576.5,601,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433135812,21860.00
06/01/2015 01:15,2,0.000,ALERT,212.61,296.66,59.959,1433135704,"201051344000417","174011321042388",0.00,3.70,0,293.96,298.17,0.0,0.0,0.000,124216.7,124216.7,599,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433135814,21861.00
06/01/2015 01:15,2,0.000,ALERT,211.93,297.26,59.949,1433135704,"201051344000594","174011321042388",0.00,3.70,0,293.66,298.47,0.0,0.0,0.000,123626.3,123626.3,601,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433135816,21862.00
06/01/2015 01:15,2,0.000,ALERT,213.51,297.87,59.959,1433135704,"274151322000083","174011321042388",0.00,3.70,0,294.86,299.07,0.0,0.0,0.000,407953.0,407953.0,1917,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433135818,21863.00
06/01/2015 01:15,2,0.000,ALERT,212.38,296.96,59.944,1433135704,"201051344000585","174011321042388",0.00,4.00,0,294.26,298.77,0.0,0.0,0.000,122548.2,122548.2,599,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433135820,21864.00
06/01/2015 01:15,2,0.000,ALERT,213.29,297.26,59.959,1433135704,"274151322000054","174011321042388",0.00,4.50,0,294.56,299.07,0.0,0.0,0.000,403448.3,403448.3,1515,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433135822,21865.00
06/01/2015 01:15,2,0.000,ALERT,212.38,296.36,59.944,1433135704,"201051344001203","174011321042388",0.00,3.30,0,294.56,300.57,0.0,0.0,0.000,124005.2,124005.2,602,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433135823,21866.00
06/01/2015 01:15,2,0.000,ALERT,212.16,296.96,59.922,1433135704,"201051344000646","174011321042388",0.00,3.30,0,294.26,298.47,0.0,0.0,0.000,121733.8,121733.8,598,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433135825,21867.00
06/01/2015 01:15,2,0.000,ALERT,214.19,296.36,59.944,1433135704,"274151322000068","174011321042388",0.00,5.00,0,293.96,297.87,0.0,0.0,0.000,314414.6,314414.6,1540,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433135827,21868.00
06/01/2015 01:15,2,0.000,ALERT,214.19,296.66,59.944,1433135704,"274151322000076","174011321042388",0.00,4.00,0,294.26,298.77,0.0,0.0,0.000,429565.0,429565.0,1912,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433135829,21869.00
06/01/2015 01:15,2,0.000,ALERT,212.16,296.96,59.949,1433135704,"201051344000890","174011321042388",0.00,3.70,0,295.16,299.97,0.0,0.0,0.000,125572.6,125572.6,601,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433135831,21870.00
06/01/2015 01:15,2,0.000,ALERT,212.16,296.36,59.933,1433135704,"201051344000900","174011321042388",0.00,3.30,0,293.96,298.17,0.0,0.0,0.000,126061.0,126061.0,599,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433135833,21871.00
06/01/2015 01:15,2,0.000,ALERT,212.83,295.76,59.954,1433135704,"201051344000633","174011321042388",0.00,3.30,0,292.76,297.87,0.0,0.0,0.000,115740.6,115740.6,603,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433135835,21872.00
06/01/2015 01:15,2,0.000,ALERT,212.16,296.66,59.954,1433135704,"201051344000983","174011321042388",0.00,3.70,0,294.86,299.07,0.0,0.0,0.000,122796.0,122796.0,600,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433135837,21873.00
06/01/2015 01:15,2,0.000,ALERT,212.38,296.06,59.954,1433135704,"201051344000917","174011321042388",0.00,4.50,0,293.36,298.17,0.0,0.0,0.000,126207.8,126207.8,602,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433135838,21874.00
06/01/2015 01:15,2,0.000,ALERT,212.38,295.76,59.954,1433135704,"201051344000648","174011321042388",0.00,2.50,0,293.96,298.77,0.0,0.0,0.000,122362.7,122362.7,599,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433135840,21875.00
06/01/2015 01:15,2,0.000,ALERT,212.16,296.66,59.949,1433135704,"201051344001093","174011321042388",0.00,4.50,0,294.56,298.47,0.0,0.0,0.000,124235.1,124235.1,602,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433135842,21876.00
06/01/2015 01:15,2,0.000,ALERT,212.61,296.36,59.954,1433135704,"201051344000645","174011321042388",0.00,3.70,0,294.56,298.77,0.0,0.0,0.000,122709.3,122709.3,599,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433135844,21877.00
06/01/2015 01:15,2,0.000,ALERT,213.29,296.36,59.938,1433135704,"274151322000085","174011321042388",0.00,3.30,0,294.56,298.77,0.0,0.0,0.000,405409.3,405409.3,1909,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433135846,21878.00
06/01/2015 01:15,2,0.000,ALERT,212.38,296.06,59.954,1433135704,"201051344000651","174011321042388",0.00,2.50,0,293.96,298.47,0.0,0.0,0.000,122076.0,122076.0,600,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433135848,21879.00
06/01/2015 01:15,2,0.000,ALERT,212.38,296.06,59.954,1433135704,"201051344000867","174011321042388",0.00,4.00,0,294.26,299.07,0.0,0.0,0.000,114388.9,114388.9,599,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433135849,21880.00
06/01/2015 01:15,2,0.000,ALERT,212.16,296.96,59.949,1433135704,"201051344001230","174011321042388",0.00,3.70,0,295.16,299.07,0.0,0.0,0.000,125478.9,125478.9,601,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433135851,21881.00
