ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/01/2015 01:15,2,0.000,ALERT,212.61,296.96,59.959,1433135704,"201051344000576","174011321042388",0.00,3.00,0,294.56,298.47,0.0,0.0,0.000,122197.8,122197.8,600,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433135853,21882.00
06/01/2015 01:15,2,0.000,ALERT,212.16,296.96,59.965,1433135704,"201051344000579","174011321042388",0.00,3.70,0,295.16,299.37,0.0,0.0,0.000,127782.2,127782.2,602,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433135855,21883.00
06/01/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1433135704,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,7130.5,7130.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433136584,21884.00
06/01/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1433135704,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,6728.6999999997,6728.6999999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433136584,21885.00
06/01/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1433135704,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,3671.2000000237,3671.2000000237,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433136584,21886.00
06/01/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1433135704,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,4320.1000000234,4320.1000000234,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433136584,21887.00
06/01/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1433135704,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,3665.0000000119,3665.0000000119,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433136584,21888.00
06/01/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1433135704,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,4392.3000000121,4392.3000000121,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433136584,21889.00
06/01/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1433135704,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,4880.4999999766,4880.4999999766,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433136584,21890.00
06/01/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1433135704,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,5954.9999999881,5954.9999999881,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433136584,21891.00
06/01/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1433135704,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,4778.2000000117,4778.2000000117,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433136584,21892.00
06/01/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1433135704,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,5060.9000000117,5060.9000000117,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433136584,21893.00
06/01/2015 01:30,2,0.000,ALERT,211.93,296.66,60.002,1433136603,"201051344000955","174011321042388",0.00,3.30,0,294.26,298.47,0.0,0.0,0.000,127353.7,127353.7,603,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433136679,21894.00
06/01/2015 01:30,2,0.000,ALERT,213.51,297.57,60.018,1433136603,"274151322000095","174011321042388",0.00,3.00,0,296.06,299.37,0.0,0.0,0.000,424067.7,424067.7,1522,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433136681,21895.00
06/01/2015 01:30,2,0.000,ALERT,212.16,297.26,59.996,1433136603,"201051344000868","174011321042388",0.00,3.30,0,294.86,299.37,0.0,0.0,0.000,113723.6,113723.6,601,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433136682,21896.00
06/01/2015 01:30,2,0.000,ALERT,212.83,296.66,59.975,1433136603,"201051344000853","174011321042388",0.00,3.00,0,294.56,298.77,0.0,0.0,0.000,119960.9,119960.9,600,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433136684,21897.00
06/01/2015 01:30,2,0.000,ALERT,212.83,297.87,60.002,1433136603,"201051344000582","174011321042388",0.00,3.00,0,296.06,299.37,0.0,0.0,0.000,120751.4,120751.4,601,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433136686,21898.00
06/01/2015 01:30,2,0.000,ALERT,212.38,296.66,60.007,1433136603,"201051344000469","174011321042388",0.00,2.50,0,293.36,298.17,0.0,0.0,0.000,115097.3,115097.3,602,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433136688,21899.00
06/01/2015 01:30,2,0.000,ALERT,212.16,296.66,60.002,1433136603,"201051344000988","174011321042388",0.00,3.30,0,292.46,298.17,0.0,0.0,0.000,115002.9,115002.9,601,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433136689,21900.00
06/01/2015 01:30,2,0.000,ALERT,212.38,296.36,59.975,1433136603,"201051344001158","174011321042388",0.00,2.50,0,294.56,298.17,0.0,0.0,0.000,121312.7,121312.7,603,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433136691,21901.00
06/01/2015 01:30,2,0.000,ALERT,212.16,296.06,60.012,1433136603,"201051344001025","174011321042388",0.00,3.00,0,294.56,299.37,0.0,0.0,0.000,124089.2,124089.2,603,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433136693,21902.00
06/01/2015 01:30,2,0.000,ALERT,212.38,297.26,60.007,1433136603,"201051344000569","174011321042388",0.00,3.30,0,295.46,299.67,0.0,0.0,0.000,128057.9,128057.9,601,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433136695,21903.00
06/01/2015 01:30,2,0.000,ALERT,213.51,296.06,60.002,1433136603,"274151322000094","174011321042388",0.00,3.00,0,294.56,298.17,0.0,0.0,0.000,315544.1,315544.1,1934,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433136697,21904.00
06/01/2015 01:30,2,0.000,ALERT,212.38,296.66,59.981,1433136603,"201051344000458","174011321042388",0.00,4.00,0,294.86,299.37,0.0,0.0,0.000,123669.8,123669.8,602,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433136699,21905.00
06/01/2015 01:30,2,0.000,ALERT,213.51,295.76,60.002,1433136603,"274151322000087","174011321042388",0.00,4.00,0,294.26,297.87,0.0,0.0,0.000,385164.0,385164.0,1516,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433136701,21906.00
06/01/2015 01:30,2,0.000,ALERT,213.51,297.87,59.981,1433136603,"274151322000052","174011321042388",0.00,3.70,0,294.86,299.07,0.0,0.0,0.000,411549.0,411549.0,1912,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433136702,21907.00
06/01/2015 01:30,2,0.000,ALERT,212.83,297.57,59.981,1433136603,"201051344001145","174011321042388",0.00,3.30,0,295.46,299.67,0.0,0.0,0.000,128731.6,128731.6,602,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433136704,21908.00
06/01/2015 01:30,2,0.000,ALERT,212.83,297.26,60.007,1433136603,"201051344000685","174011321042388",0.00,3.70,0,295.16,298.77,0.0,0.0,0.000,128075.5,128075.5,604,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433136706,21909.00
06/01/2015 01:30,2,0.000,ALERT,213.29,296.66,59.991,1433136603,"274151322000088","174011321042388",0.00,4.00,0,294.86,298.47,0.0,0.0,0.000,393857.7,393857.7,1520,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433136708,21910.00
06/01/2015 01:30,2,0.000,ALERT,212.61,297.57,60.002,1433136603,"201051344000438","174011321042388",0.00,3.00,0,295.46,299.07,0.0,0.0,0.000,128098.5,128098.5,603,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433136709,21911.00
06/01/2015 01:30,2,0.000,ALERT,212.16,296.96,60.007,1433136603,"201051344001135","174011321042388",0.00,3.30,0,295.46,299.37,0.0,0.0,0.000,119576.5,119576.5,603,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433136711,21912.00
06/01/2015 01:30,2,0.000,ALERT,212.83,296.96,59.996,1433136603,"201051344000417","174011321042388",0.00,3.30,0,294.26,298.17,0.0,0.0,0.000,124216.7,124216.7,601,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433136713,21913.00
06/01/2015 01:30,2,0.000,ALERT,211.93,297.57,60.002,1433136603,"201051344000594","174011321042388",0.00,3.30,0,294.56,298.47,0.0,0.0,0.000,123626.3,123626.3,603,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433136715,21914.00
06/01/2015 01:30,2,0.000,ALERT,213.74,297.87,59.975,1433136603,"274151322000083","174011321042388",0.00,3.30,0,295.46,299.07,0.0,0.0,0.000,407953.0,407953.0,1919,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433136717,21915.00
06/01/2015 01:30,2,0.000,ALERT,212.61,297.57,59.991,1433136603,"201051344000585","174011321042388",0.00,3.70,0,294.56,298.47,0.0,0.0,0.000,122548.2,122548.2,601,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433136718,21916.00
06/01/2015 01:30,2,0.000,ALERT,213.51,297.57,59.965,1433136603,"274151322000054","174011321042388",0.00,4.00,0,295.16,299.07,0.0,0.0,0.000,403448.3,403448.3,1517,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433136720,21917.00
06/01/2015 01:30,2,0.000,ALERT,212.61,297.26,59.986,1433136603,"201051344001203","174011321042388",0.00,3.00,0,294.56,300.57,0.0,0.0,0.000,124005.2,124005.2,604,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433136722,21918.00
06/01/2015 01:30,2,0.000,ALERT,212.16,297.57,59.991,1433136603,"201051344000646","174011321042388",0.00,3.00,0,294.56,298.47,0.0,0.0,0.000,121733.8,121733.8,600,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433136724,21919.00
06/01/2015 01:30,2,0.000,ALERT,214.41,296.66,59.981,1433136603,"274151322000068","174011321042388",0.00,4.50,0,294.56,297.87,0.0,0.0,0.000,314414.6,314414.6,1542,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433136726,21920.00
06/01/2015 01:30,2,0.000,ALERT,214.41,297.26,59.986,1433136603,"274151322000076","174011321042388",0.00,4.00,0,295.16,299.07,0.0,0.0,0.000,429565.0,429565.0,1914,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433136728,21921.00
06/01/2015 01:30,2,0.000,ALERT,212.38,297.87,59.996,1433136603,"201051344000890","174011321042388",0.00,3.70,0,295.16,299.97,0.0,0.0,0.000,125572.6,125572.6,603,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433136730,21922.00
06/01/2015 01:30,2,0.000,ALERT,212.16,296.96,59.975,1433136603,"201051344000900","174011321042388",0.00,3.00,0,294.26,298.17,0.0,0.0,0.000,126061.0,126061.0,601,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433136731,21923.00
06/01/2015 01:30,2,0.000,ALERT,212.83,296.06,59.986,1433136603,"201051344000633","174011321042388",0.00,3.00,0,292.76,297.57,0.0,0.0,0.000,115740.6,115740.6,605,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433136733,21924.00
06/01/2015 01:30,2,0.000,ALERT,212.38,297.26,59.996,1433136603,"201051344000983","174011321042388",0.00,3.30,0,294.56,299.07,0.0,0.0,0.000,122796.0,122796.0,602,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433136735,21925.00
06/01/2015 01:30,2,0.000,ALERT,212.83,296.66,59.986,1433136603,"201051344000917","174011321042388",0.00,4.00,0,293.66,297.87,0.0,0.0,0.000,126207.8,126207.8,604,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433136737,21926.00
06/01/2015 01:30,2,0.000,ALERT,212.38,295.76,59.975,1433136603,"201051344000648","174011321042388",0.00,2.50,0,293.66,298.77,0.0,0.0,0.000,122362.7,122362.7,601,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433136738,21927.00
06/01/2015 01:30,2,0.000,ALERT,212.38,296.96,59.991,1433136603,"201051344001093","174011321042388",0.00,4.00,0,294.86,298.47,0.0,0.0,0.000,124235.1,124235.1,604,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433136740,21928.00
06/01/2015 01:30,2,0.000,ALERT,212.61,296.36,59.986,1433136603,"201051344000645","174011321042388",0.00,3.70,0,294.26,298.77,0.0,0.0,0.000,122709.3,122709.3,601,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433136742,21929.00
06/01/2015 01:30,2,0.000,ALERT,213.51,297.26,59.970,1433136603,"274151322000085","174011321042388",0.00,3.30,0,295.16,298.77,0.0,0.0,0.000,405409.3,405409.3,1911,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433136744,21930.00
06/01/2015 01:30,2,0.000,ALERT,212.38,296.06,59.959,1433136603,"201051344000651","174011321042388",0.00,2.00,0,293.96,298.47,0.0,0.0,0.000,122076.0,122076.0,602,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433136746,21931.00
06/01/2015 01:30,2,0.000,ALERT,212.38,296.36,59.996,1433136603,"201051344000867","174011321042388",0.00,4.00,0,293.66,299.07,0.0,0.0,0.000,114388.9,114388.9,601,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433136748,21932.00
06/01/2015 01:30,2,0.000,ALERT,212.61,297.57,60.023,1433136603,"201051344001230","174011321042388",0.00,3.30,0,294.86,299.07,0.0,0.0,0.000,125478.9,125478.9,603,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433136750,21933.00
06/01/2015 01:30,2,0.000,ALERT,212.83,297.26,59.986,1433136603,"201051344000576","174011321042388",0.00,3.00,0,294.56,298.47,0.0,0.0,0.000,122197.8,122197.8,602,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433136751,21934.00
06/01/2015 01:30,2,0.000,ALERT,212.38,296.96,59.986,1433136603,"201051344000579","174011321042388",0.00,3.70,0,295.16,299.37,0.0,0.0,0.000,127782.2,127782.2,604,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433136753,21935.00
06/01/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1433136603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,4392.3000000121,4392.3000000121,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433137483,21936.00
06/01/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1433136603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,4880.4999999766,4880.4999999766,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433137483,21937.00
06/01/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1433136603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,5954.9999999881,5954.9999999881,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433137483,21938.00
06/01/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1433136603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,4778.2000000117,4778.2000000117,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433137483,21939.00
06/01/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1433136603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,5060.9000000117,5060.9000000117,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433137483,21940.00
06/01/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1433136603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,7130.5,7130.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433137483,21941.00
06/01/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1433136603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,6728.6999999997,6728.6999999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433137483,21942.00
06/01/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1433136603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,3671.2000000237,3671.2000000237,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433137483,21943.00
06/01/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1433136603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,4320.1000000234,4320.1000000234,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433137483,21944.00
06/01/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1433136603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,3665.0000000119,3665.0000000119,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433137483,21945.00
06/01/2015 01:45,2,0.000,ALERT,212.16,297.87,60.039,1433137504,"201051344000955","174011321042388",0.00,3.30,0,294.86,299.37,0.0,0.0,0.000,127353.7,127353.7,605,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433137580,21946.00
06/01/2015 01:45,2,0.000,ALERT,213.74,299.07,60.012,1433137504,"274151322000095","174011321042388",0.00,3.00,0,296.36,300.27,0.0,0.0,0.000,424067.7,424067.7,1524,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433137582,21947.00
06/01/2015 01:45,2,0.000,ALERT,212.38,298.17,60.028,1433137504,"201051344000868","174011321042388",0.00,3.30,0,295.46,300.27,0.0,0.0,0.000,113723.6,113723.6,603,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433137584,21948.00
06/01/2015 01:45,2,0.000,ALERT,213.29,297.87,60.023,1433137504,"201051344000853","174011321042388",0.00,3.00,0,294.56,299.67,0.0,0.0,0.000,119960.9,119960.9,602,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433137585,21949.00
06/01/2015 01:45,2,0.000,ALERT,213.06,298.77,60.018,1433137504,"201051344000582","174011321042388",0.00,3.00,0,296.06,300.27,0.0,0.0,0.000,120751.4,120751.4,603,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433137587,21950.00
06/01/2015 01:45,2,0.000,ALERT,212.38,297.57,60.018,1433137504,"201051344000469","174011321042388",0.00,2.50,0,293.66,299.07,0.0,0.0,0.000,115097.3,115097.3,604,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433137589,21951.00
06/01/2015 01:45,2,0.000,ALERT,212.38,297.87,60.023,1433137504,"201051344000988","174011321042388",0.00,3.30,0,292.46,299.07,0.0,0.0,0.000,115002.9,115002.9,603,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433137591,21952.00
06/01/2015 01:45,2,0.000,ALERT,212.61,297.87,60.028,1433137504,"201051344001158","174011321042388",0.00,2.50,0,294.26,299.07,0.0,0.0,0.000,121312.7,121312.7,605,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433137593,21953.00
06/01/2015 01:45,2,0.000,ALERT,212.61,297.26,60.023,1433137504,"201051344001025","174011321042388",0.00,3.00,0,294.56,300.27,0.0,0.0,0.000,124089.2,124089.2,605,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433137595,21954.00
06/01/2015 01:45,2,0.000,ALERT,212.61,298.77,60.023,1433137504,"201051344000569","174011321042388",0.00,3.30,0,295.16,300.27,0.0,0.0,0.000,128057.9,128057.9,603,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433137596,21955.00
06/01/2015 01:45,2,0.000,ALERT,213.74,297.57,60.023,1433137504,"274151322000094","174011321042388",0.00,3.00,0,294.86,298.77,0.0,0.0,0.000,315544.1,315544.1,1936,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433137598,21956.00
06/01/2015 01:45,2,0.000,ALERT,212.61,298.17,60.039,1433137504,"201051344000458","174011321042388",0.00,4.00,0,294.86,300.27,0.0,0.0,0.000,123669.8,123669.8,604,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433137600,21957.00
06/01/2015 01:45,2,0.000,ALERT,213.74,296.66,60.007,1433137504,"274151322000087","174011321042388",0.00,3.70,0,294.56,298.77,0.0,0.0,0.000,385164.0,385164.0,1518,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433137602,21958.00
06/01/2015 01:45,2,0.000,ALERT,213.51,297.57,60.028,1433137504,"274151322000052","174011321042388",0.00,3.30,0,295.46,299.97,0.0,0.0,0.000,411549.0,411549.0,1914,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433137603,21959.00
06/01/2015 01:45,2,0.000,ALERT,213.06,298.47,60.007,1433137504,"201051344001145","174011321042388",0.00,3.00,0,295.46,300.57,0.0,0.0,0.000,128731.6,128731.6,604,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433137605,21960.00
06/01/2015 01:45,2,0.000,ALERT,213.06,297.87,59.991,1433137504,"201051344000685","174011321042388",0.00,3.30,0,295.16,299.37,0.0,0.0,0.000,128075.5,128075.5,606,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433137607,21961.00
06/01/2015 01:45,2,0.000,ALERT,213.51,297.57,60.028,1433137504,"274151322000088","174011321042388",0.00,3.70,0,295.46,299.37,0.0,0.0,0.000,393857.7,393857.7,1522,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433137609,21962.00
06/01/2015 01:45,2,0.000,ALERT,212.83,297.87,60.034,1433137504,"201051344000438","174011321042388",0.00,3.00,0,295.46,299.97,0.0,0.0,0.000,128098.5,128098.5,605,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433137611,21963.00
06/01/2015 01:45,2,0.000,ALERT,212.16,297.57,60.034,1433137504,"201051344001135","174011321042388",0.00,3.00,0,295.46,300.27,0.0,0.0,0.000,119576.5,119576.5,605,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433137613,21964.00
06/01/2015 01:45,2,0.000,ALERT,212.83,297.26,60.018,1433137504,"201051344000417","174011321042388",0.00,3.30,0,294.56,299.07,0.0,0.0,0.000,124216.7,124216.7,603,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433137614,21965.00
06/01/2015 01:45,2,0.000,ALERT,212.16,298.17,60.018,1433137504,"201051344000594","174011321042388",0.00,3.30,0,294.56,299.37,0.0,0.0,0.000,123626.3,123626.3,605,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433137616,21966.00
06/01/2015 01:45,2,0.000,ALERT,213.96,298.17,60.023,1433137504,"274151322000083","174011321042388",0.00,3.30,0,295.76,299.97,0.0,0.0,0.000,407953.0,407953.0,1921,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433137618,21967.00
06/01/2015 01:45,2,0.000,ALERT,212.83,298.47,60.049,1433137504,"201051344000585","174011321042388",0.00,3.70,0,295.16,299.67,0.0,0.0,0.000,122548.2,122548.2,603,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433137620,21968.00
06/01/2015 01:45,2,0.000,ALERT,213.74,297.57,60.007,1433137504,"274151322000054","174011321042388",0.00,4.50,0,295.46,299.67,0.0,0.0,0.000,403448.3,403448.3,1519,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433137622,21969.00
06/01/2015 01:45,2,0.000,ALERT,212.61,297.57,60.012,1433137504,"201051344001203","174011321042388",0.00,3.00,0,295.46,301.47,0.0,0.0,0.000,124005.2,124005.2,606,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433137623,21970.00
06/01/2015 01:45,2,0.000,ALERT,212.38,297.87,60.012,1433137504,"201051344000646","174011321042388",0.00,3.00,0,294.86,299.37,0.0,0.0,0.000,121733.8,121733.8,602,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433137625,21971.00
06/01/2015 01:45,2,0.000,ALERT,214.41,297.26,60.002,1433137504,"274151322000068","174011321042388",0.00,4.50,0,295.16,298.77,0.0,0.0,0.000,314414.6,314414.6,1544,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433137627,21972.00
06/01/2015 01:45,2,0.000,ALERT,214.19,297.87,60.034,1433137504,"274151322000076","174011321042388",0.00,3.70,0,295.76,299.97,0.0,0.0,0.000,429565.0,429565.0,1916,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433137629,21973.00
06/01/2015 01:45,2,0.000,ALERT,212.38,298.17,60.012,1433137504,"201051344000890","174011321042388",0.00,3.70,0,295.76,300.87,0.0,0.0,0.000,125572.6,125572.6,605,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433137631,21974.00
06/01/2015 01:45,2,0.000,ALERT,212.38,297.57,60.012,1433137504,"201051344000900","174011321042388",0.00,3.00,0,294.86,299.07,0.0,0.0,0.000,126061.0,126061.0,603,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433137632,21975.00
06/01/2015 01:45,2,0.000,ALERT,213.06,297.26,60.018,1433137504,"201051344000633","174011321042388",0.00,3.00,0,293.06,298.47,0.0,0.0,0.000,115740.6,115740.6,607,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433137634,21976.00
06/01/2015 01:45,2,0.000,ALERT,212.38,297.57,60.012,1433137504,"201051344000983","174011321042388",0.00,3.30,0,295.16,299.97,0.0,0.0,0.000,122796.0,122796.0,604,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433137636,21977.00
06/01/2015 01:45,2,0.000,ALERT,212.83,297.57,60.007,1433137504,"201051344000917","174011321042388",0.00,4.00,0,293.96,298.77,0.0,0.0,0.000,126207.8,126207.8,606,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433137638,21978.00
06/01/2015 01:45,2,0.000,ALERT,212.61,296.66,60.039,1433137504,"201051344000648","174011321042388",0.00,2.50,0,294.26,299.67,0.0,0.0,0.000,122362.7,122362.7,603,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433137640,21979.00
06/01/2015 01:45,2,0.000,ALERT,212.61,297.87,60.007,1433137504,"201051344001093","174011321042388",0.00,4.00,0,294.86,299.37,0.0,0.0,0.000,124235.1,124235.1,606,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433137641,21980.00
06/01/2015 01:45,2,0.000,ALERT,213.06,297.26,60.018,1433137504,"201051344000645","174011321042388",0.00,3.70,0,294.56,299.37,0.0,0.0,0.000,122709.3,122709.3,603,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433137643,21981.00
06/01/2015 01:45,2,0.000,ALERT,213.96,297.57,60.023,1433137504,"274151322000085","174011321042388",0.00,3.30,0,295.46,299.67,0.0,0.0,0.000,405409.3,405409.3,1913,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433137645,21982.00
06/01/2015 01:45,2,0.000,ALERT,212.61,297.26,60.012,1433137504,"201051344000651","174011321042388",0.00,2.00,0,294.56,299.07,0.0,0.0,0.000,122076.0,122076.0,604,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433137647,21983.00
06/01/2015 01:45,2,0.000,ALERT,212.61,296.96,60.012,1433137504,"201051344000867","174011321042388",0.00,4.00,0,294.26,299.67,0.0,0.0,0.000,114388.9,114388.9,603,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433137649,21984.00
06/01/2015 01:45,2,0.000,ALERT,212.61,298.47,60.023,1433137504,"201051344001230","174011321042388",0.00,3.30,0,295.46,299.97,0.0,0.0,0.000,125478.9,125478.9,605,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433137651,21985.00
06/01/2015 01:45,2,0.000,ALERT,213.06,298.47,60.023,1433137504,"201051344000576","174011321042388",0.00,3.00,0,294.86,299.67,0.0,0.0,0.000,122197.8,122197.8,604,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433137652,21986.00
06/01/2015 01:45,2,0.000,ALERT,212.61,298.47,60.012,1433137504,"201051344000579","174011321042388",0.00,3.30,0,295.16,300.27,0.0,0.0,0.000,127782.2,127782.2,606,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433137654,21987.00
06/01/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1433137504,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,7130.5,7130.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433138384,21988.00
06/01/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1433137504,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,6728.6999999997,6728.6999999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433138384,21989.00
06/01/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1433137504,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,3671.2000000237,3671.2000000237,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433138384,21990.00
06/01/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1433137504,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,4320.1000000234,4320.1000000234,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433138384,21991.00
06/01/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1433137504,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,3665.0000000119,3665.0000000119,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433138384,21992.00
06/01/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1433137504,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,4392.3000000121,4392.3000000121,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433138384,21993.00
06/01/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1433137504,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,4880.4999999766,4880.4999999766,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433138384,21994.00
06/01/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1433137504,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,5954.9999999881,5954.9999999881,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433138384,21995.00
06/01/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1433137504,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,4778.2000000117,4778.2000000117,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433138384,21996.00
06/01/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1433137504,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,5060.9000000117,5060.9000000117,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433138384,21997.00
06/01/2015 02:00,2,0.000,ALERT,211.93,297.87,60.018,1433138404,"201051344000955","174011321042388",0.00,3.30,0,283.74,300.87,0.0,0.0,0.000,127353.7,127353.7,607,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433138479,21998.00
06/01/2015 02:00,2,0.000,ALERT,213.51,298.77,59.996,1433138404,"274151322000095","174011321042388",0.00,2.50,0,285.54,302.37,0.0,0.0,0.000,424067.7,424067.7,1526,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433138481,21999.00
06/01/2015 02:00,2,0.000,ALERT,211.93,297.87,59.991,1433138404,"201051344000868","174011321042388",0.00,3.00,0,284.34,301.47,0.0,0.0,0.000,113723.6,113723.6,605,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433138483,22000.00
06/01/2015 02:00,2,0.000,ALERT,212.61,297.26,59.986,1433138404,"201051344000853","174011321042388",0.00,3.00,0,283.44,300.57,0.0,0.0,0.000,119960.9,119960.9,604,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433138484,22001.00
06/01/2015 02:00,2,0.000,ALERT,212.61,298.47,59.970,1433138404,"201051344000582","174011321042388",0.00,2.50,0,284.64,302.07,0.0,0.0,0.000,120751.4,120751.4,605,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433138486,22002.00
06/01/2015 02:00,2,0.000,ALERT,212.16,297.26,59.981,1433138404,"201051344000469","174011321042388",0.00,2.50,0,282.84,300.87,0.0,0.0,0.000,115097.3,115097.3,606,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433138488,22003.00
06/01/2015 02:00,2,0.000,ALERT,211.93,296.96,59.981,1433138404,"201051344000988","174011321042388",0.00,3.30,0,281.33,300.57,0.0,0.0,0.000,115002.9,115002.9,605,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433138490,22004.00
06/01/2015 02:00,2,0.000,ALERT,211.93,296.96,59.981,1433138404,"201051344001158","174011321042388",0.00,2.50,0,283.14,300.87,0.0,0.0,0.000,121312.7,121312.7,607,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433138492,22005.00
06/01/2015 02:00,2,0.000,ALERT,212.16,296.96,59.981,1433138404,"201051344001025","174011321042388",0.00,2.50,0,283.14,301.17,0.0,0.0,0.000,124089.2,124089.2,607,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433138494,22006.00
06/01/2015 02:00,2,0.000,ALERT,211.93,297.57,59.981,1433138404,"201051344000569","174011321042388",0.00,3.30,0,284.34,301.47,0.0,0.0,0.000,128057.9,128057.9,605,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433138495,22007.00
06/01/2015 02:00,2,0.000,ALERT,213.51,296.66,59.975,1433138404,"274151322000094","174011321042388",0.00,2.50,0,284.04,300.87,0.0,0.0,0.000,315544.1,315544.1,1938,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433138497,22008.00
06/01/2015 02:00,2,0.000,ALERT,211.93,297.26,59.986,1433138404,"201051344000458","174011321042388",0.00,4.00,0,283.74,301.17,0.0,0.0,0.000,123669.8,123669.8,606,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433138499,22009.00
06/01/2015 02:00,2,0.000,ALERT,213.29,296.66,59.975,1433138404,"274151322000087","174011321042388",0.00,3.70,0,283.74,300.27,0.0,0.0,0.000,385164.0,385164.0,1520,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433138501,22010.00
06/01/2015 02:00,2,0.000,ALERT,213.06,298.17,59.986,1433138404,"274151322000052","174011321042388",0.00,3.70,0,284.34,301.77,0.0,0.0,0.000,411549.0,411549.0,1916,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433138502,22011.00
06/01/2015 02:00,2,0.000,ALERT,212.38,297.87,59.981,1433138404,"201051344001145","174011321042388",0.00,3.00,0,284.04,301.17,0.0,0.0,0.000,128731.6,128731.6,606,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433138504,22012.00
06/01/2015 02:00,2,0.000,ALERT,212.38,297.26,59.954,1433138404,"201051344000685","174011321042388",0.00,3.30,0,283.74,300.87,0.0,0.0,0.000,128075.5,128075.5,608,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433138506,22013.00
06/01/2015 02:00,2,0.000,ALERT,212.83,297.26,59.986,1433138404,"274151322000088","174011321042388",0.00,3.70,0,284.34,300.87,0.0,0.0,0.000,393857.7,393857.7,1524,0,0,0,L,1151911521,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433138508,22014.00
06/01/2015 02:00,2,0.000,ALERT,212.38,297.57,59.981,1433138404,"201051344000438","174011321042388",0.00,2.50,0,283.74,301.17,0.0,0.0,0.000,128098.5,128098.5,607,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433138510,22015.00
06/01/2015 02:00,2,0.000,ALERT,211.70,297.57,59.981,1433138404,"201051344001135","174011321042388",0.00,3.00,0,283.74,301.17,0.0,0.0,0.000,119576.5,119576.5,607,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433138511,22016.00
06/01/2015 02:00,2,0.000,ALERT,212.38,296.96,59.981,1433138404,"201051344000417","174011321042388",0.00,3.30,0,283.44,300.57,0.0,0.0,0.000,124216.7,124216.7,605,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433138513,22017.00
06/01/2015 02:00,2,0.000,ALERT,211.70,297.87,59.981,1433138404,"201051344000594","174011321042388",0.00,3.30,0,283.44,301.17,0.0,0.0,0.000,123626.3,123626.3,607,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433138515,22018.00
06/01/2015 02:00,2,0.000,ALERT,213.29,298.17,59.970,1433138404,"274151322000083","174011321042388",0.00,3.00,0,284.94,301.47,0.0,0.0,0.000,407953.0,407953.0,1923,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433138517,22019.00
06/01/2015 02:00,2,0.000,ALERT,212.38,297.87,59.986,1433138404,"201051344000585","174011321042388",0.00,3.30,0,283.74,301.47,0.0,0.0,0.000,122548.2,122548.2,605,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433138519,22020.00
06/01/2015 02:00,2,0.000,ALERT,213.06,297.57,59.965,1433138404,"274151322000054","174011321042388",0.00,3.70,0,284.64,301.17,0.0,0.0,0.000,403448.3,403448.3,1521,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433138521,22021.00
06/01/2015 02:00,2,0.000,ALERT,212.16,297.26,59.975,1433138404,"201051344001203","174011321042388",0.00,3.00,0,283.44,302.07,0.0,0.0,0.000,124005.2,124005.2,608,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433138523,22022.00
06/01/2015 02:00,2,0.000,ALERT,211.70,297.57,59.944,1433138404,"201051344000646","174011321042388",0.00,3.00,0,283.74,301.17,0.0,0.0,0.000,121733.8,121733.8,604,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433138525,22023.00
06/01/2015 02:00,2,0.000,ALERT,213.96,296.96,59.954,1433138404,"274151322000068","174011321042388",0.00,4.50,0,283.74,300.57,0.0,0.0,0.000,314414.6,314414.6,1546,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433138527,22024.00
06/01/2015 02:00,2,0.000,ALERT,213.96,297.57,59.965,1433138404,"274151322000076","174011321042388",0.00,3.30,0,284.34,301.77,0.0,0.0,0.000,429565.0,429565.0,1918,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433138529,22025.00
06/01/2015 02:00,2,0.000,ALERT,211.93,298.17,59.965,1433138404,"201051344000890","174011321042388",0.00,3.70,0,284.34,301.47,0.0,0.0,0.000,125572.6,125572.6,607,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433138530,22026.00
06/01/2015 02:00,2,0.000,ALERT,211.93,297.57,59.970,1433138404,"201051344000900","174011321042388",0.00,3.00,0,283.14,300.87,0.0,0.0,0.000,126061.0,126061.0,605,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433138532,22027.00
06/01/2015 02:00,2,0.000,ALERT,212.61,297.26,59.975,1433138404,"201051344000633","174011321042388",0.00,3.00,0,281.94,300.27,0.0,0.0,0.000,115740.6,115740.6,609,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433138534,22028.00
06/01/2015 02:00,2,0.000,ALERT,211.93,297.57,59.975,1433138404,"201051344000983","174011321042388",0.00,3.30,0,283.74,300.87,0.0,0.0,0.000,122796.0,122796.0,606,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433138536,22029.00
06/01/2015 02:00,2,0.000,ALERT,212.38,297.57,59.970,1433138404,"201051344000917","174011321042388",0.00,4.00,0,282.84,300.57,0.0,0.0,0.000,126207.8,126207.8,608,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433138537,22030.00
06/01/2015 02:00,2,0.000,ALERT,212.16,296.96,59.975,1433138404,"201051344000648","174011321042388",0.00,2.00,0,283.14,300.57,0.0,0.0,0.000,122362.7,122362.7,605,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433138539,22031.00
