ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/01/2015 02:00,2,0.000,ALERT,211.93,297.57,59.970,1433138404,"201051344001093","174011321042388",0.00,4.00,0,283.74,301.17,0.0,0.0,0.000,124235.1,124235.1,608,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433138541,22032.00
06/01/2015 02:00,2,0.000,ALERT,212.61,297.57,59.975,1433138404,"201051344000645","174011321042388",0.00,3.30,0,283.44,300.57,0.0,0.0,0.000,122709.3,122709.3,605,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433138543,22033.00
06/01/2015 02:00,2,0.000,ALERT,213.29,297.26,59.938,1433138404,"274151322000085","174011321042388",0.00,3.00,0,284.34,301.47,0.0,0.0,0.000,405409.3,405409.3,1915,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433138545,22034.00
06/01/2015 02:00,2,0.000,ALERT,212.16,297.26,59.933,1433138404,"201051344000651","174011321042388",0.00,2.00,0,283.14,300.27,0.0,0.0,0.000,122076.0,122076.0,606,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433138546,22035.00
06/01/2015 02:00,2,0.000,ALERT,212.38,297.26,59.981,1433138404,"201051344000867","174011321042388",0.00,3.70,0,282.84,300.57,0.0,0.0,0.000,114388.9,114388.9,605,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433138548,22036.00
06/01/2015 02:00,2,0.000,ALERT,212.16,298.17,59.986,1433138404,"201051344001230","174011321042388",0.00,3.30,0,284.34,301.47,0.0,0.0,0.000,125478.9,125478.9,607,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433138550,22037.00
06/01/2015 02:00,2,0.000,ALERT,212.38,297.87,59.970,1433138404,"201051344000576","174011321042388",0.00,3.00,0,284.04,301.17,0.0,0.0,0.000,122197.8,122197.8,606,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433138552,22038.00
06/01/2015 02:00,2,0.000,ALERT,212.16,297.87,59.991,1433138404,"201051344000579","174011321042388",0.00,3.30,0,284.34,301.47,0.0,0.0,0.000,127782.2,127782.2,608,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433138554,22039.00
06/01/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1433138404,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,4778.2000000117,4778.2000000117,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433139284,22040.00
06/01/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1433138404,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,5060.9000000117,5060.9000000117,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433139284,22041.00
06/01/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1433138404,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,7130.5,7130.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433139284,22042.00
06/01/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1433138404,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,6728.6999999997,6728.6999999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433139284,22043.00
06/01/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1433138404,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,3671.2000000237,3671.2000000237,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433139284,22044.00
06/01/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1433138404,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,4320.1000000234,4320.1000000234,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433139284,22045.00
06/01/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1433138404,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,3665.0000000119,3665.0000000119,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433139284,22046.00
06/01/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1433138404,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,4392.3000000121,4392.3000000121,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433139284,22047.00
06/01/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1433138404,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,4880.4999999766,4880.4999999766,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433139284,22048.00
06/01/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1433138404,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,5954.9999999881,5954.9999999881,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433139284,22049.00
06/01/2015 02:15,2,0.000,ALERT,211.70,297.57,59.970,1433139303,"201051344000955","174011321042388",0.00,3.00,0,295.76,299.37,0.0,0.0,0.000,127353.7,127353.7,609,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433139380,22050.00
06/01/2015 02:15,2,0.000,ALERT,213.29,298.47,59.981,1433139303,"274151322000095","174011321042388",0.00,2.50,0,296.96,299.97,0.0,0.0,0.000,424067.7,424067.7,1528,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433139381,22051.00
06/01/2015 02:15,2,0.000,ALERT,212.16,298.17,59.981,1433139303,"201051344000868","174011321042388",0.00,3.00,0,296.06,299.97,0.0,0.0,0.000,113723.6,113723.6,607,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433139383,22052.00
06/01/2015 02:15,2,0.000,ALERT,212.61,297.26,59.975,1433139303,"201051344000853","174011321042388",0.00,2.50,0,295.46,299.37,0.0,0.0,0.000,119960.9,119960.9,606,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433139385,22053.00
06/01/2015 02:15,2,0.000,ALERT,212.83,298.47,59.975,1433139303,"201051344000582","174011321042388",0.00,2.50,0,296.66,299.97,0.0,0.0,0.000,120751.4,120751.4,607,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433139387,22054.00
06/01/2015 02:15,2,0.000,ALERT,212.38,297.57,59.986,1433139303,"201051344000469","174011321042388",0.00,2.00,0,294.56,298.77,0.0,0.0,0.000,115097.3,115097.3,608,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433139389,22055.00
06/01/2015 02:15,2,0.000,ALERT,211.93,297.26,59.981,1433139303,"201051344000988","174011321042388",0.00,3.30,0,292.76,298.77,0.0,0.0,0.000,115002.9,115002.9,607,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433139390,22056.00
06/01/2015 02:15,2,0.000,ALERT,212.38,297.57,59.986,1433139303,"201051344001158","174011321042388",0.00,2.50,0,295.16,298.77,0.0,0.0,0.000,121312.7,121312.7,609,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433139392,22057.00
06/01/2015 02:15,2,0.000,ALERT,212.16,297.26,59.986,1433139303,"201051344001025","174011321042388",0.00,2.50,0,295.16,299.67,0.0,0.0,0.000,124089.2,124089.2,609,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433139394,22058.00
06/01/2015 02:15,2,0.000,ALERT,212.16,297.87,60.007,1433139303,"201051344000569","174011321042388",0.00,3.00,0,295.76,299.97,0.0,0.0,0.000,128057.9,128057.9,607,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433139396,22059.00
06/01/2015 02:15,2,0.000,ALERT,213.51,297.26,60.023,1433139303,"274151322000094","174011321042388",0.00,2.50,0,295.46,298.47,0.0,0.0,0.000,315544.1,315544.1,1940,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433139398,22060.00
06/01/2015 02:15,2,0.000,ALERT,212.16,297.26,59.981,1433139303,"201051344000458","174011321042388",0.00,4.00,0,295.46,299.97,0.0,0.0,0.000,123669.8,123669.8,608,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433139400,22061.00
06/01/2015 02:15,2,0.000,ALERT,213.51,296.06,59.986,1433139303,"274151322000087","174011321042388",0.00,3.30,0,294.86,298.17,0.0,0.0,0.000,385164.0,385164.0,1522,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433139401,22062.00
06/01/2015 02:15,2,0.000,ALERT,213.29,297.87,59.970,1433139303,"274151322000052","174011321042388",0.00,3.30,0,295.76,299.67,0.0,0.0,0.000,411549.0,411549.0,1918,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433139403,22063.00
06/01/2015 02:15,2,0.000,ALERT,212.61,297.87,59.986,1433139303,"201051344001145","174011321042388",0.00,3.00,0,296.06,299.97,0.0,0.0,0.000,128731.6,128731.6,608,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433139405,22064.00
06/01/2015 02:15,2,0.000,ALERT,212.61,297.57,59.986,1433139303,"201051344000685","174011321042388",0.00,3.30,0,295.46,299.07,0.0,0.0,0.000,128075.5,128075.5,610,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433139407,22065.00
06/01/2015 02:15,2,0.000,ALERT,212.83,296.96,59.986,1433139303,"274151322000088","174011321042388",0.00,3.70,0,295.46,299.07,0.0,0.0,0.000,393857.7,393857.7,1526,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433139409,22066.00
06/01/2015 02:15,2,0.000,ALERT,212.38,297.57,59.991,1433139303,"201051344000438","174011321042388",0.00,2.50,0,295.76,299.67,0.0,0.0,0.000,128098.5,128098.5,609,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433139410,22067.00
06/01/2015 02:15,2,0.000,ALERT,211.70,297.26,59.991,1433139303,"201051344001135","174011321042388",0.00,3.00,0,295.46,299.97,0.0,0.0,0.000,119576.5,119576.5,609,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433139412,22068.00
06/01/2015 02:15,2,0.000,ALERT,212.61,296.96,59.981,1433139303,"201051344000417","174011321042388",0.00,3.30,0,295.16,298.77,0.0,0.0,0.000,124216.7,124216.7,607,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433139414,22069.00
06/01/2015 02:15,2,0.000,ALERT,211.70,297.57,59.986,1433139303,"201051344000594","174011321042388",0.00,3.00,0,295.16,299.07,0.0,0.0,0.000,123626.3,123626.3,609,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433139416,22070.00
06/01/2015 02:15,2,0.000,ALERT,213.51,297.57,59.991,1433139303,"274151322000083","174011321042388",0.00,3.00,0,296.06,299.67,0.0,0.0,0.000,407953.0,407953.0,1925,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433139418,22071.00
06/01/2015 02:15,2,0.000,ALERT,212.38,297.57,59.991,1433139303,"201051344000585","174011321042388",0.00,3.30,0,295.46,299.37,0.0,0.0,0.000,122548.2,122548.2,607,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433139419,22072.00
06/01/2015 02:15,2,0.000,ALERT,213.06,297.87,59.986,1433139303,"274151322000054","174011321042388",0.00,4.00,0,295.76,299.37,0.0,0.0,0.000,403448.3,403448.3,1523,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433139421,22073.00
06/01/2015 02:15,2,0.000,ALERT,212.38,297.26,59.991,1433139303,"201051344001203","174011321042388",0.00,3.00,0,295.46,301.17,0.0,0.0,0.000,124005.2,124005.2,610,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433139423,22074.00
06/01/2015 02:15,2,0.000,ALERT,211.93,297.26,59.959,1433139303,"201051344000646","174011321042388",0.00,3.00,0,295.46,299.07,0.0,0.0,0.000,121733.8,121733.8,606,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433139425,22075.00
06/01/2015 02:15,2,0.000,ALERT,213.96,296.36,59.981,1433139303,"274151322000068","174011321042388",0.00,4.00,0,295.16,298.17,0.0,0.0,0.000,314414.6,314414.6,1548,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433139427,22076.00
06/01/2015 02:15,2,0.000,ALERT,214.19,296.96,59.981,1433139303,"274151322000076","174011321042388",0.00,3.30,0,295.76,299.37,0.0,0.0,0.000,429565.0,429565.0,1920,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433139429,22077.00
06/01/2015 02:15,2,0.000,ALERT,211.93,297.26,59.986,1433139303,"201051344000890","174011321042388",0.00,3.70,0,296.36,300.57,0.0,0.0,0.000,125572.6,125572.6,609,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433139430,22078.00
06/01/2015 02:15,2,0.000,ALERT,211.93,297.26,59.959,1433139303,"201051344000900","174011321042388",0.00,3.00,0,295.46,298.77,0.0,0.0,0.000,126061.0,126061.0,607,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433139432,22079.00
06/01/2015 02:15,2,0.000,ALERT,212.61,296.36,59.981,1433139303,"201051344000633","174011321042388",0.00,3.00,0,293.96,298.77,0.0,0.0,0.000,115740.6,115740.6,611,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433139434,22080.00
06/01/2015 02:15,2,0.000,ALERT,211.93,297.26,59.981,1433139303,"201051344000983","174011321042388",0.00,3.00,0,295.76,299.67,0.0,0.0,0.000,122796.0,122796.0,608,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433139436,22081.00
06/01/2015 02:15,2,0.000,ALERT,212.38,296.96,59.975,1433139303,"201051344000917","174011321042388",0.00,4.00,0,294.86,298.77,0.0,0.0,0.000,126207.8,126207.8,610,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433139438,22082.00
06/01/2015 02:15,2,0.000,ALERT,212.16,296.36,59.981,1433139303,"201051344000648","174011321042388",0.00,2.00,0,294.56,299.37,0.0,0.0,0.000,122362.7,122362.7,607,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433139440,22083.00
06/01/2015 02:15,2,0.000,ALERT,212.16,297.57,59.981,1433139303,"201051344001093","174011321042388",0.00,4.00,0,295.76,299.37,0.0,0.0,0.000,124235.1,124235.1,610,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433139441,22084.00
06/01/2015 02:15,2,0.000,ALERT,212.61,297.26,59.986,1433139303,"201051344000645","174011321042388",0.00,3.30,0,295.76,299.37,0.0,0.0,0.000,122709.3,122709.3,607,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433139443,22085.00
06/01/2015 02:15,2,0.000,ALERT,213.51,297.57,59.975,1433139303,"274151322000085","174011321042388",0.00,3.00,0,296.06,299.67,0.0,0.0,0.000,405409.3,405409.3,1917,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433139445,22086.00
06/01/2015 02:15,2,0.000,ALERT,212.16,296.96,59.975,1433139303,"201051344000651","174011321042388",0.00,1.50,0,295.16,299.07,0.0,0.0,0.000,122076.0,122076.0,608,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433139447,22087.00
06/01/2015 02:15,2,0.000,ALERT,212.38,296.96,59.959,1433139303,"201051344000867","174011321042388",0.00,3.70,0,294.86,299.37,0.0,0.0,0.000,114388.9,114388.9,607,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433139449,22088.00
06/01/2015 02:15,2,0.000,ALERT,212.16,297.87,59.996,1433139303,"201051344001230","174011321042388",0.00,3.30,0,296.36,299.67,0.0,0.0,0.000,125478.9,125478.9,609,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433139451,22089.00
06/01/2015 02:15,2,0.000,ALERT,212.61,297.87,59.986,1433139303,"201051344000576","174011321042388",0.00,2.50,0,295.76,299.37,0.0,0.0,0.000,122197.8,122197.8,608,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433139452,22090.00
06/01/2015 02:15,2,0.000,ALERT,212.16,298.17,59.949,1433139303,"201051344000579","174011321042388",0.00,3.30,0,295.76,299.67,0.0,0.0,0.000,127782.2,127782.2,610,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433139454,22091.00
06/01/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1433139303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,5954.9999999881,5954.9999999881,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433140184,22092.00
06/01/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1433139303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,4778.2000000117,4778.2000000117,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433140184,22093.00
06/01/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1433139303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,5060.9000000117,5060.9000000117,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433140184,22094.00
06/01/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1433139303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,7130.5,7130.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433140184,22095.00
06/01/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1433139303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,6728.6999999997,6728.6999999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433140184,22096.00
06/01/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1433139303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,3671.2000000237,3671.2000000237,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433140184,22097.00
06/01/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1433139303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,4320.1000000234,4320.1000000234,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433140184,22098.00
06/01/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1433139303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,3665.0000000119,3665.0000000119,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433140184,22099.00
06/01/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1433139303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,4392.3000000121,4392.3000000121,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433140184,22100.00
06/01/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1433139303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,4880.4999999766,4880.4999999766,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433140184,22101.00
06/01/2015 02:30,2,0.000,ALERT,211.93,297.26,59.996,1433140203,"201051344000955","174011321042388",0.00,3.00,0,295.76,299.37,0.0,0.0,0.000,127353.7,127353.7,611,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433140279,22102.00
06/01/2015 02:30,2,0.000,ALERT,213.51,297.87,59.981,1433140203,"274151322000095","174011321042388",0.00,2.50,0,296.96,300.27,0.0,0.0,0.000,424067.7,424067.7,1530,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433140281,22103.00
06/01/2015 02:30,2,0.000,ALERT,212.16,297.26,59.986,1433140203,"201051344000868","174011321042388",0.00,3.00,0,296.06,300.57,0.0,0.0,0.000,113723.6,113723.6,609,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433140283,22104.00
06/01/2015 02:30,2,0.000,ALERT,212.61,296.96,60.023,1433140203,"201051344000853","174011321042388",0.00,2.50,0,295.46,299.67,0.0,0.0,0.000,119960.9,119960.9,608,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433140285,22105.00
06/01/2015 02:30,2,0.000,ALERT,212.61,298.17,59.991,1433140203,"201051344000582","174011321042388",0.00,2.50,0,296.66,300.27,0.0,0.0,0.000,120751.4,120751.4,609,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433140286,22106.00
06/01/2015 02:30,2,0.000,ALERT,212.16,296.96,59.981,1433140203,"201051344000469","174011321042388",0.00,2.00,0,294.56,299.07,0.0,0.0,0.000,115097.3,115097.3,610,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433140288,22107.00
06/01/2015 02:30,2,0.000,ALERT,211.93,296.66,59.986,1433140203,"201051344000988","174011321042388",0.00,3.00,0,292.76,299.07,0.0,0.0,0.000,115002.9,115002.9,609,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433140290,22108.00
06/01/2015 02:30,2,0.000,ALERT,212.16,296.66,59.949,1433140203,"201051344001158","174011321042388",0.00,2.00,0,295.46,299.07,0.0,0.0,0.000,121312.7,121312.7,611,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433140292,22109.00
06/01/2015 02:30,2,0.000,ALERT,212.16,296.66,60.002,1433140203,"201051344001025","174011321042388",0.00,2.50,0,295.16,300.27,0.0,0.0,0.000,124089.2,124089.2,611,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433140294,22110.00
06/01/2015 02:30,2,0.000,ALERT,212.38,297.87,59.981,1433140203,"201051344000569","174011321042388",0.00,3.00,0,296.06,300.57,0.0,0.0,0.000,128057.9,128057.9,609,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433140296,22111.00
06/01/2015 02:30,2,0.000,ALERT,213.51,296.66,60.007,1433140203,"274151322000094","174011321042388",0.00,2.50,0,295.46,299.07,0.0,0.0,0.000,315544.1,315544.1,1942,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433140297,22112.00
06/01/2015 02:30,2,0.000,ALERT,212.16,297.26,60.012,1433140203,"201051344000458","174011321042388",0.00,4.00,0,295.46,300.27,0.0,0.0,0.000,123669.8,123669.8,610,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433140299,22113.00
06/01/2015 02:30,2,0.000,ALERT,213.51,296.66,59.986,1433140203,"274151322000087","174011321042388",0.00,3.30,0,294.86,298.77,0.0,0.0,0.000,385164.0,385164.0,1524,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433140301,22114.00
06/01/2015 02:30,2,0.000,ALERT,213.29,297.87,59.970,1433140203,"274151322000052","174011321042388",0.00,3.30,0,295.46,299.97,0.0,0.0,0.000,411549.0,411549.0,1920,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433140303,22115.00
06/01/2015 02:30,2,0.000,ALERT,212.61,297.87,59.986,1433140203,"201051344001145","174011321042388",0.00,3.00,0,295.76,300.57,0.0,0.0,0.000,128731.6,128731.6,610,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433140305,22116.00
06/01/2015 02:30,2,0.000,ALERT,212.83,297.57,59.996,1433140203,"201051344000685","174011321042388",0.00,3.00,0,295.46,299.37,0.0,0.0,0.000,128075.5,128075.5,612,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433140306,22117.00
06/01/2015 02:30,2,0.000,ALERT,213.06,297.87,59.944,1433140203,"274151322000088","174011321042388",0.00,3.70,0,295.46,299.37,0.0,0.0,0.000,393857.7,393857.7,1528,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433140308,22118.00
06/01/2015 02:30,2,0.000,ALERT,212.61,297.87,59.986,1433140203,"201051344000438","174011321042388",0.00,2.50,0,295.46,300.27,0.0,0.0,0.000,128098.5,128098.5,611,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433140310,22119.00
06/01/2015 02:30,2,0.000,ALERT,211.93,297.57,59.981,1433140203,"201051344001135","174011321042388",0.00,2.50,0,295.16,300.27,0.0,0.0,0.000,119576.5,119576.5,611,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433140312,22120.00
06/01/2015 02:30,2,0.000,ALERT,212.61,297.26,59.949,1433140203,"201051344000417","174011321042388",0.00,3.00,0,294.86,299.07,0.0,0.0,0.000,124216.7,124216.7,609,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433140314,22121.00
06/01/2015 02:30,2,0.000,ALERT,211.93,297.87,59.981,1433140203,"201051344000594","174011321042388",0.00,3.30,0,294.86,299.67,0.0,0.0,0.000,123626.3,123626.3,611,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433140315,22122.00
06/01/2015 02:30,2,0.000,ALERT,213.51,297.87,59.944,1433140203,"274151322000083","174011321042388",0.00,3.00,0,295.76,299.97,0.0,0.0,0.000,407953.0,407953.0,1927,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433140317,22123.00
06/01/2015 02:30,2,0.000,ALERT,212.61,297.87,59.986,1433140203,"201051344000585","174011321042388",0.00,3.30,0,295.16,299.67,0.0,0.0,0.000,122548.2,122548.2,609,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433140319,22124.00
06/01/2015 02:30,2,0.000,ALERT,213.51,297.87,59.981,1433140203,"274151322000054","174011321042388",0.00,3.70,0,295.76,299.97,0.0,0.0,0.000,403448.3,403448.3,1525,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433140321,22125.00
06/01/2015 02:30,2,0.000,ALERT,212.38,297.57,59.991,1433140203,"201051344001203","174011321042388",0.00,2.50,0,295.16,301.47,0.0,0.0,0.000,124005.2,124005.2,612,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433140323,22126.00
06/01/2015 02:30,2,0.000,ALERT,212.16,297.57,60.007,1433140203,"201051344000646","174011321042388",0.00,3.00,0,294.56,299.37,0.0,0.0,0.000,121733.8,121733.8,608,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433140324,22127.00
06/01/2015 02:30,2,0.000,ALERT,214.41,297.26,59.986,1433140203,"274151322000068","174011321042388",0.00,4.00,0,295.46,298.77,0.0,0.0,0.000,314414.6,314414.6,1550,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433140326,22128.00
06/01/2015 02:30,2,0.000,ALERT,214.19,297.26,59.986,1433140203,"274151322000076","174011321042388",0.00,3.30,0,295.46,299.97,0.0,0.0,0.000,429565.0,429565.0,1922,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433140328,22129.00
06/01/2015 02:30,2,0.000,ALERT,212.38,298.47,59.986,1433140203,"201051344000890","174011321042388",0.00,3.70,0,295.76,300.87,0.0,0.0,0.000,125572.6,125572.6,611,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433140330,22130.00
06/01/2015 02:30,2,0.000,ALERT,212.16,297.26,59.965,1433140203,"201051344000900","174011321042388",0.00,3.00,0,294.56,299.07,0.0,0.0,0.000,126061.0,126061.0,609,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433140332,22131.00
06/01/2015 02:30,2,0.000,ALERT,212.61,296.96,59.986,1433140203,"201051344000633","174011321042388",0.00,2.50,0,293.06,298.77,0.0,0.0,0.000,115740.6,115740.6,613,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433140334,22132.00
06/01/2015 02:30,2,0.000,ALERT,212.16,297.57,59.991,1433140203,"201051344000983","174011321042388",0.00,3.00,0,295.16,299.97,0.0,0.0,0.000,122796.0,122796.0,610,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433140335,22133.00
06/01/2015 02:30,2,0.000,ALERT,212.61,297.87,59.986,1433140203,"201051344000917","174011321042388",0.00,3.70,0,294.26,299.07,0.0,0.0,0.000,126207.8,126207.8,612,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433140337,22134.00
06/01/2015 02:30,2,0.000,ALERT,212.38,296.96,59.981,1433140203,"201051344000648","174011321042388",0.00,2.00,0,294.56,299.67,0.0,0.0,0.000,122362.7,122362.7,609,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433140339,22135.00
06/01/2015 02:30,2,0.000,ALERT,212.38,297.87,59.981,1433140203,"201051344001093","174011321042388",0.00,4.00,0,295.46,299.37,0.0,0.0,0.000,124235.1,124235.1,612,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433140341,22136.00
06/01/2015 02:30,2,0.000,ALERT,212.83,297.57,59.981,1433140203,"201051344000645","174011321042388",0.00,3.30,0,295.46,299.67,0.0,0.0,0.000,122709.3,122709.3,609,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433140343,22137.00
06/01/2015 02:30,2,0.000,ALERT,213.74,297.57,59.970,1433140203,"274151322000085","174011321042388",0.00,2.50,0,295.76,299.67,0.0,0.0,0.000,405409.3,405409.3,1919,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433140345,22138.00
06/01/2015 02:30,2,0.000,ALERT,212.38,297.26,59.981,1433140203,"201051344000651","174011321042388",0.00,1.50,0,295.16,299.37,0.0,0.0,0.000,122076.0,122076.0,610,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433140346,22139.00
06/01/2015 02:30,2,0.000,ALERT,212.38,296.96,59.975,1433140203,"201051344000867","174011321042388",0.00,3.70,0,294.86,299.67,0.0,0.0,0.000,114388.9,114388.9,609,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433140348,22140.00
06/01/2015 02:30,2,0.000,ALERT,212.38,298.17,59.975,1433140203,"201051344001230","174011321042388",0.00,3.30,0,296.06,299.97,0.0,0.0,0.000,125478.9,125478.9,611,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433140350,22141.00
06/01/2015 02:30,2,0.000,ALERT,212.83,297.87,59.981,1433140203,"201051344000576","174011321042388",0.00,2.50,0,295.76,299.67,0.0,0.0,0.000,122197.8,122197.8,610,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433140352,22142.00
06/01/2015 02:30,2,0.000,ALERT,212.16,297.87,59.975,1433140203,"201051344000579","174011321042388",0.00,3.30,0,296.06,300.27,0.0,0.0,0.000,127782.2,127782.2,612,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433140354,22143.00
06/01/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1433140203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,3665.0000000119,3665.0000000119,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433141083,22144.00
06/01/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1433140203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,4392.3000000121,4392.3000000121,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433141083,22145.00
06/01/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1433140203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,4880.4999999766,4880.4999999766,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433141083,22146.00
06/01/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1433140203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,5954.9999999881,5954.9999999881,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433141083,22147.00
06/01/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1433140203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,4778.2000000117,4778.2000000117,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433141083,22148.00
06/01/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1433140203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,5060.9000000117,5060.9000000117,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433141083,22149.00
06/01/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1433140203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,7130.5,7130.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433141083,22150.00
06/01/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1433140203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,6728.6999999997,6728.6999999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433141083,22151.00
06/01/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1433140203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,3671.2000000237,3671.2000000237,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433141083,22152.00
06/01/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1433140203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,4320.1000000234,4320.1000000234,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433141083,22153.00
06/01/2015 02:45,2,0.000,ALERT,211.70,297.57,59.986,1433141104,"201051344000955","174011321042388",0.00,3.00,0,294.86,299.07,0.0,0.0,0.000,127353.7,127353.7,613,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433141180,22154.00
06/01/2015 02:45,2,0.000,ALERT,213.06,298.17,59.986,1433141104,"274151322000095","174011321042388",0.00,2.00,0,296.06,299.97,0.0,0.0,0.000,424067.7,424067.7,1532,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433141182,22155.00
06/01/2015 02:45,2,0.000,ALERT,211.93,297.57,59.975,1433141104,"201051344000868","174011321042388",0.00,3.00,0,295.46,299.97,0.0,0.0,0.000,113723.6,113723.6,611,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433141183,22156.00
06/01/2015 02:45,2,0.000,ALERT,212.38,296.66,59.970,1433141104,"201051344000853","174011321042388",0.00,2.50,0,294.86,299.37,0.0,0.0,0.000,119960.9,119960.9,610,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433141185,22157.00
06/01/2015 02:45,2,0.000,ALERT,212.38,297.87,60.007,1433141104,"201051344000582","174011321042388",0.00,2.00,0,296.06,299.97,0.0,0.0,0.000,120751.4,120751.4,611,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433141187,22158.00
06/01/2015 02:45,2,0.000,ALERT,211.93,296.96,59.975,1433141104,"201051344000469","174011321042388",0.00,2.00,0,293.96,298.77,0.0,0.0,0.000,115097.3,115097.3,612,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433141189,22159.00
06/01/2015 02:45,2,0.000,ALERT,211.70,296.66,59.975,1433141104,"201051344000988","174011321042388",0.00,3.00,0,292.76,298.47,0.0,0.0,0.000,115002.9,115002.9,611,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433141191,22160.00
06/01/2015 02:45,2,0.000,ALERT,211.93,296.66,59.965,1433141104,"201051344001158","174011321042388",0.00,2.00,0,294.56,298.47,0.0,0.0,0.000,121312.7,121312.7,613,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433141192,22161.00
06/01/2015 02:45,2,0.000,ALERT,211.93,296.66,59.938,1433141104,"201051344001025","174011321042388",0.00,2.50,0,294.86,299.97,0.0,0.0,0.000,124089.2,124089.2,613,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433141194,22162.00
06/01/2015 02:45,2,0.000,ALERT,211.93,297.57,59.965,1433141104,"201051344000569","174011321042388",0.00,3.00,0,295.76,299.97,0.0,0.0,0.000,128057.9,128057.9,611,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433141196,22163.00
06/01/2015 02:45,2,0.000,ALERT,213.06,296.66,59.965,1433141104,"274151322000094","174011321042388",0.00,2.50,0,294.56,298.47,0.0,0.0,0.000,315544.1,315544.1,1944,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433141198,22164.00
06/01/2015 02:45,2,0.000,ALERT,211.93,296.96,59.970,1433141104,"201051344000458","174011321042388",0.00,4.00,0,295.46,299.97,0.0,0.0,0.000,123669.8,123669.8,612,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433141200,22165.00
06/01/2015 02:45,2,0.000,ALERT,213.06,295.76,59.970,1433141104,"274151322000087","174011321042388",0.00,3.00,0,294.26,298.47,0.0,0.0,0.000,385164.0,385164.0,1526,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433141202,22166.00
06/01/2015 02:45,2,0.000,ALERT,212.83,297.26,59.975,1433141104,"274151322000052","174011321042388",0.00,3.30,0,294.86,299.67,0.0,0.0,0.000,411549.0,411549.0,1922,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433141203,22167.00
06/01/2015 02:45,2,0.000,ALERT,212.38,297.26,59.975,1433141104,"201051344001145","174011321042388",0.00,3.00,0,295.76,300.27,0.0,0.0,0.000,128731.6,128731.6,612,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433141205,22168.00
06/01/2015 02:45,2,0.000,ALERT,212.16,296.66,59.928,1433141104,"201051344000685","174011321042388",0.00,3.00,0,294.86,299.07,0.0,0.0,0.000,128075.5,128075.5,614,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433141207,22169.00
06/01/2015 02:45,2,0.000,ALERT,212.61,296.96,59.970,1433141104,"274151322000088","174011321042388",0.00,3.70,0,294.86,298.77,0.0,0.0,0.000,393857.7,393857.7,1530,0,0,0,L,1151911521,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433141209,22170.00
06/01/2015 02:45,2,0.000,ALERT,212.38,297.26,59.996,1433141104,"201051344000438","174011321042388",0.00,2.50,0,295.46,299.67,0.0,0.0,0.000,128098.5,128098.5,613,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433141211,22171.00
06/01/2015 02:45,2,0.000,ALERT,211.70,296.96,59.959,1433141104,"201051344001135","174011321042388",0.00,2.50,0,295.46,300.27,0.0,0.0,0.000,119576.5,119576.5,613,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433141212,22172.00
06/01/2015 02:45,2,0.000,ALERT,212.16,296.66,59.959,1433141104,"201051344000417","174011321042388",0.00,3.00,0,294.86,298.77,0.0,0.0,0.000,124216.7,124216.7,611,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433141214,22173.00
06/01/2015 02:45,2,0.000,ALERT,211.48,297.26,59.917,1433141104,"201051344000594","174011321042388",0.00,3.00,0,294.56,299.37,0.0,0.0,0.000,123626.3,123626.3,613,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433141216,22174.00
06/01/2015 02:45,2,0.000,ALERT,213.29,297.57,59.965,1433141104,"274151322000083","174011321042388",0.00,2.50,0,295.76,299.67,0.0,0.0,0.000,407953.0,407953.0,1929,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433141218,22175.00
06/01/2015 02:45,2,0.000,ALERT,212.16,297.57,59.970,1433141104,"201051344000585","174011321042388",0.00,3.00,0,294.56,299.37,0.0,0.0,0.000,122548.2,122548.2,611,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433141220,22176.00
06/01/2015 02:45,2,0.000,ALERT,212.83,297.57,59.954,1433141104,"274151322000054","174011321042388",0.00,3.70,0,295.16,299.67,0.0,0.0,0.000,403448.3,403448.3,1527,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433141222,22177.00
06/01/2015 02:45,2,0.000,ALERT,212.16,296.66,59.970,1433141104,"201051344001203","174011321042388",0.00,3.00,0,295.16,300.87,0.0,0.0,0.000,124005.2,124005.2,614,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433141224,22178.00
06/01/2015 02:45,2,0.000,ALERT,211.93,297.26,59.959,1433141104,"201051344000646","174011321042388",0.00,3.00,0,294.86,299.07,0.0,0.0,0.000,121733.8,121733.8,610,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433141225,22179.00
06/01/2015 02:45,2,0.000,ALERT,213.96,296.36,59.959,1433141104,"274151322000068","174011321042388",0.00,4.00,0,294.56,298.47,0.0,0.0,0.000,314414.6,314414.6,1552,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433141227,22180.00
06/01/2015 02:45,2,0.000,ALERT,213.96,297.57,59.965,1433141104,"274151322000076","174011321042388",0.00,3.30,0,295.16,299.67,0.0,0.0,0.000,429565.0,429565.0,1924,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433141229,22181.00
