ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/01/2015 02:45,2,0.000,ALERT,211.93,297.87,59.970,1433141104,"201051344000890","174011321042388",0.00,3.30,0,295.76,300.87,0.0,0.0,0.000,125572.6,125572.6,613,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433141231,22182.00
06/01/2015 02:45,2,0.000,ALERT,211.93,296.96,59.970,1433141104,"201051344000900","174011321042388",0.00,2.50,0,294.56,298.77,0.0,0.0,0.000,126061.0,126061.0,611,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433141233,22183.00
06/01/2015 02:45,2,0.000,ALERT,212.61,296.36,59.965,1433141104,"201051344000633","174011321042388",0.00,2.50,0,293.36,298.47,0.0,0.0,0.000,115740.6,115740.6,615,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433141235,22184.00
06/01/2015 02:45,2,0.000,ALERT,211.93,297.26,59.965,1433141104,"201051344000983","174011321042388",0.00,3.00,0,295.46,299.67,0.0,0.0,0.000,122796.0,122796.0,612,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433141236,22185.00
06/01/2015 02:45,2,0.000,ALERT,212.38,296.96,59.938,1433141104,"201051344000917","174011321042388",0.00,3.70,0,293.96,299.07,0.0,0.0,0.000,126207.8,126207.8,614,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433141238,22186.00
06/01/2015 02:45,2,0.000,ALERT,212.38,296.96,59.970,1433141104,"201051344000648","174011321042388",0.00,2.00,0,294.56,299.37,0.0,0.0,0.000,122362.7,122362.7,611,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433141240,22187.00
06/01/2015 02:45,2,0.000,ALERT,212.16,297.57,59.959,1433141104,"201051344001093","174011321042388",0.00,4.00,0,294.86,299.37,0.0,0.0,0.000,124235.1,124235.1,614,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433141242,22188.00
06/01/2015 02:45,2,0.000,ALERT,212.61,296.96,59.965,1433141104,"201051344000645","174011321042388",0.00,3.30,0,295.16,299.37,0.0,0.0,0.000,122709.3,122709.3,611,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433141244,22189.00
06/01/2015 02:45,2,0.000,ALERT,213.74,297.87,59.949,1433141104,"274151322000085","174011321042388",0.00,2.50,0,295.16,299.37,0.0,0.0,0.000,405409.3,405409.3,1921,0,0,0,L,1151911521,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433141245,22190.00
06/01/2015 02:45,2,0.000,ALERT,212.38,296.66,59.959,1433141104,"201051344000651","174011321042388",0.00,1.50,0,294.56,299.07,0.0,0.0,0.000,122076.0,122076.0,612,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433141247,22191.00
06/01/2015 02:45,2,0.000,ALERT,212.38,296.96,59.970,1433141104,"201051344000867","174011321042388",0.00,3.30,0,294.56,299.67,0.0,0.0,0.000,114388.9,114388.9,611,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433141249,22192.00
06/01/2015 02:45,2,0.000,ALERT,212.38,298.17,59.949,1433141104,"201051344001230","174011321042388",0.00,3.30,0,295.46,299.67,0.0,0.0,0.000,125478.9,125478.9,613,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433141251,22193.00
06/01/2015 02:45,2,0.000,ALERT,212.38,297.87,59.981,1433141104,"201051344000576","174011321042388",0.00,2.50,0,295.16,299.37,0.0,0.0,0.000,122197.8,122197.8,612,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433141253,22194.00
06/01/2015 02:45,2,0.000,ALERT,212.16,298.17,59.938,1433141104,"201051344000579","174011321042388",0.00,3.30,0,295.76,299.97,0.0,0.0,0.000,127782.2,127782.2,614,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433141254,22195.00
06/01/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1433141104,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,6728.6999999997,6728.6999999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433141984,22196.00
06/01/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1433141104,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,3671.2000000237,3671.2000000237,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433141984,22197.00
06/01/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1433141104,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,4320.1000000234,4320.1000000234,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433141984,22198.00
06/01/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1433141104,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,3665.0000000119,3665.0000000119,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433141984,22199.00
06/01/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1433141104,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,4392.3000000121,4392.3000000121,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433141984,22200.00
06/01/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1433141104,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,4880.4999999766,4880.4999999766,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433141984,22201.00
06/01/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1433141104,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,5954.9999999881,5954.9999999881,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433141984,22202.00
06/01/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1433141104,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,4778.2000000117,4778.2000000117,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433141984,22203.00
06/01/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1433141104,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,5060.9000000117,5060.9000000117,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433141984,22204.00
06/01/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1433141104,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,7130.5,7130.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433141984,22205.00
06/01/2015 03:00,2,0.000,ALERT,212.16,297.57,59.981,1433142003,"201051344000955","174011321042388",0.00,3.00,0,295.46,299.07,0.0,0.0,0.000,127353.7,127353.7,615,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433142079,22206.00
06/01/2015 03:00,2,0.000,ALERT,213.96,298.77,59.981,1433142003,"274151322000095","174011321042388",0.00,2.00,0,296.36,299.97,0.0,0.0,0.000,424067.7,424067.7,1534,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433142081,22207.00
06/01/2015 03:00,2,0.000,ALERT,212.61,297.87,59.981,1433142003,"201051344000868","174011321042388",0.00,3.00,0,295.46,299.97,0.0,0.0,0.000,113723.6,113723.6,613,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433142083,22208.00
06/01/2015 03:00,2,0.000,ALERT,213.06,297.26,59.986,1433142003,"201051344000853","174011321042388",0.00,2.50,0,294.86,299.37,0.0,0.0,0.000,119960.9,119960.9,612,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433142085,22209.00
06/01/2015 03:00,2,0.000,ALERT,213.29,298.47,59.991,1433142003,"201051344000582","174011321042388",0.00,2.00,0,296.36,299.97,0.0,0.0,0.000,120751.4,120751.4,613,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433142087,22210.00
06/01/2015 03:00,2,0.000,ALERT,212.61,297.26,60.018,1433142003,"201051344000469","174011321042388",0.00,2.00,0,293.96,298.77,0.0,0.0,0.000,115097.3,115097.3,614,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433142088,22211.00
06/01/2015 03:00,2,0.000,ALERT,212.38,296.96,59.970,1433142003,"201051344000988","174011321042388",0.00,3.00,0,292.76,298.47,0.0,0.0,0.000,115002.9,115002.9,613,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433142090,22212.00
06/01/2015 03:00,2,0.000,ALERT,212.83,297.26,59.986,1433142003,"201051344001158","174011321042388",0.00,2.00,0,294.26,298.47,0.0,0.0,0.000,121312.7,121312.7,615,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433142092,22213.00
06/01/2015 03:00,2,0.000,ALERT,212.38,296.66,59.981,1433142003,"201051344001025","174011321042388",0.00,2.00,0,294.86,299.97,0.0,0.0,0.000,124089.2,124089.2,615,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433142094,22214.00
06/01/2015 03:00,2,0.000,ALERT,212.38,297.57,59.981,1433142003,"201051344000569","174011321042388",0.00,3.00,0,295.46,299.97,0.0,0.0,0.000,128057.9,128057.9,613,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433142096,22215.00
06/01/2015 03:00,2,0.000,ALERT,213.74,297.26,59.981,1433142003,"274151322000094","174011321042388",0.00,2.00,0,295.16,298.77,0.0,0.0,0.000,315544.1,315544.1,1946,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433142097,22216.00
06/01/2015 03:00,2,0.000,ALERT,212.38,297.26,59.981,1433142003,"201051344000458","174011321042388",0.00,4.00,0,295.16,299.97,0.0,0.0,0.000,123669.8,123669.8,614,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433142099,22217.00
06/01/2015 03:00,2,0.000,ALERT,213.74,296.96,59.986,1433142003,"274151322000087","174011321042388",0.00,3.00,0,294.56,298.47,0.0,0.0,0.000,385164.0,385164.0,1528,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433142101,22218.00
06/01/2015 03:00,2,0.000,ALERT,213.29,296.66,59.986,1433142003,"274151322000052","174011321042388",0.00,3.00,0,295.16,299.67,0.0,0.0,0.000,411549.0,411549.0,1924,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433142103,22219.00
06/01/2015 03:00,2,0.000,ALERT,212.83,297.57,60.007,1433142003,"201051344001145","174011321042388",0.00,3.00,0,295.46,299.97,0.0,0.0,0.000,128731.6,128731.6,614,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433142105,22220.00
06/01/2015 03:00,2,0.000,ALERT,212.83,297.57,59.981,1433142003,"201051344000685","174011321042388",0.00,3.00,0,294.86,299.07,0.0,0.0,0.000,128075.5,128075.5,616,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433142106,22221.00
06/01/2015 03:00,2,0.000,ALERT,213.51,297.26,59.981,1433142003,"274151322000088","174011321042388",0.00,3.30,0,295.16,299.07,0.0,0.0,0.000,393857.7,393857.7,1532,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433142108,22222.00
06/01/2015 03:00,2,0.000,ALERT,212.61,297.57,59.986,1433142003,"201051344000438","174011321042388",0.00,2.50,0,295.46,299.67,0.0,0.0,0.000,128098.5,128098.5,615,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433142110,22223.00
06/01/2015 03:00,2,0.000,ALERT,212.38,297.57,59.991,1433142003,"201051344001135","174011321042388",0.00,2.50,0,295.16,299.97,0.0,0.0,0.000,119576.5,119576.5,615,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433142112,22224.00
06/01/2015 03:00,2,0.000,ALERT,212.83,296.96,59.986,1433142003,"201051344000417","174011321042388",0.00,3.00,0,294.86,298.77,0.0,0.0,0.000,124216.7,124216.7,613,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433142114,22225.00
06/01/2015 03:00,2,0.000,ALERT,211.93,297.57,59.986,1433142003,"201051344000594","174011321042388",0.00,3.00,0,294.86,299.07,0.0,0.0,0.000,123626.3,123626.3,615,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433142116,22226.00
06/01/2015 03:00,2,0.000,ALERT,213.96,297.57,59.970,1433142003,"274151322000083","174011321042388",0.00,2.50,0,295.76,299.67,0.0,0.0,0.000,407953.0,407953.0,1931,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433142117,22227.00
06/01/2015 03:00,2,0.000,ALERT,212.61,297.87,59.981,1433142003,"201051344000585","174011321042388",0.00,3.00,0,294.86,299.07,0.0,0.0,0.000,122548.2,122548.2,613,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433142119,22228.00
06/01/2015 03:00,2,0.000,ALERT,213.29,296.66,59.975,1433142003,"274151322000054","174011321042388",0.00,3.30,0,295.46,299.67,0.0,0.0,0.000,403448.3,403448.3,1529,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433142121,22229.00
06/01/2015 03:00,2,0.000,ALERT,212.61,297.26,59.986,1433142003,"201051344001203","174011321042388",0.00,2.50,0,294.86,301.17,0.0,0.0,0.000,124005.2,124005.2,616,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433142123,22230.00
06/01/2015 03:00,2,0.000,ALERT,212.16,297.57,59.986,1433142003,"201051344000646","174011321042388",0.00,3.00,0,294.86,299.07,0.0,0.0,0.000,121733.8,121733.8,612,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433142125,22231.00
06/01/2015 03:00,2,0.000,ALERT,214.41,296.96,59.975,1433142003,"274151322000068","174011321042388",0.00,3.70,0,294.86,298.47,0.0,0.0,0.000,314414.6,314414.6,1554,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433142127,22232.00
06/01/2015 03:00,2,0.000,ALERT,214.19,297.87,59.965,1433142003,"274151322000076","174011321042388",0.00,3.30,0,295.46,299.37,0.0,0.0,0.000,429565.0,429565.0,1926,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433142128,22233.00
06/01/2015 03:00,2,0.000,ALERT,212.38,297.87,59.981,1433142003,"201051344000890","174011321042388",0.00,3.30,0,295.76,300.57,0.0,0.0,0.000,125572.6,125572.6,615,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433142130,22234.00
06/01/2015 03:00,2,0.000,ALERT,212.16,297.57,59.981,1433142003,"201051344000900","174011321042388",0.00,2.50,0,294.86,298.77,0.0,0.0,0.000,126061.0,126061.0,613,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433142132,22235.00
06/01/2015 03:00,2,0.000,ALERT,212.83,296.96,59.986,1433142003,"201051344000633","174011321042388",0.00,2.50,0,293.36,298.17,0.0,0.0,0.000,115740.6,115740.6,617,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433142134,22236.00
06/01/2015 03:00,2,0.000,ALERT,212.38,297.57,59.981,1433142003,"201051344000983","174011321042388",0.00,3.00,0,295.16,299.67,0.0,0.0,0.000,122796.0,122796.0,614,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433142136,22237.00
06/01/2015 03:00,2,0.000,ALERT,212.61,297.26,59.981,1433142003,"201051344000917","174011321042388",0.00,3.70,0,293.96,298.47,0.0,0.0,0.000,126207.8,126207.8,616,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433142138,22238.00
06/01/2015 03:00,2,0.000,ALERT,212.61,296.66,59.965,1433142003,"201051344000648","174011321042388",0.00,2.00,0,294.56,299.37,0.0,0.0,0.000,122362.7,122362.7,613,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433142139,22239.00
06/01/2015 03:00,2,0.000,ALERT,212.38,297.57,59.981,1433142003,"201051344001093","174011321042388",0.00,3.70,0,295.16,299.07,0.0,0.0,0.000,124235.1,124235.1,616,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433142141,22240.00
06/01/2015 03:00,2,0.000,ALERT,212.83,297.57,59.975,1433142003,"201051344000645","174011321042388",0.00,3.30,0,295.16,299.37,0.0,0.0,0.000,122709.3,122709.3,613,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433142143,22241.00
06/01/2015 03:00,2,0.000,ALERT,213.74,297.26,59.970,1433142003,"274151322000085","174011321042388",0.00,2.50,0,295.46,299.37,0.0,0.0,0.000,405409.3,405409.3,1923,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433142145,22242.00
06/01/2015 03:00,2,0.000,ALERT,212.61,296.96,59.986,1433142003,"201051344000651","174011321042388",0.00,1.50,0,294.86,298.77,0.0,0.0,0.000,122076.0,122076.0,614,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433142147,22243.00
06/01/2015 03:00,2,0.000,ALERT,212.61,296.96,59.975,1433142003,"201051344000867","174011321042388",0.00,3.30,0,294.56,299.37,0.0,0.0,0.000,114388.9,114388.9,613,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433142148,22244.00
06/01/2015 03:00,2,0.000,ALERT,212.61,297.87,59.991,1433142003,"201051344001230","174011321042388",0.00,3.00,0,295.76,299.67,0.0,0.0,0.000,125478.9,125478.9,615,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433142150,22245.00
06/01/2015 03:00,2,0.000,ALERT,212.83,297.57,59.986,1433142003,"201051344000576","174011321042388",0.00,2.50,0,295.46,299.37,0.0,0.0,0.000,122197.8,122197.8,614,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433142152,22246.00
06/01/2015 03:00,2,0.000,ALERT,212.38,297.87,59.986,1433142003,"201051344000579","174011321042388",0.00,3.00,0,295.76,299.97,0.0,0.0,0.000,127782.2,127782.2,616,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433142154,22247.00
06/01/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1433142003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,7130.5,7130.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433142884,22248.00
06/01/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1433142003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,6728.6999999997,6728.6999999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433142884,22249.00
06/01/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1433142003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,3671.2000000237,3671.2000000237,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433142884,22250.00
06/01/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1433142003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,4320.1000000234,4320.1000000234,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433142884,22251.00
06/01/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1433142003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,3665.0000000119,3665.0000000119,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433142884,22252.00
06/01/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1433142003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,4392.3000000121,4392.3000000121,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433142884,22253.00
06/01/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1433142003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,4880.4999999766,4880.4999999766,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433142884,22254.00
06/01/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1433142003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,5954.9999999881,5954.9999999881,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433142884,22255.00
06/01/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1433142003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,4778.2000000117,4778.2000000117,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433142884,22256.00
06/01/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1433142003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,5060.9000000117,5060.9000000117,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433142884,22257.00
06/01/2015 03:15,2,0.000,ALERT,211.93,297.57,59.986,1433142903,"201051344000955","174011321042388",0.00,3.00,0,295.46,299.67,0.0,0.0,0.000,127353.7,127353.7,617,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433142979,22258.00
06/01/2015 03:15,2,0.000,ALERT,213.29,298.47,59.981,1433142903,"274151322000095","174011321042388",0.00,2.00,0,297.26,300.57,0.0,0.0,0.000,424067.7,424067.7,1536,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433142981,22259.00
06/01/2015 03:15,2,0.000,ALERT,212.16,298.17,59.981,1433142903,"201051344000868","174011321042388",0.00,3.00,0,296.06,300.57,0.0,0.0,0.000,113723.6,113723.6,615,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433142983,22260.00
06/01/2015 03:15,2,0.000,ALERT,212.83,297.57,59.991,1433142903,"201051344000853","174011321042388",0.00,2.50,0,295.46,299.97,0.0,0.0,0.000,119960.9,119960.9,614,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433142985,22261.00
06/01/2015 03:15,2,0.000,ALERT,212.83,298.47,59.981,1433142903,"201051344000582","174011321042388",0.00,2.00,0,296.36,300.57,0.0,0.0,0.000,120751.4,120751.4,615,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433142986,22262.00
06/01/2015 03:15,2,0.000,ALERT,212.16,297.57,60.007,1433142903,"201051344000469","174011321042388",0.00,2.00,0,294.56,299.07,0.0,0.0,0.000,115097.3,115097.3,616,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433142988,22263.00
06/01/2015 03:15,2,0.000,ALERT,211.93,297.26,60.012,1433142903,"201051344000988","174011321042388",0.00,3.00,0,293.06,299.07,0.0,0.0,0.000,115002.9,115002.9,615,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433142990,22264.00
06/01/2015 03:15,2,0.000,ALERT,212.16,297.26,59.991,1433142903,"201051344001158","174011321042388",0.00,2.00,0,295.16,299.07,0.0,0.0,0.000,121312.7,121312.7,617,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433142992,22265.00
06/01/2015 03:15,2,0.000,ALERT,212.16,297.26,59.981,1433142903,"201051344001025","174011321042388",0.00,2.00,0,294.86,300.57,0.0,0.0,0.000,124089.2,124089.2,617,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433142994,22266.00
06/01/2015 03:15,2,0.000,ALERT,212.16,298.17,59.991,1433142903,"201051344000569","174011321042388",0.00,3.00,0,295.76,300.57,0.0,0.0,0.000,128057.9,128057.9,615,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433142996,22267.00
06/01/2015 03:15,2,0.000,ALERT,213.51,297.57,59.986,1433142903,"274151322000094","174011321042388",0.00,2.00,0,295.46,299.07,0.0,0.0,0.000,315544.1,315544.1,1948,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433142998,22268.00
06/01/2015 03:15,2,0.000,ALERT,212.16,297.26,59.981,1433142903,"201051344000458","174011321042388",0.00,3.70,0,294.86,300.57,0.0,0.0,0.000,123669.8,123669.8,616,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433142999,22269.00
06/01/2015 03:15,2,0.000,ALERT,213.29,296.96,59.991,1433142903,"274151322000087","174011321042388",0.00,3.00,0,294.86,299.07,0.0,0.0,0.000,385164.0,385164.0,1530,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433143001,22270.00
06/01/2015 03:15,2,0.000,ALERT,213.06,298.17,59.986,1433142903,"274151322000052","174011321042388",0.00,3.00,0,295.46,300.27,0.0,0.0,0.000,411549.0,411549.0,1926,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433143003,22271.00
06/01/2015 03:15,2,0.000,ALERT,212.61,298.17,59.981,1433142903,"201051344001145","174011321042388",0.00,2.50,0,295.76,300.57,0.0,0.0,0.000,128731.6,128731.6,616,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433143005,22272.00
06/01/2015 03:15,2,0.000,ALERT,212.61,297.57,59.991,1433142903,"201051344000685","174011321042388",0.00,3.00,0,295.46,299.67,0.0,0.0,0.000,128075.5,128075.5,618,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433143006,22273.00
06/01/2015 03:15,2,0.000,ALERT,213.06,297.57,59.981,1433142903,"274151322000088","174011321042388",0.00,3.30,0,295.76,299.37,0.0,0.0,0.000,393857.7,393857.7,1534,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433143008,22274.00
06/01/2015 03:15,2,0.000,ALERT,212.38,297.87,59.981,1433142903,"201051344000438","174011321042388",0.00,2.00,0,295.76,300.27,0.0,0.0,0.000,128098.5,128098.5,617,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433143010,22275.00
06/01/2015 03:15,2,0.000,ALERT,211.93,297.87,59.991,1433142903,"201051344001135","174011321042388",0.00,2.50,0,295.76,300.57,0.0,0.0,0.000,119576.5,119576.5,617,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433143012,22276.00
06/01/2015 03:15,2,0.000,ALERT,212.61,297.26,59.981,1433142903,"201051344000417","174011321042388",0.00,3.00,0,295.16,299.37,0.0,0.0,0.000,124216.7,124216.7,615,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433143014,22277.00
06/01/2015 03:15,2,0.000,ALERT,211.70,297.87,59.975,1433142903,"201051344000594","174011321042388",0.00,3.00,0,294.86,299.67,0.0,0.0,0.000,123626.3,123626.3,617,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433143016,22278.00
06/01/2015 03:15,2,0.000,ALERT,213.74,298.47,59.986,1433142903,"274151322000083","174011321042388",0.00,2.50,0,296.36,300.27,0.0,0.0,0.000,407953.0,407953.0,1933,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433143017,22279.00
06/01/2015 03:15,2,0.000,ALERT,212.38,298.17,59.981,1433142903,"201051344000585","174011321042388",0.00,3.00,0,295.46,299.67,0.0,0.0,0.000,122548.2,122548.2,615,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433143019,22280.00
06/01/2015 03:15,2,0.000,ALERT,213.06,297.87,59.954,1433142903,"274151322000054","174011321042388",0.00,3.30,0,295.76,299.97,0.0,0.0,0.000,403448.3,403448.3,1531,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433143021,22281.00
06/01/2015 03:15,2,0.000,ALERT,212.61,297.87,59.996,1433142903,"201051344001203","174011321042388",0.00,2.50,0,295.46,301.77,0.0,0.0,0.000,124005.2,124005.2,618,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433143023,22282.00
06/01/2015 03:15,2,0.000,ALERT,212.16,298.17,59.981,1433142903,"201051344000646","174011321042388",0.00,2.50,0,295.46,299.37,0.0,0.0,0.000,121733.8,121733.8,614,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433143025,22283.00
06/01/2015 03:15,2,0.000,ALERT,214.19,297.57,59.981,1433142903,"274151322000068","174011321042388",0.00,3.70,0,295.46,299.07,0.0,0.0,0.000,314414.6,314414.6,1556,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433143027,22284.00
06/01/2015 03:15,2,0.000,ALERT,214.41,297.57,59.975,1433142903,"274151322000076","174011321042388",0.00,3.30,0,296.06,299.97,0.0,0.0,0.000,429565.0,429565.0,1928,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433143028,22285.00
06/01/2015 03:15,2,0.000,ALERT,212.16,298.47,59.991,1433142903,"201051344000890","174011321042388",0.00,3.30,0,295.76,300.87,0.0,0.0,0.000,125572.6,125572.6,617,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433143030,22286.00
06/01/2015 03:15,2,0.000,ALERT,212.16,297.87,59.996,1433142903,"201051344000900","174011321042388",0.00,2.50,0,295.46,299.07,0.0,0.0,0.000,126061.0,126061.0,615,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433143032,22287.00
06/01/2015 03:15,2,0.000,ALERT,213.06,297.57,59.986,1433142903,"201051344000633","174011321042388",0.00,2.50,0,293.96,298.77,0.0,0.0,0.000,115740.6,115740.6,619,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433143034,22288.00
06/01/2015 03:15,2,0.000,ALERT,212.16,297.87,59.965,1433142903,"201051344000983","174011321042388",0.00,3.00,0,295.76,300.27,0.0,0.0,0.000,122796.0,122796.0,616,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433143036,22289.00
06/01/2015 03:15,2,0.000,ALERT,212.61,297.87,59.986,1433142903,"201051344000917","174011321042388",0.00,3.70,0,294.56,299.07,0.0,0.0,0.000,126207.8,126207.8,618,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433143037,22290.00
06/01/2015 03:15,2,0.000,ALERT,212.61,297.26,59.991,1433142903,"201051344000648","174011321042388",0.00,2.00,0,294.86,299.97,0.0,0.0,0.000,122362.7,122362.7,615,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433143039,22291.00
06/01/2015 03:15,2,0.000,ALERT,212.38,297.87,59.986,1433142903,"201051344001093","174011321042388",0.00,3.70,0,295.76,299.67,0.0,0.0,0.000,124235.1,124235.1,618,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433143041,22292.00
06/01/2015 03:15,2,0.000,ALERT,212.83,297.57,59.991,1433142903,"201051344000645","174011321042388",0.00,3.00,0,295.16,299.67,0.0,0.0,0.000,122709.3,122709.3,615,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433143043,22293.00
06/01/2015 03:15,2,0.000,ALERT,213.74,297.87,59.981,1433142903,"274151322000085","174011321042388",0.00,2.50,0,296.06,299.67,0.0,0.0,0.000,405409.3,405409.3,1925,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433143045,22294.00
06/01/2015 03:15,2,0.000,ALERT,212.38,296.96,60.023,1433142903,"201051344000651","174011321042388",0.00,1.50,0,295.16,299.37,0.0,0.0,0.000,122076.0,122076.0,616,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433143047,22295.00
06/01/2015 03:15,2,0.000,ALERT,212.61,297.26,59.991,1433142903,"201051344000867","174011321042388",0.00,3.30,0,294.56,299.97,0.0,0.0,0.000,114388.9,114388.9,615,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433143048,22296.00
06/01/2015 03:15,2,0.000,ALERT,212.38,297.87,60.012,1433142903,"201051344001230","174011321042388",0.00,3.00,0,296.06,299.97,0.0,0.0,0.000,125478.9,125478.9,617,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433143050,22297.00
06/01/2015 03:15,2,0.000,ALERT,212.83,297.87,59.991,1433142903,"201051344000576","174011321042388",0.00,2.50,0,295.46,299.67,0.0,0.0,0.000,122197.8,122197.8,616,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433143052,22298.00
06/01/2015 03:15,2,0.000,ALERT,212.16,297.87,59.986,1433142903,"201051344000579","174011321042388",0.00,3.00,0,295.76,300.57,0.0,0.0,0.000,127782.2,127782.2,618,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433143054,22299.00
06/01/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1433142903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,5060.9000000117,5060.9000000117,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433143783,22300.00
06/01/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1433142903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,7130.5,7130.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433143783,22301.00
06/01/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1433142903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,6728.6999999997,6728.6999999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433143783,22302.00
06/01/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1433142903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,3671.2000000237,3671.2000000237,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433143783,22303.00
06/01/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1433142903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,4320.1000000234,4320.1000000234,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433143783,22304.00
06/01/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1433142903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,3665.0000000119,3665.0000000119,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433143783,22305.00
06/01/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1433142903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,4392.3000000121,4392.3000000121,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433143783,22306.00
06/01/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1433142903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,4880.4999999766,4880.4999999766,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433143783,22307.00
06/01/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1433142903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,5954.9999999881,5954.9999999881,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433143783,22308.00
06/01/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1433142903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,4778.2000000117,4778.2000000117,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433143783,22309.00
06/01/2015 03:30,2,0.000,ALERT,211.93,297.87,59.991,1433143803,"201051344000955","174011321042388",0.00,3.00,0,295.76,299.37,0.0,0.0,0.000,127353.7,127353.7,619,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433143879,22310.00
06/01/2015 03:30,2,0.000,ALERT,213.74,298.77,59.981,1433143803,"274151322000095","174011321042388",0.00,2.00,0,296.96,300.27,0.0,0.0,0.000,424067.7,424067.7,1538,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433143881,22311.00
06/01/2015 03:30,2,0.000,ALERT,212.16,298.47,59.981,1433143803,"201051344000868","174011321042388",0.00,2.50,0,295.76,300.27,0.0,0.0,0.000,113723.6,113723.6,617,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433143882,22312.00
06/01/2015 03:30,2,0.000,ALERT,212.61,297.26,59.965,1433143803,"201051344000853","174011321042388",0.00,2.50,0,295.46,299.67,0.0,0.0,0.000,119960.9,119960.9,616,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433143884,22313.00
06/01/2015 03:30,2,0.000,ALERT,212.83,298.77,59.981,1433143803,"201051344000582","174011321042388",0.00,2.00,0,296.66,300.27,0.0,0.0,0.000,120751.4,120751.4,617,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433143886,22314.00
06/01/2015 03:30,2,0.000,ALERT,212.16,297.26,59.975,1433143803,"201051344000469","174011321042388",0.00,2.00,0,294.56,299.07,0.0,0.0,0.000,115097.3,115097.3,618,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433143888,22315.00
06/01/2015 03:30,2,0.000,ALERT,212.16,297.57,59.986,1433143803,"201051344000988","174011321042388",0.00,3.00,0,293.36,299.07,0.0,0.0,0.000,115002.9,115002.9,617,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433143890,22316.00
06/01/2015 03:30,2,0.000,ALERT,212.38,297.57,59.970,1433143803,"201051344001158","174011321042388",0.00,2.00,0,295.16,298.77,0.0,0.0,0.000,121312.7,121312.7,619,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433143891,22317.00
06/01/2015 03:30,2,0.000,ALERT,212.16,296.96,59.981,1433143803,"201051344001025","174011321042388",0.00,2.00,0,295.16,300.27,0.0,0.0,0.000,124089.2,124089.2,619,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433143893,22318.00
06/01/2015 03:30,2,0.000,ALERT,212.38,298.17,59.986,1433143803,"201051344000569","174011321042388",0.00,2.50,0,296.36,300.27,0.0,0.0,0.000,128057.9,128057.9,617,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433143895,22319.00
06/01/2015 03:30,2,0.000,ALERT,213.29,296.96,59.970,1433143803,"274151322000094","174011321042388",0.00,2.00,0,295.46,298.77,0.0,0.0,0.000,315544.1,315544.1,1950,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433143897,22320.00
06/01/2015 03:30,2,0.000,ALERT,212.16,297.87,60.018,1433143803,"201051344000458","174011321042388",0.00,3.70,0,295.46,300.27,0.0,0.0,0.000,123669.8,123669.8,618,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433143899,22321.00
06/01/2015 03:30,2,0.000,ALERT,213.51,297.26,59.975,1433143803,"274151322000087","174011321042388",0.00,2.50,0,294.86,298.77,0.0,0.0,0.000,385164.0,385164.0,1532,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433143901,22322.00
06/01/2015 03:30,2,0.000,ALERT,213.06,298.47,59.975,1433143803,"274151322000052","174011321042388",0.00,3.00,0,295.46,299.97,0.0,0.0,0.000,411549.0,411549.0,1928,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433143902,22323.00
06/01/2015 03:30,2,0.000,ALERT,212.38,298.17,59.991,1433143803,"201051344001145","174011321042388",0.00,2.50,0,295.76,300.27,0.0,0.0,0.000,128731.6,128731.6,618,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433143904,22324.00
06/01/2015 03:30,2,0.000,ALERT,212.61,298.17,59.981,1433143803,"201051344000685","174011321042388",0.00,3.00,0,295.76,299.37,0.0,0.0,0.000,128075.5,128075.5,620,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433143906,22325.00
06/01/2015 03:30,2,0.000,ALERT,212.83,297.26,59.965,1433143803,"274151322000088","174011321042388",0.00,3.30,0,295.46,299.37,0.0,0.0,0.000,393857.7,393857.7,1536,0,0,0,L,1151911521,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433143908,22326.00
06/01/2015 03:30,2,0.000,ALERT,212.38,297.87,59.986,1433143803,"201051344000438","174011321042388",0.00,2.00,0,296.06,299.97,0.0,0.0,0.000,128098.5,128098.5,619,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433143910,22327.00
06/01/2015 03:30,2,0.000,ALERT,211.93,298.17,59.986,1433143803,"201051344001135","174011321042388",0.00,2.50,0,296.06,300.27,0.0,0.0,0.000,119576.5,119576.5,619,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433143912,22328.00
06/01/2015 03:30,2,0.000,ALERT,212.38,297.26,59.986,1433143803,"201051344000417","174011321042388",0.00,3.00,0,295.46,299.07,0.0,0.0,0.000,124216.7,124216.7,617,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433143913,22329.00
06/01/2015 03:30,2,0.000,ALERT,211.70,297.87,60.023,1433143803,"201051344000594","174011321042388",0.00,3.00,0,295.46,299.37,0.0,0.0,0.000,123626.3,123626.3,619,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433143915,22330.00
06/01/2015 03:30,2,0.000,ALERT,213.51,298.47,59.959,1433143803,"274151322000083","174011321042388",0.00,2.50,0,296.06,299.97,0.0,0.0,0.000,407953.0,407953.0,1935,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433143917,22331.00
