ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/01/2015 03:30,2,0.000,ALERT,212.38,297.87,59.996,1433143803,"201051344000585","174011321042388",0.00,3.00,0,295.46,299.37,0.0,0.0,0.000,122548.2,122548.2,617,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433143919,22332.00
06/01/2015 03:30,2,0.000,ALERT,213.29,297.87,59.986,1433143803,"274151322000054","174011321042388",0.00,3.30,0,295.76,299.97,0.0,0.0,0.000,403448.3,403448.3,1533,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433143921,22333.00
06/01/2015 03:30,2,0.000,ALERT,212.16,297.26,59.965,1433143803,"201051344001203","174011321042388",0.00,2.50,0,295.76,301.47,0.0,0.0,0.000,124005.2,124005.2,620,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433143922,22334.00
06/01/2015 03:30,2,0.000,ALERT,211.93,297.57,59.938,1433143803,"201051344000646","174011321042388",0.00,2.50,0,295.46,299.67,0.0,0.0,0.000,121733.8,121733.8,616,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433143924,22335.00
06/01/2015 03:30,2,0.000,ALERT,214.19,296.96,59.975,1433143803,"274151322000068","174011321042388",0.00,3.70,0,295.16,298.77,0.0,0.0,0.000,314414.6,314414.6,1558,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433143926,22336.00
06/01/2015 03:30,2,0.000,ALERT,213.96,297.87,59.986,1433143803,"274151322000076","174011321042388",0.00,3.00,0,295.76,299.97,0.0,0.0,0.000,429565.0,429565.0,1930,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433143928,22337.00
06/01/2015 03:30,2,0.000,ALERT,212.16,298.17,59.981,1433143803,"201051344000890","174011321042388",0.00,3.30,0,296.36,300.87,0.0,0.0,0.000,125572.6,125572.6,619,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433143930,22338.00
06/01/2015 03:30,2,0.000,ALERT,211.93,297.26,59.965,1433143803,"201051344000900","174011321042388",0.00,2.50,0,295.46,299.67,0.0,0.0,0.000,126061.0,126061.0,617,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433143932,22339.00
06/01/2015 03:30,2,0.000,ALERT,212.61,296.66,59.970,1433143803,"201051344000633","174011321042388",0.00,2.50,0,293.66,299.07,0.0,0.0,0.000,115740.6,115740.6,621,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433143933,22340.00
06/01/2015 03:30,2,0.000,ALERT,212.16,297.26,59.981,1433143803,"201051344000983","174011321042388",0.00,3.00,0,296.06,299.97,0.0,0.0,0.000,122796.0,122796.0,618,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433143935,22341.00
06/01/2015 03:30,2,0.000,ALERT,212.38,297.26,59.949,1433143803,"201051344000917","174011321042388",0.00,3.70,0,294.56,299.37,0.0,0.0,0.000,126207.8,126207.8,620,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433143937,22342.00
06/01/2015 03:30,2,0.000,ALERT,212.38,296.66,59.975,1433143803,"201051344000648","174011321042388",0.00,1.50,0,295.16,299.67,0.0,0.0,0.000,122362.7,122362.7,617,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433143939,22343.00
06/01/2015 03:30,2,0.000,ALERT,212.16,297.57,59.970,1433143803,"201051344001093","174011321042388",0.00,3.70,0,295.76,299.37,0.0,0.0,0.000,124235.1,124235.1,620,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433143941,22344.00
06/01/2015 03:30,2,0.000,ALERT,212.83,297.26,59.965,1433143803,"201051344000645","174011321042388",0.00,3.00,0,295.46,299.37,0.0,0.0,0.000,122709.3,122709.3,617,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433143943,22345.00
06/01/2015 03:30,2,0.000,ALERT,213.74,297.26,59.975,1433143803,"274151322000085","174011321042388",0.00,2.50,0,295.76,299.67,0.0,0.0,0.000,405409.3,405409.3,1927,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433143945,22346.00
06/01/2015 03:30,2,0.000,ALERT,212.38,296.66,60.018,1433143803,"201051344000651","174011321042388",0.00,1.00,0,295.46,299.07,0.0,0.0,0.000,122076.0,122076.0,618,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433143947,22347.00
06/01/2015 03:30,2,0.000,ALERT,212.38,296.66,59.996,1433143803,"201051344000867","174011321042388",0.00,3.30,0,294.86,299.67,0.0,0.0,0.000,114388.9,114388.9,617,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433143948,22348.00
06/01/2015 03:30,2,0.000,ALERT,212.38,297.87,59.991,1433143803,"201051344001230","174011321042388",0.00,3.00,0,296.06,299.67,0.0,0.0,0.000,125478.9,125478.9,619,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433143950,22349.00
06/01/2015 03:30,2,0.000,ALERT,212.61,297.57,59.959,1433143803,"201051344000576","174011321042388",0.00,2.50,0,295.76,299.67,0.0,0.0,0.000,122197.8,122197.8,618,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433143952,22350.00
06/01/2015 03:30,2,0.000,ALERT,212.16,297.87,59.986,1433143803,"201051344000579","174011321042388",0.00,3.00,0,295.76,300.27,0.0,0.0,0.000,127782.2,127782.2,620,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433143954,22351.00
06/01/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1433143803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,4880.4999999766,4880.4999999766,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433144683,22352.00
06/01/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1433143803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,5954.9999999881,5954.9999999881,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433144683,22353.00
06/01/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1433143803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,4778.2000000117,4778.2000000117,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433144683,22354.00
06/01/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1433143803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,5060.9000000117,5060.9000000117,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433144683,22355.00
06/01/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1433143803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,7130.5,7130.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433144683,22356.00
06/01/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1433143803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,6728.6999999997,6728.6999999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433144683,22357.00
06/01/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1433143803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,3671.2000000237,3671.2000000237,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433144683,22358.00
06/01/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1433143803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,4320.1000000234,4320.1000000234,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433144683,22359.00
06/01/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1433143803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,3665.0000000119,3665.0000000119,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433144683,22360.00
06/01/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1433143803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,4392.3000000121,4392.3000000121,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433144683,22361.00
06/01/2015 03:45,2,0.000,ALERT,212.16,298.17,59.986,1433144704,"201051344000955","174011321042388",0.00,3.00,0,295.76,299.67,0.0,0.0,0.000,127353.7,127353.7,621,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433144781,22362.00
06/01/2015 03:45,2,0.000,ALERT,213.74,299.37,59.970,1433144704,"274151322000095","174011321042388",0.00,2.00,0,297.26,300.57,0.0,0.0,0.000,424067.7,424067.7,1540,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433144783,22363.00
06/01/2015 03:45,2,0.000,ALERT,212.38,298.77,59.975,1433144704,"201051344000868","174011321042388",0.00,3.00,0,296.36,300.57,0.0,0.0,0.000,113723.6,113723.6,619,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433144785,22364.00
06/01/2015 03:45,2,0.000,ALERT,212.83,297.87,59.975,1433144704,"201051344000853","174011321042388",0.00,2.50,0,295.16,299.97,0.0,0.0,0.000,119960.9,119960.9,618,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433144787,22365.00
06/01/2015 03:45,2,0.000,ALERT,212.83,299.07,59.981,1433144704,"201051344000582","174011321042388",0.00,2.00,0,296.96,300.57,0.0,0.0,0.000,120751.4,120751.4,619,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433144789,22366.00
06/01/2015 03:45,2,0.000,ALERT,212.38,297.57,59.981,1433144704,"201051344000469","174011321042388",0.00,2.00,0,294.86,299.37,0.0,0.0,0.000,115097.3,115097.3,620,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433144790,22367.00
06/01/2015 03:45,2,0.000,ALERT,212.16,297.87,59.981,1433144704,"201051344000988","174011321042388",0.00,3.00,0,293.36,299.07,0.0,0.0,0.000,115002.9,115002.9,619,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433144792,22368.00
06/01/2015 03:45,2,0.000,ALERT,212.61,297.87,59.986,1433144704,"201051344001158","174011321042388",0.00,2.00,0,295.46,299.37,0.0,0.0,0.000,121312.7,121312.7,621,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433144794,22369.00
06/01/2015 03:45,2,0.000,ALERT,212.38,297.57,59.986,1433144704,"201051344001025","174011321042388",0.00,2.00,0,295.46,300.57,0.0,0.0,0.000,124089.2,124089.2,621,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433144796,22370.00
06/01/2015 03:45,2,0.000,ALERT,212.38,298.17,60.012,1433144704,"201051344000569","174011321042388",0.00,3.00,0,296.36,300.57,0.0,0.0,0.000,128057.9,128057.9,619,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433144798,22371.00
06/01/2015 03:45,2,0.000,ALERT,213.51,297.57,59.975,1433144704,"274151322000094","174011321042388",0.00,2.00,0,295.46,299.07,0.0,0.0,0.000,315544.1,315544.1,1952,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433144800,22372.00
06/01/2015 03:45,2,0.000,ALERT,212.16,297.87,59.986,1433144704,"201051344000458","174011321042388",0.00,3.70,0,295.76,300.57,0.0,0.0,0.000,123669.8,123669.8,620,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433144801,22373.00
06/01/2015 03:45,2,0.000,ALERT,213.51,296.96,59.954,1433144704,"274151322000087","174011321042388",0.00,2.50,0,295.16,299.07,0.0,0.0,0.000,385164.0,385164.0,1534,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433144803,22374.00
06/01/2015 03:45,2,0.000,ALERT,213.29,297.57,59.975,1433144704,"274151322000052","174011321042388",0.00,3.00,0,296.06,300.27,0.0,0.0,0.000,411549.0,411549.0,1930,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433144805,22375.00
06/01/2015 03:45,2,0.000,ALERT,212.38,298.17,59.933,1433144704,"201051344001145","174011321042388",0.00,3.00,0,296.06,300.87,0.0,0.0,0.000,128731.6,128731.6,620,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433144807,22376.00
06/01/2015 03:45,2,0.000,ALERT,212.38,297.87,59.981,1433144704,"201051344000685","174011321042388",0.00,3.00,0,295.76,299.67,0.0,0.0,0.000,128075.5,128075.5,622,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433144808,22377.00
06/01/2015 03:45,2,0.000,ALERT,213.06,298.17,59.996,1433144704,"274151322000088","174011321042388",0.00,3.30,0,296.06,299.67,0.0,0.0,0.000,393857.7,393857.7,1538,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433144810,22378.00
06/01/2015 03:45,2,0.000,ALERT,212.38,297.87,59.975,1433144704,"201051344000438","174011321042388",0.00,2.00,0,296.06,300.27,0.0,0.0,0.000,128098.5,128098.5,621,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433144812,22379.00
06/01/2015 03:45,2,0.000,ALERT,211.93,297.87,59.970,1433144704,"201051344001135","174011321042388",0.00,2.50,0,296.06,300.57,0.0,0.0,0.000,119576.5,119576.5,621,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433144814,22380.00
06/01/2015 03:45,2,0.000,ALERT,212.61,297.26,59.975,1433144704,"201051344000417","174011321042388",0.00,3.00,0,295.46,299.37,0.0,0.0,0.000,124216.7,124216.7,619,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433144816,22381.00
06/01/2015 03:45,2,0.000,ALERT,211.70,298.17,59.965,1433144704,"201051344000594","174011321042388",0.00,3.00,0,295.46,299.67,0.0,0.0,0.000,123626.3,123626.3,621,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433144817,22382.00
06/01/2015 03:45,2,0.000,ALERT,213.74,298.47,59.975,1433144704,"274151322000083","174011321042388",0.00,2.50,0,296.36,300.27,0.0,0.0,0.000,407953.0,407953.0,1937,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433144819,22383.00
06/01/2015 03:45,2,0.000,ALERT,212.38,298.17,59.986,1433144704,"201051344000585","174011321042388",0.00,3.00,0,295.76,299.67,0.0,0.0,0.000,122548.2,122548.2,619,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433144821,22384.00
06/01/2015 03:45,2,0.000,ALERT,213.06,298.17,59.949,1433144704,"274151322000054","174011321042388",0.00,3.30,0,296.06,299.97,0.0,0.0,0.000,403448.3,403448.3,1535,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433144823,22385.00
06/01/2015 03:45,2,0.000,ALERT,212.16,297.26,59.981,1433144704,"201051344001203","174011321042388",0.00,2.50,0,295.46,301.77,0.0,0.0,0.000,124005.2,124005.2,622,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433144825,22386.00
06/01/2015 03:45,2,0.000,ALERT,212.16,297.57,59.975,1433144704,"201051344000646","174011321042388",0.00,2.50,0,295.46,299.67,0.0,0.0,0.000,121733.8,121733.8,618,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433144826,22387.00
06/01/2015 03:45,2,0.000,ALERT,213.96,296.66,59.944,1433144704,"274151322000068","174011321042388",0.00,3.70,0,295.76,299.07,0.0,0.0,0.000,314414.6,314414.6,1560,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433144828,22388.00
06/01/2015 03:45,2,0.000,ALERT,214.19,298.17,59.944,1433144704,"274151322000076","174011321042388",0.00,3.00,0,296.06,299.97,0.0,0.0,0.000,429565.0,429565.0,1932,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433144830,22389.00
06/01/2015 03:45,2,0.000,ALERT,212.16,297.87,59.975,1433144704,"201051344000890","174011321042388",0.00,3.30,0,296.06,300.87,0.0,0.0,0.000,125572.6,125572.6,621,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433144832,22390.00
06/01/2015 03:45,2,0.000,ALERT,211.93,296.96,59.959,1433144704,"201051344000900","174011321042388",0.00,2.50,0,295.16,299.37,0.0,0.0,0.000,126061.0,126061.0,619,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433144834,22391.00
06/01/2015 03:45,2,0.000,ALERT,212.83,296.96,59.986,1433144704,"201051344000633","174011321042388",0.00,2.50,0,293.66,298.77,0.0,0.0,0.000,115740.6,115740.6,623,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433144835,22392.00
06/01/2015 03:45,2,0.000,ALERT,211.93,297.26,59.944,1433144704,"201051344000983","174011321042388",0.00,3.00,0,295.46,300.27,0.0,0.0,0.000,122796.0,122796.0,620,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433144837,22393.00
06/01/2015 03:45,2,0.000,ALERT,212.38,297.26,59.991,1433144704,"201051344000917","174011321042388",0.00,3.70,0,294.56,299.07,0.0,0.0,0.000,126207.8,126207.8,622,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433144839,22394.00
06/01/2015 03:45,2,0.000,ALERT,212.38,296.66,59.996,1433144704,"201051344000648","174011321042388",0.00,1.50,0,294.56,299.97,0.0,0.0,0.000,122362.7,122362.7,619,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433144841,22395.00
06/01/2015 03:45,2,0.000,ALERT,212.16,297.57,60.002,1433144704,"201051344001093","174011321042388",0.00,3.70,0,295.46,299.67,0.0,0.0,0.000,124235.1,124235.1,622,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433144843,22396.00
06/01/2015 03:45,2,0.000,ALERT,212.61,297.26,59.991,1433144704,"201051344000645","174011321042388",0.00,3.00,0,295.16,299.97,0.0,0.0,0.000,122709.3,122709.3,619,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433144845,22397.00
06/01/2015 03:45,2,0.000,ALERT,213.51,297.87,59.975,1433144704,"274151322000085","174011321042388",0.00,2.50,0,296.06,299.97,0.0,0.0,0.000,405409.3,405409.3,1929,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433144846,22398.00
06/01/2015 03:45,2,0.000,ALERT,212.38,296.96,59.975,1433144704,"201051344000651","174011321042388",0.00,1.00,0,294.86,299.67,0.0,0.0,0.000,122076.0,122076.0,620,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433144848,22399.00
06/01/2015 03:45,2,0.000,ALERT,212.61,297.26,59.986,1433144704,"201051344000867","174011321042388",0.00,3.30,0,294.56,299.97,0.0,0.0,0.000,114388.9,114388.9,619,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433144850,22400.00
06/01/2015 03:45,2,0.000,ALERT,212.38,298.17,59.981,1433144704,"201051344001230","174011321042388",0.00,3.00,0,296.06,299.97,0.0,0.0,0.000,125478.9,125478.9,621,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433144852,22401.00
06/01/2015 03:45,2,0.000,ALERT,212.61,297.57,60.012,1433144704,"201051344000576","174011321042388",0.00,2.50,0,295.46,299.67,0.0,0.0,0.000,122197.8,122197.8,620,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433144854,22402.00
06/01/2015 03:45,2,0.000,ALERT,212.38,298.17,60.012,1433144704,"201051344000579","174011321042388",0.00,3.30,0,296.06,300.57,0.0,0.0,0.000,127782.2,127782.2,622,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433144856,22403.00
06/01/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1433144704,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,3665.0000000119,3665.0000000119,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433145584,22404.00
06/01/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1433144704,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,4392.3000000121,4392.3000000121,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433145584,22405.00
06/01/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1433144704,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,4880.4999999766,4880.4999999766,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433145584,22406.00
06/01/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1433144704,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,5954.9999999881,5954.9999999881,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433145584,22407.00
06/01/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1433144704,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,4778.2000000117,4778.2000000117,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433145584,22408.00
06/01/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1433144704,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,5060.9000000117,5060.9000000117,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433145584,22409.00
06/01/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1433144704,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,7130.5,7130.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433145584,22410.00
06/01/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1433144704,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,6728.6999999997,6728.6999999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433145584,22411.00
06/01/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1433144704,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,3671.2000000237,3671.2000000237,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433145584,22412.00
06/01/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1433144704,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,4320.1000000234,4320.1000000234,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433145584,22413.00
06/01/2015 04:00,2,0.000,ALERT,211.93,297.26,59.975,1433145603,"201051344000955","174011321042388",0.00,3.00,0,295.46,299.67,0.0,0.0,0.000,127353.7,127353.7,623,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433145680,22414.00
06/01/2015 04:00,2,0.000,ALERT,213.51,298.17,59.965,1433145603,"274151322000095","174011321042388",0.00,2.00,0,296.36,300.57,0.0,0.0,0.000,424067.7,424067.7,1542,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433145681,22415.00
06/01/2015 04:00,2,0.000,ALERT,212.16,297.87,59.975,1433145603,"201051344000868","174011321042388",0.00,3.00,0,296.06,300.87,0.0,0.0,0.000,113723.6,113723.6,621,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433145683,22416.00
06/01/2015 04:00,2,0.000,ALERT,212.61,297.26,59.954,1433145603,"201051344000853","174011321042388",0.00,2.50,0,295.16,299.67,0.0,0.0,0.000,119960.9,119960.9,620,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433145685,22417.00
06/01/2015 04:00,2,0.000,ALERT,212.61,298.17,59.965,1433145603,"201051344000582","174011321042388",0.00,2.00,0,296.36,300.27,0.0,0.0,0.000,120751.4,120751.4,621,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433145687,22418.00
06/01/2015 04:00,2,0.000,ALERT,212.16,297.26,59.965,1433145603,"201051344000469","174011321042388",0.00,2.00,0,294.56,299.37,0.0,0.0,0.000,115097.3,115097.3,622,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433145689,22419.00
06/01/2015 04:00,2,0.000,ALERT,211.93,297.26,59.986,1433145603,"201051344000988","174011321042388",0.00,3.00,0,293.06,299.37,0.0,0.0,0.000,115002.9,115002.9,621,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433145690,22420.00
06/01/2015 04:00,2,0.000,ALERT,212.16,296.96,59.965,1433145603,"201051344001158","174011321042388",0.00,2.00,0,294.86,299.07,0.0,0.0,0.000,121312.7,121312.7,623,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433145692,22421.00
06/01/2015 04:00,2,0.000,ALERT,212.16,296.66,59.975,1433145603,"201051344001025","174011321042388",0.00,2.50,0,294.86,300.27,0.0,0.0,0.000,124089.2,124089.2,623,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433145694,22422.00
06/01/2015 04:00,2,0.000,ALERT,212.16,297.87,59.975,1433145603,"201051344000569","174011321042388",0.00,3.00,0,295.76,300.57,0.0,0.0,0.000,128057.9,128057.9,621,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433145696,22423.00
06/01/2015 04:00,2,0.000,ALERT,213.29,297.26,59.949,1433145603,"274151322000094","174011321042388",0.00,2.00,0,294.86,298.77,0.0,0.0,0.000,315544.1,315544.1,1954,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433145698,22424.00
06/01/2015 04:00,2,0.000,ALERT,212.16,297.57,59.938,1433145603,"201051344000458","174011321042388",0.00,3.70,0,295.46,300.27,0.0,0.0,0.000,123669.8,123669.8,622,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433145700,22425.00
06/01/2015 04:00,2,0.000,ALERT,213.51,296.36,59.959,1433145603,"274151322000087","174011321042388",0.00,2.50,0,294.26,298.77,0.0,0.0,0.000,385164.0,385164.0,1536,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433145701,22426.00
06/01/2015 04:00,2,0.000,ALERT,213.06,297.57,59.938,1433145603,"274151322000052","174011321042388",0.00,3.00,0,294.86,299.97,0.0,0.0,0.000,411549.0,411549.0,1932,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433145703,22427.00
06/01/2015 04:00,2,0.000,ALERT,212.61,297.57,59.965,1433145603,"201051344001145","174011321042388",0.00,3.00,0,295.76,300.27,0.0,0.0,0.000,128731.6,128731.6,622,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433145705,22428.00
06/01/2015 04:00,2,0.000,ALERT,212.38,297.26,59.949,1433145603,"201051344000685","174011321042388",0.00,3.00,0,295.46,299.37,0.0,0.0,0.000,128075.5,128075.5,624,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433145707,22429.00
06/01/2015 04:00,2,0.000,ALERT,212.83,296.66,59.954,1433145603,"274151322000088","174011321042388",0.00,3.30,0,294.86,299.37,0.0,0.0,0.000,393857.7,393857.7,1540,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433145709,22430.00
06/01/2015 04:00,2,0.000,ALERT,212.16,297.26,59.959,1433145603,"201051344000438","174011321042388",0.00,2.50,0,295.46,299.97,0.0,0.0,0.000,128098.5,128098.5,623,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433145711,22431.00
06/01/2015 04:00,2,0.000,ALERT,211.70,296.96,59.996,1433145603,"201051344001135","174011321042388",0.00,2.50,0,295.46,300.27,0.0,0.0,0.000,119576.5,119576.5,623,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433145712,22432.00
06/01/2015 04:00,2,0.000,ALERT,212.38,296.66,60.002,1433145603,"201051344000417","174011321042388",0.00,3.00,0,295.16,299.07,0.0,0.0,0.000,124216.7,124216.7,621,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433145714,22433.00
06/01/2015 04:00,2,0.000,ALERT,211.48,296.96,59.959,1433145603,"201051344000594","174011321042388",0.00,3.00,0,294.56,299.37,0.0,0.0,0.000,123626.3,123626.3,623,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433145716,22434.00
06/01/2015 04:00,2,0.000,ALERT,213.29,297.57,59.959,1433145603,"274151322000083","174011321042388",0.00,3.00,0,295.46,299.97,0.0,0.0,0.000,407953.0,407953.0,1939,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433145718,22435.00
06/01/2015 04:00,2,0.000,ALERT,212.16,296.96,59.981,1433145603,"201051344000585","174011321042388",0.00,3.30,0,294.56,299.37,0.0,0.0,0.000,122548.2,122548.2,621,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433145720,22436.00
06/01/2015 04:00,2,0.000,ALERT,213.06,296.66,59.954,1433145603,"274151322000054","174011321042388",0.00,3.30,0,294.86,299.67,0.0,0.0,0.000,403448.3,403448.3,1537,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433145721,22437.00
06/01/2015 04:00,2,0.000,ALERT,211.93,296.36,59.959,1433145603,"201051344001203","174011321042388",0.00,2.50,0,294.86,301.17,0.0,0.0,0.000,124005.2,124005.2,624,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433145723,22438.00
06/01/2015 04:00,2,0.000,ALERT,211.70,296.96,59.965,1433145603,"201051344000646","174011321042388",0.00,3.00,0,294.56,299.37,0.0,0.0,0.000,121733.8,121733.8,620,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433145725,22439.00
06/01/2015 04:00,2,0.000,ALERT,213.74,296.06,59.959,1433145603,"274151322000068","174011321042388",0.00,4.00,0,294.26,298.47,0.0,0.0,0.000,314414.6,314414.6,1562,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433145727,22440.00
06/01/2015 04:00,2,0.000,ALERT,213.74,296.96,59.970,1433145603,"274151322000076","174011321042388",0.00,3.30,0,294.86,299.97,0.0,0.0,0.000,429565.0,429565.0,1934,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433145729,22441.00
06/01/2015 04:00,2,0.000,ALERT,211.70,297.26,59.965,1433145603,"201051344000890","174011321042388",0.00,3.30,0,295.76,300.57,0.0,0.0,0.000,125572.6,125572.6,623,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433145731,22442.00
06/01/2015 04:00,2,0.000,ALERT,211.48,296.36,59.954,1433145603,"201051344000900","174011321042388",0.00,2.50,0,294.26,299.07,0.0,0.0,0.000,126061.0,126061.0,621,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433145732,22443.00
06/01/2015 04:00,2,0.000,ALERT,212.38,296.06,59.965,1433145603,"201051344000633","174011321042388",0.00,2.50,0,293.06,298.47,0.0,0.0,0.000,115740.6,115740.6,625,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433145734,22444.00
06/01/2015 04:00,2,0.000,ALERT,211.70,296.66,59.970,1433145603,"201051344000983","174011321042388",0.00,3.00,0,295.16,299.97,0.0,0.0,0.000,122796.0,122796.0,622,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433145736,22445.00
06/01/2015 04:00,2,0.000,ALERT,212.16,296.36,59.965,1433145603,"201051344000917","174011321042388",0.00,3.70,0,293.66,299.07,0.0,0.0,0.000,126207.8,126207.8,624,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433145738,22446.00
06/01/2015 04:00,2,0.000,ALERT,212.16,296.36,59.959,1433145603,"201051344000648","174011321042388",0.00,2.00,0,294.26,299.67,0.0,0.0,0.000,122362.7,122362.7,621,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433145740,22447.00
06/01/2015 04:00,2,0.000,ALERT,211.93,296.96,59.954,1433145603,"201051344001093","174011321042388",0.00,4.00,0,294.86,299.37,0.0,0.0,0.000,124235.1,124235.1,624,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433145742,22448.00
06/01/2015 04:00,2,0.000,ALERT,212.16,296.66,59.975,1433145603,"201051344000645","174011321042388",0.00,3.00,0,294.86,299.37,0.0,0.0,0.000,122709.3,122709.3,621,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433145743,22449.00
06/01/2015 04:00,2,0.000,ALERT,213.29,296.96,59.954,1433145603,"274151322000085","174011321042388",0.00,2.50,0,294.86,299.67,0.0,0.0,0.000,405409.3,405409.3,1931,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433145745,22450.00
06/01/2015 04:00,2,0.000,ALERT,211.93,296.06,59.965,1433145603,"201051344000651","174011321042388",0.00,1.50,0,294.26,299.07,0.0,0.0,0.000,122076.0,122076.0,622,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433145747,22451.00
06/01/2015 04:00,2,0.000,ALERT,212.16,296.36,59.970,1433145603,"201051344000867","174011321042388",0.00,3.30,0,294.26,299.67,0.0,0.0,0.000,114388.9,114388.9,621,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433145749,22452.00
06/01/2015 04:00,2,0.000,ALERT,211.93,297.57,59.959,1433145603,"201051344001230","174011321042388",0.00,3.30,0,295.16,299.67,0.0,0.0,0.000,125478.9,125478.9,623,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433145751,22453.00
06/01/2015 04:00,2,0.000,ALERT,212.38,297.26,59.917,1433145603,"201051344000576","174011321042388",0.00,2.50,0,294.86,299.67,0.0,0.0,0.000,122197.8,122197.8,622,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433145752,22454.00
06/01/2015 04:00,2,0.000,ALERT,211.93,297.57,59.959,1433145603,"201051344000579","174011321042388",0.00,3.30,0,295.46,299.97,0.0,0.0,0.000,127782.2,127782.2,624,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433145754,22455.00
06/01/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1433145603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,5060.9000000117,5060.9000000117,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433146483,22456.00
06/01/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1433145603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,7130.5,7130.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433146483,22457.00
06/01/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1433145603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,6728.6999999997,6728.6999999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433146483,22458.00
06/01/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1433145603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,3671.2000000237,3671.2000000237,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433146483,22459.00
06/01/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1433145603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,4320.1000000234,4320.1000000234,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433146483,22460.00
06/01/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1433145603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,3665.0000000119,3665.0000000119,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433146483,22461.00
06/01/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1433145603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,4392.3000000121,4392.3000000121,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433146483,22462.00
06/01/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1433145603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,4880.4999999766,4880.4999999766,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433146483,22463.00
06/01/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1433145603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,5954.9999999881,5954.9999999881,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433146483,22464.00
06/01/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1433145603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,4778.2000000117,4778.2000000117,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433146483,22465.00
06/01/2015 04:15,2,0.000,ALERT,212.16,297.26,59.986,1433146503,"201051344000955","174011321042388",0.00,3.00,0,294.86,299.07,0.0,0.0,0.000,127353.7,127353.7,625,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433146579,22466.00
06/01/2015 04:15,2,0.000,ALERT,213.74,297.87,59.991,1433146503,"274151322000095","174011321042388",0.00,2.00,0,295.76,299.97,0.0,0.0,0.000,424067.7,424067.7,1544,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433146581,22467.00
06/01/2015 04:15,2,0.000,ALERT,212.38,297.57,59.996,1433146503,"201051344000868","174011321042388",0.00,3.00,0,295.46,299.97,0.0,0.0,0.000,113723.6,113723.6,623,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433146582,22468.00
06/01/2015 04:15,2,0.000,ALERT,213.06,296.96,59.991,1433146503,"201051344000853","174011321042388",0.00,2.50,0,295.16,299.07,0.0,0.0,0.000,119960.9,119960.9,622,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433146584,22469.00
06/01/2015 04:15,2,0.000,ALERT,213.06,298.17,60.028,1433146503,"201051344000582","174011321042388",0.00,2.00,0,295.76,299.97,0.0,0.0,0.000,120751.4,120751.4,623,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433146586,22470.00
06/01/2015 04:15,2,0.000,ALERT,212.61,296.96,59.975,1433146503,"201051344000469","174011321042388",0.00,2.50,0,293.66,298.77,0.0,0.0,0.000,115097.3,115097.3,624,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433146588,22471.00
06/01/2015 04:15,2,0.000,ALERT,212.16,296.66,59.986,1433146503,"201051344000988","174011321042388",0.00,3.30,0,292.46,298.77,0.0,0.0,0.000,115002.9,115002.9,623,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433146590,22472.00
06/01/2015 04:15,2,0.000,ALERT,212.38,296.96,59.991,1433146503,"201051344001158","174011321042388",0.00,2.50,0,294.26,298.77,0.0,0.0,0.000,121312.7,121312.7,625,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433146592,22473.00
06/01/2015 04:15,2,0.000,ALERT,212.38,296.66,59.996,1433146503,"201051344001025","174011321042388",0.00,2.50,0,294.56,299.67,0.0,0.0,0.000,124089.2,124089.2,625,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433146594,22474.00
06/01/2015 04:15,2,0.000,ALERT,212.38,297.26,59.996,1433146503,"201051344000569","174011321042388",0.00,3.00,0,295.46,299.97,0.0,0.0,0.000,128057.9,128057.9,623,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433146595,22475.00
06/01/2015 04:15,2,0.000,ALERT,213.74,296.96,59.991,1433146503,"274151322000094","174011321042388",0.00,2.50,0,294.56,298.17,0.0,0.0,0.000,315544.1,315544.1,1956,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433146597,22476.00
06/01/2015 04:15,2,0.000,ALERT,212.38,297.57,59.996,1433146503,"201051344000458","174011321042388",0.00,4.00,0,295.16,299.97,0.0,0.0,0.000,123669.8,123669.8,624,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433146599,22477.00
06/01/2015 04:15,2,0.000,ALERT,213.51,296.66,59.986,1433146503,"274151322000087","174011321042388",0.00,2.50,0,294.26,298.17,0.0,0.0,0.000,385164.0,385164.0,1538,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433146601,22478.00
06/01/2015 04:15,2,0.000,ALERT,213.51,297.87,60.002,1433146503,"274151322000052","174011321042388",0.00,3.00,0,294.56,299.37,0.0,0.0,0.000,411549.0,411549.0,1934,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433146602,22479.00
06/01/2015 04:15,2,0.000,ALERT,212.83,297.57,59.996,1433146503,"201051344001145","174011321042388",0.00,3.00,0,295.46,299.97,0.0,0.0,0.000,128731.6,128731.6,624,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433146604,22480.00
06/01/2015 04:15,2,0.000,ALERT,212.83,296.96,59.959,1433146503,"201051344000685","174011321042388",0.00,3.00,0,294.56,299.07,0.0,0.0,0.000,128075.5,128075.5,626,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433146606,22481.00
