ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/01/2015 04:15,2,0.000,ALERT,213.29,296.66,59.975,1433146503,"274151322000088","174011321042388",0.00,3.70,0,294.56,298.77,0.0,0.0,0.000,393857.7,393857.7,1542,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433146608,22482.00
06/01/2015 04:15,2,0.000,ALERT,212.61,297.26,59.996,1433146503,"201051344000438","174011321042388",0.00,2.50,0,295.16,299.67,0.0,0.0,0.000,128098.5,128098.5,625,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433146610,22483.00
06/01/2015 04:15,2,0.000,ALERT,211.93,296.96,59.954,1433146503,"201051344001135","174011321042388",0.00,2.50,0,295.16,299.67,0.0,0.0,0.000,119576.5,119576.5,625,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433146611,22484.00
06/01/2015 04:15,2,0.000,ALERT,212.83,296.66,59.981,1433146503,"201051344000417","174011321042388",0.00,3.00,0,293.36,298.77,0.0,0.0,0.000,124216.7,124216.7,623,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433146613,22485.00
06/01/2015 04:15,2,0.000,ALERT,212.16,297.57,59.986,1433146503,"201051344000594","174011321042388",0.00,3.00,0,294.26,298.77,0.0,0.0,0.000,123626.3,123626.3,625,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433146615,22486.00
06/01/2015 04:15,2,0.000,ALERT,213.74,297.87,59.986,1433146503,"274151322000083","174011321042388",0.00,3.00,0,295.46,299.37,0.0,0.0,0.000,407953.0,407953.0,1941,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433146617,22487.00
06/01/2015 04:15,2,0.000,ALERT,212.83,297.87,59.996,1433146503,"201051344000585","174011321042388",0.00,3.30,0,294.56,299.07,0.0,0.0,0.000,122548.2,122548.2,623,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433146619,22488.00
06/01/2015 04:15,2,0.000,ALERT,213.29,297.26,59.981,1433146503,"274151322000054","174011321042388",0.00,3.70,0,294.86,299.67,0.0,0.0,0.000,403448.3,403448.3,1539,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433146621,22489.00
06/01/2015 04:15,2,0.000,ALERT,212.38,296.96,60.002,1433146503,"201051344001203","174011321042388",0.00,2.50,0,294.56,300.87,0.0,0.0,0.000,124005.2,124005.2,626,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433146622,22490.00
06/01/2015 04:15,2,0.000,ALERT,212.38,297.57,59.986,1433146503,"201051344000646","174011321042388",0.00,3.00,0,294.56,298.77,0.0,0.0,0.000,121733.8,121733.8,622,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433146624,22491.00
06/01/2015 04:15,2,0.000,ALERT,214.19,296.96,59.991,1433146503,"274151322000068","174011321042388",0.00,4.00,0,294.56,298.17,0.0,0.0,0.000,314414.6,314414.6,1564,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433146626,22492.00
06/01/2015 04:15,2,0.000,ALERT,214.19,297.57,59.965,1433146503,"274151322000076","174011321042388",0.00,3.30,0,294.86,299.07,0.0,0.0,0.000,429565.0,429565.0,1936,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433146628,22493.00
06/01/2015 04:15,2,0.000,ALERT,212.16,297.57,60.023,1433146503,"201051344000890","174011321042388",0.00,3.70,0,294.86,300.27,0.0,0.0,0.000,125572.6,125572.6,625,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433146630,22494.00
06/01/2015 04:15,2,0.000,ALERT,212.16,296.96,59.996,1433146503,"201051344000900","174011321042388",0.00,3.00,0,294.26,298.47,0.0,0.0,0.000,126061.0,126061.0,623,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433146631,22495.00
06/01/2015 04:15,2,0.000,ALERT,213.06,296.96,60.002,1433146503,"201051344000633","174011321042388",0.00,2.50,0,293.06,297.87,0.0,0.0,0.000,115740.6,115740.6,627,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433146633,22496.00
06/01/2015 04:15,2,0.000,ALERT,212.38,297.26,59.986,1433146503,"201051344000983","174011321042388",0.00,3.00,0,294.86,299.37,0.0,0.0,0.000,122796.0,122796.0,624,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433146635,22497.00
06/01/2015 04:15,2,0.000,ALERT,212.61,297.26,59.991,1433146503,"201051344000917","174011321042388",0.00,3.70,0,293.96,298.17,0.0,0.0,0.000,126207.8,126207.8,626,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433146637,22498.00
06/01/2015 04:15,2,0.000,ALERT,212.61,296.36,59.991,1433146503,"201051344000648","174011321042388",0.00,2.00,0,294.26,299.07,0.0,0.0,0.000,122362.7,122362.7,623,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433146639,22499.00
06/01/2015 04:15,2,0.000,ALERT,212.38,297.26,59.991,1433146503,"201051344001093","174011321042388",0.00,4.00,0,294.86,299.07,0.0,0.0,0.000,124235.1,124235.1,626,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433146641,22500.00
06/01/2015 04:15,2,0.000,ALERT,212.83,296.66,59.959,1433146503,"201051344000645","174011321042388",0.00,3.30,0,294.56,299.07,0.0,0.0,0.000,122709.3,122709.3,623,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433146642,22501.00
06/01/2015 04:15,2,0.000,ALERT,213.96,297.26,59.986,1433146503,"274151322000085","174011321042388",0.00,2.50,0,294.86,299.07,0.0,0.0,0.000,405409.3,405409.3,1933,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433146644,22502.00
06/01/2015 04:15,2,0.000,ALERT,212.61,296.36,59.986,1433146503,"201051344000651","174011321042388",0.00,1.50,0,294.56,298.77,0.0,0.0,0.000,122076.0,122076.0,624,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433146646,22503.00
06/01/2015 04:15,2,0.000,ALERT,212.61,296.66,59.991,1433146503,"201051344000867","174011321042388",0.00,3.70,0,294.26,299.37,0.0,0.0,0.000,114388.9,114388.9,623,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433146648,22504.00
06/01/2015 04:15,2,0.000,ALERT,212.61,297.87,59.949,1433146503,"201051344001230","174011321042388",0.00,3.30,0,295.46,299.37,0.0,0.0,0.000,125478.9,125478.9,625,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433146649,22505.00
06/01/2015 04:15,2,0.000,ALERT,212.83,297.87,59.991,1433146503,"201051344000576","174011321042388",0.00,2.50,0,294.86,298.77,0.0,0.0,0.000,122197.8,122197.8,624,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433146651,22506.00
06/01/2015 04:15,2,0.000,ALERT,212.38,297.87,59.991,1433146503,"201051344000579","174011321042388",0.00,3.30,0,295.46,299.67,0.0,0.0,0.000,127782.2,127782.2,626,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433146653,22507.00
06/01/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1433146503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,4880.4999999766,4880.4999999766,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433147383,22508.00
06/01/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1433146503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,5954.9999999881,5954.9999999881,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433147383,22509.00
06/01/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1433146503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,4778.2000000117,4778.2000000117,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433147383,22510.00
06/01/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1433146503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,5060.9000000117,5060.9000000117,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433147383,22511.00
06/01/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1433146503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,7130.5,7130.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433147383,22512.00
06/01/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1433146503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,6728.6999999997,6728.6999999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433147383,22513.00
06/01/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1433146503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,3671.2000000237,3671.2000000237,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433147383,22514.00
06/01/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1433146503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,4320.1000000234,4320.1000000234,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433147383,22515.00
06/01/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1433146503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,3665.0000000119,3665.0000000119,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433147383,22516.00
06/01/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1433146503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,4392.3000000121,4392.3000000121,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433147383,22517.00
06/01/2015 04:30,2,0.000,ALERT,211.93,296.06,59.970,1433147403,"201051344000955","174011321042388",0.00,3.30,0,294.26,299.07,0.0,0.0,0.000,127353.7,127353.7,627,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433147479,22518.00
06/01/2015 04:30,2,0.000,ALERT,213.29,296.96,59.959,1433147403,"274151322000095","174011321042388",0.00,2.50,0,295.16,299.97,0.0,0.0,0.000,424067.7,424067.7,1546,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433147481,22519.00
06/01/2015 04:30,2,0.000,ALERT,212.16,296.66,59.975,1433147403,"201051344000868","174011321042388",0.00,3.00,0,294.86,299.97,0.0,0.0,0.000,113723.6,113723.6,625,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433147483,22520.00
06/01/2015 04:30,2,0.000,ALERT,212.61,296.06,59.981,1433147403,"201051344000853","174011321042388",0.00,3.00,0,294.26,299.37,0.0,0.0,0.000,119960.9,119960.9,624,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433147484,22521.00
06/01/2015 04:30,2,0.000,ALERT,212.83,297.26,59.975,1433147403,"201051344000582","174011321042388",0.00,2.50,0,295.16,299.97,0.0,0.0,0.000,120751.4,120751.4,625,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433147486,22522.00
06/01/2015 04:30,2,0.000,ALERT,212.38,296.06,59.981,1433147403,"201051344000469","174011321042388",0.00,2.50,0,293.06,298.47,0.0,0.0,0.000,115097.3,115097.3,626,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433147488,22523.00
06/01/2015 04:30,2,0.000,ALERT,211.93,296.06,59.981,1433147403,"201051344000988","174011321042388",0.00,3.30,0,291.85,298.77,0.0,0.0,0.000,115002.9,115002.9,625,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433147490,22524.00
06/01/2015 04:30,2,0.000,ALERT,212.16,296.06,59.986,1433147403,"201051344001158","174011321042388",0.00,2.50,0,293.66,298.77,0.0,0.0,0.000,121312.7,121312.7,627,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433147492,22525.00
06/01/2015 04:30,2,0.000,ALERT,212.16,295.46,59.981,1433147403,"201051344001025","174011321042388",0.00,2.50,0,293.66,299.97,0.0,0.0,0.000,124089.2,124089.2,627,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433147494,22526.00
06/01/2015 04:30,2,0.000,ALERT,212.16,296.36,59.986,1433147403,"201051344000569","174011321042388",0.00,3.30,0,294.86,300.27,0.0,0.0,0.000,128057.9,128057.9,625,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433147495,22527.00
06/01/2015 04:30,2,0.000,ALERT,213.51,295.76,59.975,1433147403,"274151322000094","174011321042388",0.00,2.50,0,293.66,298.47,0.0,0.0,0.000,315544.1,315544.1,1958,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433147497,22528.00
06/01/2015 04:30,2,0.000,ALERT,212.38,296.36,59.970,1433147403,"201051344000458","174011321042388",0.00,4.00,0,294.26,299.97,0.0,0.0,0.000,123669.8,123669.8,626,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433147499,22529.00
06/01/2015 04:30,2,0.000,ALERT,213.74,295.16,59.981,1433147403,"274151322000087","174011321042388",0.00,2.50,0,293.36,298.47,0.0,0.0,0.000,385164.0,385164.0,1540,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433147501,22530.00
06/01/2015 04:30,2,0.000,ALERT,213.06,295.76,59.975,1433147403,"274151322000052","174011321042388",0.00,3.30,0,293.96,299.67,0.0,0.0,0.000,411549.0,411549.0,1936,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433147503,22531.00
06/01/2015 04:30,2,0.000,ALERT,212.61,296.36,59.986,1433147403,"201051344001145","174011321042388",0.00,3.00,0,294.86,299.97,0.0,0.0,0.000,128731.6,128731.6,626,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433147505,22532.00
06/01/2015 04:30,2,0.000,ALERT,212.61,296.36,59.986,1433147403,"201051344000685","174011321042388",0.00,3.30,0,294.26,299.07,0.0,0.0,0.000,128075.5,128075.5,628,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433147507,22533.00
06/01/2015 04:30,2,0.000,ALERT,213.29,296.06,59.981,1433147403,"274151322000088","174011321042388",0.00,3.30,0,293.96,299.07,0.0,0.0,0.000,393857.7,393857.7,1544,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433147509,22534.00
06/01/2015 04:30,2,0.000,ALERT,212.16,296.36,60.023,1433147403,"201051344000438","174011321042388",0.00,2.50,0,294.56,299.67,0.0,0.0,0.000,128098.5,128098.5,627,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433147510,22535.00
06/01/2015 04:30,2,0.000,ALERT,211.93,296.36,59.991,1433147403,"201051344001135","174011321042388",0.00,3.00,0,294.56,299.97,0.0,0.0,0.000,119576.5,119576.5,627,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433147512,22536.00
06/01/2015 04:30,2,0.000,ALERT,212.38,295.76,59.986,1433147403,"201051344000417","174011321042388",0.00,3.30,0,293.96,298.77,0.0,0.0,0.000,124216.7,124216.7,625,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433147514,22537.00
06/01/2015 04:30,2,0.000,ALERT,211.48,296.36,60.023,1433147403,"201051344000594","174011321042388",0.00,3.00,0,293.66,299.07,0.0,0.0,0.000,123626.3,123626.3,627,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433147516,22538.00
06/01/2015 04:30,2,0.000,ALERT,213.51,297.26,59.954,1433147403,"274151322000083","174011321042388",0.00,3.00,0,294.56,299.67,0.0,0.0,0.000,407953.0,407953.0,1943,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433147518,22539.00
06/01/2015 04:30,2,0.000,ALERT,212.38,296.66,59.981,1433147403,"201051344000585","174011321042388",0.00,3.30,0,293.96,299.07,0.0,0.0,0.000,122548.2,122548.2,625,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433147519,22540.00
06/01/2015 04:30,2,0.000,ALERT,213.51,297.26,59.991,1433147403,"274151322000054","174011321042388",0.00,3.70,0,293.96,299.67,0.0,0.0,0.000,403448.3,403448.3,1541,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433147521,22541.00
06/01/2015 04:30,2,0.000,ALERT,212.38,296.36,59.996,1433147403,"201051344001203","174011321042388",0.00,3.00,0,293.96,301.17,0.0,0.0,0.000,124005.2,124005.2,628,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433147523,22542.00
06/01/2015 04:30,2,0.000,ALERT,211.93,296.96,59.986,1433147403,"201051344000646","174011321042388",0.00,3.00,0,293.96,299.07,0.0,0.0,0.000,121733.8,121733.8,624,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433147525,22543.00
06/01/2015 04:30,2,0.000,ALERT,213.96,295.76,59.986,1433147403,"274151322000068","174011321042388",0.00,4.00,0,293.66,298.47,0.0,0.0,0.000,314414.6,314414.6,1566,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433147527,22544.00
06/01/2015 04:30,2,0.000,ALERT,213.96,297.26,59.986,1433147403,"274151322000076","174011321042388",0.00,3.30,0,293.96,299.37,0.0,0.0,0.000,429565.0,429565.0,1938,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433147529,22545.00
06/01/2015 04:30,2,0.000,ALERT,211.93,296.66,59.981,1433147403,"201051344000890","174011321042388",0.00,3.70,0,294.86,300.57,0.0,0.0,0.000,125572.6,125572.6,627,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433147530,22546.00
06/01/2015 04:30,2,0.000,ALERT,211.93,296.36,59.996,1433147403,"201051344000900","174011321042388",0.00,3.00,0,293.66,298.77,0.0,0.0,0.000,126061.0,126061.0,625,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433147532,22547.00
06/01/2015 04:30,2,0.000,ALERT,212.61,295.46,59.965,1433147403,"201051344000633","174011321042388",0.00,3.00,0,292.16,298.17,0.0,0.0,0.000,115740.6,115740.6,629,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433147534,22548.00
06/01/2015 04:30,2,0.000,ALERT,211.93,296.06,59.991,1433147403,"201051344000983","174011321042388",0.00,3.30,0,294.26,299.67,0.0,0.0,0.000,122796.0,122796.0,626,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433147536,22549.00
06/01/2015 04:30,2,0.000,ALERT,212.38,295.76,59.991,1433147403,"201051344000917","174011321042388",0.00,4.00,0,293.06,298.47,0.0,0.0,0.000,126207.8,126207.8,628,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433147537,22550.00
06/01/2015 04:30,2,0.000,ALERT,212.16,295.46,59.975,1433147403,"201051344000648","174011321042388",0.00,2.00,0,293.66,299.37,0.0,0.0,0.000,122362.7,122362.7,625,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433147539,22551.00
06/01/2015 04:30,2,0.000,ALERT,212.16,296.66,59.981,1433147403,"201051344001093","174011321042388",0.00,4.00,0,293.96,299.07,0.0,0.0,0.000,124235.1,124235.1,628,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433147541,22552.00
06/01/2015 04:30,2,0.000,ALERT,212.61,296.06,59.991,1433147403,"201051344000645","174011321042388",0.00,3.30,0,293.96,299.37,0.0,0.0,0.000,122709.3,122709.3,625,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433147543,22553.00
06/01/2015 04:30,2,0.000,ALERT,213.29,296.36,59.981,1433147403,"274151322000085","174011321042388",0.00,3.00,0,293.96,299.37,0.0,0.0,0.000,405409.3,405409.3,1935,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433147545,22554.00
06/01/2015 04:30,2,0.000,ALERT,212.16,295.46,59.970,1433147403,"201051344000651","174011321042388",0.00,1.50,0,293.66,298.77,0.0,0.0,0.000,122076.0,122076.0,626,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433147546,22555.00
06/01/2015 04:30,2,0.000,ALERT,212.38,295.76,59.986,1433147403,"201051344000867","174011321042388",0.00,3.70,0,293.66,299.37,0.0,0.0,0.000,114388.9,114388.9,625,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433147548,22556.00
06/01/2015 04:30,2,0.000,ALERT,212.16,296.96,59.981,1433147403,"201051344001230","174011321042388",0.00,3.30,0,294.56,299.67,0.0,0.0,0.000,125478.9,125478.9,627,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433147550,22557.00
06/01/2015 04:30,2,0.000,ALERT,212.38,296.36,59.981,1433147403,"201051344000576","174011321042388",0.00,2.50,0,294.26,299.07,0.0,0.0,0.000,122197.8,122197.8,626,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433147552,22558.00
06/01/2015 04:30,2,0.000,ALERT,212.16,296.96,59.991,1433147403,"201051344000579","174011321042388",0.00,3.70,0,294.86,299.97,0.0,0.0,0.000,127782.2,127782.2,628,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433147554,22559.00
06/01/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1433147403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,3671.2000000237,3671.2000000237,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433148283,22560.00
06/01/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1433147403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,4320.1000000234,4320.1000000234,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433148283,22561.00
06/01/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1433147403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,3665.0000000119,3665.0000000119,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433148283,22562.00
06/01/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1433147403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,4392.3000000121,4392.3000000121,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433148283,22563.00
06/01/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1433147403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,4880.4999999766,4880.4999999766,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433148283,22564.00
06/01/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1433147403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,5954.9999999881,5954.9999999881,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433148283,22565.00
06/01/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1433147403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,4778.2000000117,4778.2000000117,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433148283,22566.00
06/01/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1433147403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,5060.9000000117,5060.9000000117,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433148283,22567.00
06/01/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1433147403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,7130.5,7130.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433148283,22568.00
06/01/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1433147403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,6728.6999999997,6728.6999999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433148283,22569.00
06/01/2015 04:45,2,0.000,ALERT,211.03,295.16,59.959,1433148303,"201051344000955","174011321042388",0.00,3.30,0,293.06,297.87,0.0,0.0,0.000,127353.7,127353.7,629,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433148380,22570.00
06/01/2015 04:45,2,0.000,ALERT,212.38,296.36,59.991,1433148303,"274151322000095","174011321042388",0.00,2.50,0,294.26,298.77,0.0,0.0,0.000,424067.7,424067.7,1548,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433148382,22571.00
06/01/2015 04:45,2,0.000,ALERT,211.25,295.76,59.996,1433148303,"201051344000868","174011321042388",0.00,3.30,0,293.66,298.77,0.0,0.0,0.000,113723.6,113723.6,627,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433148383,22572.00
06/01/2015 04:45,2,0.000,ALERT,211.70,294.86,59.991,1433148303,"201051344000853","174011321042388",0.00,3.30,0,293.36,297.87,0.0,0.0,0.000,119960.9,119960.9,626,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433148385,22573.00
06/01/2015 04:45,2,0.000,ALERT,212.16,296.36,59.996,1433148303,"201051344000582","174011321042388",0.00,2.50,0,294.26,298.77,0.0,0.0,0.000,120751.4,120751.4,627,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433148387,22574.00
06/01/2015 04:45,2,0.000,ALERT,211.48,295.16,59.986,1433148303,"201051344000469","174011321042388",0.00,3.00,0,292.16,297.26,0.0,0.0,0.000,115097.3,115097.3,628,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433148389,22575.00
06/01/2015 04:45,2,0.000,ALERT,211.25,294.86,59.991,1433148303,"201051344000988","174011321042388",0.00,3.30,0,290.65,297.26,0.0,0.0,0.000,115002.9,115002.9,627,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433148390,22576.00
06/01/2015 04:45,2,0.000,ALERT,211.48,295.16,59.996,1433148303,"201051344001158","174011321042388",0.00,3.00,0,292.76,297.26,0.0,0.0,0.000,121312.7,121312.7,629,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433148392,22577.00
06/01/2015 04:45,2,0.000,ALERT,211.48,294.56,59.986,1433148303,"201051344001025","174011321042388",0.00,3.00,0,292.76,298.47,0.0,0.0,0.000,124089.2,124089.2,629,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433148394,22578.00
06/01/2015 04:45,2,0.000,ALERT,211.48,296.06,59.991,1433148303,"201051344000569","174011321042388",0.00,3.30,0,293.96,298.77,0.0,0.0,0.000,128057.9,128057.9,627,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433148396,22579.00
06/01/2015 04:45,2,0.000,ALERT,213.06,294.86,59.981,1433148303,"274151322000094","174011321042388",0.00,2.50,0,292.76,297.26,0.0,0.0,0.000,315544.1,315544.1,1960,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433148398,22580.00
06/01/2015 04:45,2,0.000,ALERT,211.48,295.76,59.996,1433148303,"201051344000458","174011321042388",0.00,4.50,0,293.36,298.47,0.0,0.0,0.000,123669.8,123669.8,628,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433148400,22581.00
06/01/2015 04:45,2,0.000,ALERT,212.83,294.56,59.959,1433148303,"274151322000087","174011321042388",0.00,3.00,0,292.46,296.96,0.0,0.0,0.000,385164.0,385164.0,1542,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433148401,22582.00
06/01/2015 04:45,2,0.000,ALERT,212.83,295.46,59.981,1433148303,"274151322000052","174011321042388",0.00,3.70,0,293.06,298.17,0.0,0.0,0.000,411549.0,411549.0,1938,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433148403,22583.00
06/01/2015 04:45,2,0.000,ALERT,212.16,296.06,59.986,1433148303,"201051344001145","174011321042388",0.00,3.30,0,293.96,298.77,0.0,0.0,0.000,128731.6,128731.6,628,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433148405,22584.00
06/01/2015 04:45,2,0.000,ALERT,212.16,295.76,59.996,1433148303,"201051344000685","174011321042388",0.00,3.30,0,293.36,297.87,0.0,0.0,0.000,128075.5,128075.5,630,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433148407,22585.00
06/01/2015 04:45,2,0.000,ALERT,212.38,295.46,59.986,1433148303,"274151322000088","174011321042388",0.00,3.70,0,293.06,297.57,0.0,0.0,0.000,393857.7,393857.7,1546,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433148409,22586.00
06/01/2015 04:45,2,0.000,ALERT,211.93,295.76,59.991,1433148303,"201051344000438","174011321042388",0.00,3.00,0,293.36,298.47,0.0,0.0,0.000,128098.5,128098.5,629,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433148410,22587.00
06/01/2015 04:45,2,0.000,ALERT,211.25,296.06,59.986,1433148303,"201051344001135","174011321042388",0.00,3.00,0,293.66,298.77,0.0,0.0,0.000,119576.5,119576.5,629,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433148412,22588.00
06/01/2015 04:45,2,0.000,ALERT,212.16,295.46,60.023,1433148303,"201051344000417","174011321042388",0.00,3.70,0,292.76,297.57,0.0,0.0,0.000,124216.7,124216.7,627,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433148414,22589.00
06/01/2015 04:45,2,0.000,ALERT,211.25,296.06,59.991,1433148303,"201051344000594","174011321042388",0.00,3.30,0,292.76,297.87,0.0,0.0,0.000,123626.3,123626.3,629,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433148416,22590.00
06/01/2015 04:45,2,0.000,ALERT,213.06,296.66,59.981,1433148303,"274151322000083","174011321042388",0.00,3.30,0,293.66,298.47,0.0,0.0,0.000,407953.0,407953.0,1945,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433148418,22591.00
06/01/2015 04:45,2,0.000,ALERT,211.93,296.36,59.996,1433148303,"201051344000585","174011321042388",0.00,3.70,0,292.76,298.17,0.0,0.0,0.000,122548.2,122548.2,627,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433148419,22592.00
06/01/2015 04:45,2,0.000,ALERT,212.61,296.06,60.034,1433148303,"274151322000054","174011321042388",0.00,4.00,0,293.06,298.17,0.0,0.0,0.000,403448.3,403448.3,1543,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433148421,22593.00
06/01/2015 04:45,2,0.000,ALERT,211.70,295.76,59.996,1433148303,"201051344001203","174011321042388",0.00,3.00,0,293.36,299.67,0.0,0.0,0.000,124005.2,124005.2,630,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433148423,22594.00
06/01/2015 04:45,2,0.000,ALERT,211.48,296.06,59.996,1433148303,"201051344000646","174011321042388",0.00,3.30,0,292.76,298.17,0.0,0.0,0.000,121733.8,121733.8,626,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433148425,22595.00
06/01/2015 04:45,2,0.000,ALERT,213.74,294.56,59.981,1433148303,"274151322000068","174011321042388",0.00,4.50,0,292.76,296.96,0.0,0.0,0.000,314414.6,314414.6,1568,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433148427,22596.00
06/01/2015 04:45,2,0.000,ALERT,213.51,295.16,60.002,1433148303,"274151322000076","174011321042388",0.00,3.70,0,293.06,298.47,0.0,0.0,0.000,429565.0,429565.0,1940,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433148429,22597.00
06/01/2015 04:45,2,0.000,ALERT,211.48,296.06,59.996,1433148303,"201051344000890","174011321042388",0.00,3.70,0,293.96,299.37,0.0,0.0,0.000,125572.6,125572.6,629,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433148431,22598.00
06/01/2015 04:45,2,0.000,ALERT,211.48,295.16,60.002,1433148303,"201051344000900","174011321042388",0.00,3.00,0,292.76,297.87,0.0,0.0,0.000,126061.0,126061.0,627,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433148433,22599.00
06/01/2015 04:45,2,0.000,ALERT,212.16,294.56,60.012,1433148303,"201051344000633","174011321042388",0.00,3.00,0,291.25,297.26,0.0,0.0,0.000,115740.6,115740.6,631,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433148434,22600.00
06/01/2015 04:45,2,0.000,ALERT,211.48,295.16,60.023,1433148303,"201051344000983","174011321042388",0.00,3.30,0,293.36,298.17,0.0,0.0,0.000,122796.0,122796.0,628,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433148436,22601.00
06/01/2015 04:45,2,0.000,ALERT,211.93,295.16,60.002,1433148303,"201051344000917","174011321042388",0.00,4.00,0,292.16,296.96,0.0,0.0,0.000,126207.8,126207.8,630,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433148438,22602.00
06/01/2015 04:45,2,0.000,ALERT,211.70,294.56,60.007,1433148303,"201051344000648","174011321042388",0.00,2.50,0,292.76,297.87,0.0,0.0,0.000,122362.7,122362.7,627,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433148440,22603.00
06/01/2015 04:45,2,0.000,ALERT,211.70,295.46,60.007,1433148303,"201051344001093","174011321042388",0.00,4.00,0,293.06,297.87,0.0,0.0,0.000,124235.1,124235.1,630,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433148442,22604.00
06/01/2015 04:45,2,0.000,ALERT,212.16,295.16,60.002,1433148303,"201051344000645","174011321042388",0.00,3.30,0,293.06,297.87,0.0,0.0,0.000,122709.3,122709.3,627,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433148444,22605.00
06/01/2015 04:45,2,0.000,ALERT,213.06,295.46,60.002,1433148303,"274151322000085","174011321042388",0.00,3.00,0,293.06,297.87,0.0,0.0,0.000,405409.3,405409.3,1937,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433148445,22606.00
06/01/2015 04:45,2,0.000,ALERT,211.70,294.86,60.023,1433148303,"201051344000651","174011321042388",0.00,2.00,0,292.76,297.26,0.0,0.0,0.000,122076.0,122076.0,628,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433148447,22607.00
06/01/2015 04:45,2,0.000,ALERT,211.93,294.86,60.034,1433148303,"201051344000867","174011321042388",0.00,3.70,0,292.46,297.87,0.0,0.0,0.000,114388.9,114388.9,627,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433148449,22608.00
06/01/2015 04:45,2,0.000,ALERT,211.48,295.76,60.034,1433148303,"201051344001230","174011321042388",0.00,3.70,0,293.66,298.17,0.0,0.0,0.000,125478.9,125478.9,629,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433148451,22609.00
06/01/2015 04:45,2,0.000,ALERT,212.16,295.76,60.002,1433148303,"201051344000576","174011321042388",0.00,3.00,0,293.06,298.17,0.0,0.0,0.000,122197.8,122197.8,628,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433148452,22610.00
06/01/2015 04:45,2,0.000,ALERT,211.48,295.76,60.002,1433148303,"201051344000579","174011321042388",0.00,3.70,0,293.96,298.47,0.0,0.0,0.000,127782.2,127782.2,630,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433148454,22611.00
06/01/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1433148303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,7130.5,7130.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433149183,22612.00
06/01/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1433148303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,6728.6999999997,6728.6999999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433149183,22613.00
06/01/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1433148303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,3671.2000000237,3671.2000000237,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433149183,22614.00
06/01/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1433148303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,4320.1000000234,4320.1000000234,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433149183,22615.00
06/01/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1433148303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,3665.0000000119,3665.0000000119,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433149183,22616.00
06/01/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1433148303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,4392.3000000121,4392.3000000121,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433149183,22617.00
06/01/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1433148303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,4880.4999999766,4880.4999999766,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433149183,22618.00
06/01/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1433148303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,5954.9999999881,5954.9999999881,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433149183,22619.00
06/01/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1433148303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,4778.2000000117,4778.2000000117,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433149183,22620.00
06/01/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1433148303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,5060.9000000117,5060.9000000117,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433149183,22621.00
06/01/2015 05:00,2,0.000,ALERT,211.48,297.26,59.933,1433149203,"201051344000955","174011321042388",0.00,3.30,0,293.36,298.47,0.0,0.0,0.000,127353.7,127353.7,631,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433149280,22622.00
06/01/2015 05:00,2,0.000,ALERT,213.29,298.47,59.933,1433149203,"274151322000095","174011321042388",0.00,3.00,0,294.86,299.37,0.0,0.0,0.000,424067.7,424067.7,1550,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433149281,22623.00
06/01/2015 05:00,2,0.000,ALERT,211.93,297.87,59.944,1433149203,"201051344000868","174011321042388",0.00,3.30,0,293.66,299.37,0.0,0.0,0.000,113723.6,113723.6,629,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433149283,22624.00
06/01/2015 05:00,2,0.000,ALERT,212.38,296.96,59.938,1433149203,"201051344000853","174011321042388",0.00,3.30,0,293.06,298.77,0.0,0.0,0.000,119960.9,119960.9,628,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433149285,22625.00
06/01/2015 05:00,2,0.000,ALERT,212.38,298.47,59.938,1433149203,"201051344000582","174011321042388",0.00,2.50,0,294.56,299.37,0.0,0.0,0.000,120751.4,120751.4,629,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433149287,22626.00
06/01/2015 05:00,2,0.000,ALERT,211.93,296.96,59.944,1433149203,"201051344000469","174011321042388",0.00,3.00,0,292.16,298.17,0.0,0.0,0.000,115097.3,115097.3,630,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433149289,22627.00
06/01/2015 05:00,2,0.000,ALERT,211.70,296.96,59.933,1433149203,"201051344000988","174011321042388",0.00,3.70,0,290.95,297.87,0.0,0.0,0.000,115002.9,115002.9,629,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433149291,22628.00
06/01/2015 05:00,2,0.000,ALERT,211.93,297.26,59.944,1433149203,"201051344001158","174011321042388",0.00,3.00,0,292.76,298.17,0.0,0.0,0.000,121312.7,121312.7,631,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433149293,22629.00
06/01/2015 05:00,2,0.000,ALERT,211.93,296.96,59.944,1433149203,"201051344001025","174011321042388",0.00,3.00,0,293.06,299.67,0.0,0.0,0.000,124089.2,124089.2,631,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433149295,22630.00
06/01/2015 05:00,2,0.000,ALERT,211.70,297.57,59.959,1433149203,"201051344000569","174011321042388",0.00,3.30,0,293.96,299.67,0.0,0.0,0.000,128057.9,128057.9,629,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433149297,22631.00
