ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/01/2015 05:00,2,0.000,ALERT,213.06,296.66,59.949,1433149203,"274151322000094","174011321042388",0.00,3.00,0,293.66,298.17,0.0,0.0,0.000,315544.1,315544.1,1962,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433149299,22632.00
06/01/2015 05:00,2,0.000,ALERT,211.70,297.26,59.959,1433149203,"201051344000458","174011321042388",0.00,4.50,0,293.66,299.37,0.0,0.0,0.000,123669.8,123669.8,630,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433149300,22633.00
06/01/2015 05:00,2,0.000,ALERT,213.06,296.66,59.944,1433149203,"274151322000087","174011321042388",0.00,3.00,0,293.06,297.87,0.0,0.0,0.000,385164.0,385164.0,1544,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433149302,22634.00
06/01/2015 05:00,2,0.000,ALERT,212.83,298.17,59.965,1433149203,"274151322000052","174011321042388",0.00,3.70,0,293.66,299.07,0.0,0.0,0.000,411549.0,411549.0,1940,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433149304,22635.00
06/01/2015 05:00,2,0.000,ALERT,212.16,297.26,60.002,1433149203,"201051344001145","174011321042388",0.00,3.30,0,293.96,299.67,0.0,0.0,0.000,128731.6,128731.6,630,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433149306,22636.00
06/01/2015 05:00,2,0.000,ALERT,212.38,297.26,60.002,1433149203,"201051344000685","174011321042388",0.00,3.70,0,293.66,298.77,0.0,0.0,0.000,128075.5,128075.5,632,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433149308,22637.00
06/01/2015 05:00,2,0.000,ALERT,212.61,296.96,59.965,1433149203,"274151322000088","174011321042388",0.00,4.00,0,293.66,298.47,0.0,0.0,0.000,393857.7,393857.7,1548,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433149309,22638.00
06/01/2015 05:00,2,0.000,ALERT,211.93,296.96,59.981,1433149203,"201051344000438","174011321042388",0.00,3.00,0,294.26,299.37,0.0,0.0,0.000,128098.5,128098.5,631,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433149311,22639.00
06/01/2015 05:00,2,0.000,ALERT,211.48,297.26,59.970,1433149203,"201051344001135","174011321042388",0.00,3.00,0,293.96,299.67,0.0,0.0,0.000,119576.5,119576.5,631,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433149313,22640.00
06/01/2015 05:00,2,0.000,ALERT,212.16,296.66,59.981,1433149203,"201051344000417","174011321042388",0.00,3.70,0,293.36,298.47,0.0,0.0,0.000,124216.7,124216.7,629,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433149315,22641.00
06/01/2015 05:00,2,0.000,ALERT,211.25,297.26,59.970,1433149203,"201051344000594","174011321042388",0.00,3.30,0,293.66,298.77,0.0,0.0,0.000,123626.3,123626.3,631,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433149316,22642.00
06/01/2015 05:00,2,0.000,ALERT,213.29,297.26,60.002,1433149203,"274151322000083","174011321042388",0.00,3.30,0,294.26,299.07,0.0,0.0,0.000,407953.0,407953.0,1947,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433149318,22643.00
06/01/2015 05:00,2,0.000,ALERT,211.93,297.26,59.975,1433149203,"201051344000585","174011321042388",0.00,3.70,0,293.66,298.77,0.0,0.0,0.000,122548.2,122548.2,629,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433149320,22644.00
06/01/2015 05:00,2,0.000,ALERT,212.83,296.96,59.970,1433149203,"274151322000054","174011321042388",0.00,4.00,0,293.66,299.07,0.0,0.0,0.000,403448.3,403448.3,1545,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433149322,22645.00
06/01/2015 05:00,2,0.000,ALERT,211.93,296.96,59.970,1433149203,"201051344001203","174011321042388",0.00,3.30,0,293.66,300.57,0.0,0.0,0.000,124005.2,124005.2,632,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433149324,22646.00
06/01/2015 05:00,2,0.000,ALERT,211.48,296.96,59.970,1433149203,"201051344000646","174011321042388",0.00,3.30,0,293.66,298.47,0.0,0.0,0.000,121733.8,121733.8,628,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433149325,22647.00
06/01/2015 05:00,2,0.000,ALERT,213.51,296.06,59.965,1433149203,"274151322000068","174011321042388",0.00,4.50,0,293.36,297.87,0.0,0.0,0.000,314414.6,314414.6,1570,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433149327,22648.00
06/01/2015 05:00,2,0.000,ALERT,213.06,296.36,59.954,1433149203,"274151322000076","174011321042388",0.00,3.70,0,293.66,299.07,0.0,0.0,0.000,429565.0,429565.0,1942,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433149329,22649.00
06/01/2015 05:00,2,0.000,ALERT,211.48,297.26,59.970,1433149203,"201051344000890","174011321042388",0.00,3.70,0,293.96,299.97,0.0,0.0,0.000,125572.6,125572.6,631,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433149331,22650.00
06/01/2015 05:00,2,0.000,ALERT,211.48,296.66,59.965,1433149203,"201051344000900","174011321042388",0.00,3.30,0,293.06,298.17,0.0,0.0,0.000,126061.0,126061.0,629,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433149333,22651.00
06/01/2015 05:00,2,0.000,ALERT,212.16,296.06,60.012,1433149203,"201051344000633","174011321042388",0.00,3.00,0,291.55,297.87,0.0,0.0,0.000,115740.6,115740.6,633,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433149335,22652.00
06/01/2015 05:00,2,0.000,ALERT,211.48,296.66,59.965,1433149203,"201051344000983","174011321042388",0.00,3.30,0,293.36,299.07,0.0,0.0,0.000,122796.0,122796.0,630,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433149336,22653.00
06/01/2015 05:00,2,0.000,ALERT,211.93,296.36,59.970,1433149203,"201051344000917","174011321042388",0.00,4.00,0,292.46,298.17,0.0,0.0,0.000,126207.8,126207.8,632,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433149338,22654.00
06/01/2015 05:00,2,0.000,ALERT,211.70,296.06,59.975,1433149203,"201051344000648","174011321042388",0.00,2.50,0,292.46,299.07,0.0,0.0,0.000,122362.7,122362.7,629,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433149340,22655.00
06/01/2015 05:00,2,0.000,ALERT,211.48,296.96,59.981,1433149203,"201051344001093","174011321042388",0.00,4.00,0,293.66,298.77,0.0,0.0,0.000,124235.1,124235.1,632,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433149342,22656.00
06/01/2015 05:00,2,0.000,ALERT,212.16,296.66,59.981,1433149203,"201051344000645","174011321042388",0.00,3.30,0,293.06,298.77,0.0,0.0,0.000,122709.3,122709.3,629,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433149344,22657.00
06/01/2015 05:00,2,0.000,ALERT,212.83,296.96,59.954,1433149203,"274151322000085","174011321042388",0.00,3.00,0,293.96,299.07,0.0,0.0,0.000,405409.3,405409.3,1939,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433149345,22658.00
06/01/2015 05:00,2,0.000,ALERT,211.70,296.06,59.970,1433149203,"201051344000651","174011321042388",0.00,2.00,0,293.06,298.47,0.0,0.0,0.000,122076.0,122076.0,630,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433149347,22659.00
06/01/2015 05:00,2,0.000,ALERT,211.93,296.36,59.970,1433149203,"201051344000867","174011321042388",0.00,3.70,0,292.76,299.07,0.0,0.0,0.000,114388.9,114388.9,629,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433149349,22660.00
06/01/2015 05:00,2,0.000,ALERT,211.70,297.57,59.975,1433149203,"201051344001230","174011321042388",0.00,3.70,0,293.96,299.07,0.0,0.0,0.000,125478.9,125478.9,631,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433149351,22661.00
06/01/2015 05:00,2,0.000,ALERT,211.93,297.26,59.970,1433149203,"201051344000576","174011321042388",0.00,3.00,0,293.66,298.77,0.0,0.0,0.000,122197.8,122197.8,630,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433149353,22662.00
06/01/2015 05:00,2,0.000,ALERT,211.48,297.26,59.975,1433149203,"201051344000579","174011321042388",0.00,3.70,0,293.96,299.37,0.0,0.0,0.000,127782.2,127782.2,632,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433149355,22663.00
06/01/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1433149203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,4880.4999999766,4880.4999999766,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433150083,22664.00
06/01/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1433149203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,5954.9999999881,5954.9999999881,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433150083,22665.00
06/01/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1433149203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,4778.2000000117,4778.2000000117,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433150083,22666.00
06/01/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1433149203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,5060.9000000117,5060.9000000117,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433150083,22667.00
06/01/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1433149203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,7130.5,7130.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433150083,22668.00
06/01/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1433149203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,6728.6999999997,6728.6999999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433150083,22669.00
06/01/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1433149203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,3671.2000000237,3671.2000000237,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433150083,22670.00
06/01/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1433149203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,4320.1000000234,4320.1000000234,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433150083,22671.00
06/01/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1433149203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,3665.0000000119,3665.0000000119,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433150083,22672.00
06/01/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1433149203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,4392.3000000121,4392.3000000121,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433150083,22673.00
06/01/2015 05:15,2,0.000,ALERT,211.25,296.06,59.981,1433150103,"201051344000955","174011321042388",0.00,3.70,0,294.56,298.77,0.0,0.0,0.000,127353.7,127353.7,633,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433150179,22674.00
06/01/2015 05:15,2,0.000,ALERT,212.83,297.26,59.975,1433150103,"274151322000095","174011321042388",0.00,3.00,0,295.76,299.67,0.0,0.0,0.000,424067.7,424067.7,1552,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433150181,22675.00
06/01/2015 05:15,2,0.000,ALERT,211.48,296.66,59.986,1433150103,"201051344000868","174011321042388",0.00,3.30,0,295.16,299.67,0.0,0.0,0.000,113723.6,113723.6,631,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433150182,22676.00
06/01/2015 05:15,2,0.000,ALERT,211.93,295.76,59.975,1433150103,"201051344000853","174011321042388",0.00,3.30,0,294.56,299.07,0.0,0.0,0.000,119960.9,119960.9,630,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433150184,22677.00
06/01/2015 05:15,2,0.000,ALERT,211.70,296.66,59.975,1433150103,"201051344000582","174011321042388",0.00,2.50,0,295.46,299.67,0.0,0.0,0.000,120751.4,120751.4,631,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433150186,22678.00
06/01/2015 05:15,2,0.000,ALERT,211.70,296.06,59.986,1433150103,"201051344000469","174011321042388",0.00,2.50,0,293.66,298.77,0.0,0.0,0.000,115097.3,115097.3,632,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433150188,22679.00
06/01/2015 05:15,2,0.000,ALERT,211.25,295.76,59.965,1433150103,"201051344000988","174011321042388",0.00,3.70,0,292.16,298.47,0.0,0.0,0.000,115002.9,115002.9,631,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433150190,22680.00
06/01/2015 05:15,2,0.000,ALERT,211.48,295.76,59.991,1433150103,"201051344001158","174011321042388",0.00,3.00,0,293.96,298.77,0.0,0.0,0.000,121312.7,121312.7,633,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433150191,22681.00
06/01/2015 05:15,2,0.000,ALERT,211.48,295.76,59.981,1433150103,"201051344001025","174011321042388",0.00,3.00,0,294.26,299.97,0.0,0.0,0.000,124089.2,124089.2,633,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433150193,22682.00
06/01/2015 05:15,2,0.000,ALERT,211.48,296.66,59.981,1433150103,"201051344000569","174011321042388",0.00,3.30,0,295.16,299.67,0.0,0.0,0.000,128057.9,128057.9,631,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433150195,22683.00
06/01/2015 05:15,2,0.000,ALERT,212.83,296.06,59.981,1433150103,"274151322000094","174011321042388",0.00,3.00,0,294.26,298.47,0.0,0.0,0.000,315544.1,315544.1,1964,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433150197,22684.00
06/01/2015 05:15,2,0.000,ALERT,211.48,296.36,59.986,1433150103,"201051344000458","174011321042388",0.00,4.50,0,294.86,299.67,0.0,0.0,0.000,123669.8,123669.8,632,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433150199,22685.00
06/01/2015 05:15,2,0.000,ALERT,212.83,295.46,59.975,1433150103,"274151322000087","174011321042388",0.00,3.00,0,293.96,297.87,0.0,0.0,0.000,385164.0,385164.0,1546,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433150201,22686.00
06/01/2015 05:15,2,0.000,ALERT,212.61,297.26,60.002,1433150103,"274151322000052","174011321042388",0.00,3.70,0,294.56,299.07,0.0,0.0,0.000,411549.0,411549.0,1942,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433150203,22687.00
06/01/2015 05:15,2,0.000,ALERT,211.93,296.66,60.023,1433150103,"201051344001145","174011321042388",0.00,3.30,0,295.16,299.37,0.0,0.0,0.000,128731.6,128731.6,632,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433150204,22688.00
06/01/2015 05:15,2,0.000,ALERT,211.93,296.66,59.991,1433150103,"201051344000685","174011321042388",0.00,3.70,0,294.56,298.77,0.0,0.0,0.000,128075.5,128075.5,634,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433150206,22689.00
06/01/2015 05:15,2,0.000,ALERT,212.16,296.06,59.981,1433150103,"274151322000088","174011321042388",0.00,4.00,0,294.56,298.17,0.0,0.0,0.000,393857.7,393857.7,1550,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433150208,22690.00
06/01/2015 05:15,2,0.000,ALERT,211.70,296.36,59.981,1433150103,"201051344000438","174011321042388",0.00,3.00,0,294.86,299.07,0.0,0.0,0.000,128098.5,128098.5,633,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433150210,22691.00
06/01/2015 05:15,2,0.000,ALERT,211.25,296.36,59.981,1433150103,"201051344001135","174011321042388",0.00,3.30,0,295.16,299.37,0.0,0.0,0.000,119576.5,119576.5,633,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433150212,22692.00
06/01/2015 05:15,2,0.000,ALERT,211.93,296.06,59.959,1433150103,"201051344000417","174011321042388",0.00,3.70,0,294.26,298.17,0.0,0.0,0.000,124216.7,124216.7,631,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433150214,22693.00
06/01/2015 05:15,2,0.000,ALERT,211.03,296.06,60.002,1433150103,"201051344000594","174011321042388",0.00,3.30,0,294.26,298.47,0.0,0.0,0.000,123626.3,123626.3,633,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433150215,22694.00
06/01/2015 05:15,2,0.000,ALERT,212.83,296.96,59.981,1433150103,"274151322000083","174011321042388",0.00,3.30,0,295.16,299.07,0.0,0.0,0.000,407953.0,407953.0,1949,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433150217,22695.00
06/01/2015 05:15,2,0.000,ALERT,211.70,296.36,59.986,1433150103,"201051344000585","174011321042388",0.00,4.00,0,294.26,298.77,0.0,0.0,0.000,122548.2,122548.2,631,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433150219,22696.00
06/01/2015 05:15,2,0.000,ALERT,212.83,296.06,59.975,1433150103,"274151322000054","174011321042388",0.00,4.00,0,294.56,298.77,0.0,0.0,0.000,403448.3,403448.3,1547,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433150221,22697.00
06/01/2015 05:15,2,0.000,ALERT,211.48,296.06,60.002,1433150103,"201051344001203","174011321042388",0.00,3.30,0,294.86,300.27,0.0,0.0,0.000,124005.2,124005.2,634,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433150223,22698.00
06/01/2015 05:15,2,0.000,ALERT,211.25,296.06,59.986,1433150103,"201051344000646","174011321042388",0.00,3.30,0,294.26,298.17,0.0,0.0,0.000,121733.8,121733.8,630,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433150225,22699.00
06/01/2015 05:15,2,0.000,ALERT,213.51,296.06,59.970,1433150103,"274151322000068","174011321042388",0.00,4.50,0,294.26,297.57,0.0,0.0,0.000,314414.6,314414.6,1572,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433150227,22700.00
06/01/2015 05:15,2,0.000,ALERT,213.51,296.06,59.975,1433150103,"274151322000076","174011321042388",0.00,4.00,0,294.56,298.77,0.0,0.0,0.000,429565.0,429565.0,1944,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433150229,22701.00
06/01/2015 05:15,2,0.000,ALERT,211.48,296.96,59.938,1433150103,"201051344000890","174011321042388",0.00,4.00,0,295.46,299.67,0.0,0.0,0.000,125572.6,125572.6,633,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433150231,22702.00
06/01/2015 05:15,2,0.000,ALERT,211.25,295.76,59.975,1433150103,"201051344000900","174011321042388",0.00,3.00,0,293.96,298.17,0.0,0.0,0.000,126061.0,126061.0,631,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433150233,22703.00
06/01/2015 05:15,2,0.000,ALERT,212.16,295.46,59.981,1433150103,"201051344000633","174011321042388",0.00,3.00,0,292.76,297.87,0.0,0.0,0.000,115740.6,115740.6,635,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433150235,22704.00
06/01/2015 05:15,2,0.000,ALERT,211.48,296.06,59.975,1433150103,"201051344000983","174011321042388",0.00,3.70,0,294.86,299.07,0.0,0.0,0.000,122796.0,122796.0,632,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433150236,22705.00
06/01/2015 05:15,2,0.000,ALERT,211.70,295.46,59.981,1433150103,"201051344000917","174011321042388",0.00,4.00,0,293.36,297.87,0.0,0.0,0.000,126207.8,126207.8,634,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433150238,22706.00
06/01/2015 05:15,2,0.000,ALERT,211.70,295.16,59.970,1433150103,"201051344000648","174011321042388",0.00,2.50,0,293.96,298.47,0.0,0.0,0.000,122362.7,122362.7,631,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433150240,22707.00
06/01/2015 05:15,2,0.000,ALERT,211.48,296.36,59.975,1433150103,"201051344001093","174011321042388",0.00,4.50,0,294.56,298.47,0.0,0.0,0.000,124235.1,124235.1,634,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433150242,22708.00
06/01/2015 05:15,2,0.000,ALERT,211.93,296.06,59.970,1433150103,"201051344000645","174011321042388",0.00,3.70,0,294.56,298.47,0.0,0.0,0.000,122709.3,122709.3,631,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433150244,22709.00
06/01/2015 05:15,2,0.000,ALERT,213.06,296.36,59.975,1433150103,"274151322000085","174011321042388",0.00,3.30,0,294.56,298.77,0.0,0.0,0.000,405409.3,405409.3,1941,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433150245,22710.00
06/01/2015 05:15,2,0.000,ALERT,211.70,295.46,59.938,1433150103,"201051344000651","174011321042388",0.00,2.00,0,294.26,298.17,0.0,0.0,0.000,122076.0,122076.0,632,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433150247,22711.00
06/01/2015 05:15,2,0.000,ALERT,211.70,295.46,59.970,1433150103,"201051344000867","174011321042388",0.00,3.70,0,294.26,298.77,0.0,0.0,0.000,114388.9,114388.9,631,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433150249,22712.00
06/01/2015 05:15,2,0.000,ALERT,211.70,296.96,59.949,1433150103,"201051344001230","174011321042388",0.00,3.70,0,295.16,298.77,0.0,0.0,0.000,125478.9,125478.9,633,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433150251,22713.00
06/01/2015 05:15,2,0.000,ALERT,211.93,296.36,59.970,1433150103,"201051344000576","174011321042388",0.00,3.00,0,294.56,298.77,0.0,0.0,0.000,122197.8,122197.8,632,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433150253,22714.00
06/01/2015 05:15,2,0.000,ALERT,211.48,296.36,59.975,1433150103,"201051344000579","174011321042388",0.00,3.70,0,294.56,299.07,0.0,0.0,0.000,127782.2,127782.2,634,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433150254,22715.00
06/01/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1433150103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,7130.5,7130.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433150983,22716.00
06/01/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1433150103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,6728.6999999997,6728.6999999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433150983,22717.00
06/01/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1433150103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,3671.2000000237,3671.2000000237,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433150983,22718.00
06/01/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1433150103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,4320.1000000234,4320.1000000234,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433150983,22719.00
06/01/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1433150103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,3665.0000000119,3665.0000000119,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433150983,22720.00
06/01/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1433150103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,4392.3000000121,4392.3000000121,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433150983,22721.00
06/01/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1433150103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,4880.4999999766,4880.4999999766,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433150983,22722.00
06/01/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1433150103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,5954.9999999881,5954.9999999881,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433150983,22723.00
06/01/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1433150103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,4778.2000000117,4778.2000000117,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433150983,22724.00
06/01/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1433150103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,5060.9000000117,5060.9000000117,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433150983,22725.00
06/01/2015 05:30,2,0.000,ALERT,211.03,296.06,59.949,1433151003,"201051344000955","174011321042388",0.00,3.70,0,293.96,299.37,0.0,0.0,0.000,127353.7,127353.7,635,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433151079,22726.00
06/01/2015 05:30,2,0.000,ALERT,212.83,296.96,59.949,1433151003,"274151322000095","174011321042388",0.00,3.00,0,294.86,300.27,0.0,0.0,0.000,424067.7,424067.7,1554,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433151081,22727.00
06/01/2015 05:30,2,0.000,ALERT,211.70,296.66,59.959,1433151003,"201051344000868","174011321042388",0.00,3.00,0,294.26,300.27,0.0,0.0,0.000,113723.6,113723.6,633,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433151083,22728.00
06/01/2015 05:30,2,0.000,ALERT,211.93,295.76,59.954,1433151003,"201051344000853","174011321042388",0.00,3.00,0,293.66,299.37,0.0,0.0,0.000,119960.9,119960.9,632,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433151085,22729.00
06/01/2015 05:30,2,0.000,ALERT,211.93,296.66,59.959,1433151003,"201051344000582","174011321042388",0.00,2.50,0,294.86,300.27,0.0,0.0,0.000,120751.4,120751.4,633,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433151087,22730.00
06/01/2015 05:30,2,0.000,ALERT,211.48,295.46,59.959,1433151003,"201051344000469","174011321042388",0.00,3.00,0,292.76,298.77,0.0,0.0,0.000,115097.3,115097.3,634,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433151088,22731.00
06/01/2015 05:30,2,0.000,ALERT,211.25,295.16,59.954,1433151003,"201051344000988","174011321042388",0.00,3.70,0,291.55,298.77,0.0,0.0,0.000,115002.9,115002.9,633,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433151090,22732.00
06/01/2015 05:30,2,0.000,ALERT,211.48,295.16,59.954,1433151003,"201051344001158","174011321042388",0.00,3.00,0,293.06,298.77,0.0,0.0,0.000,121312.7,121312.7,635,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433151092,22733.00
06/01/2015 05:30,2,0.000,ALERT,211.25,294.86,59.954,1433151003,"201051344001025","174011321042388",0.00,3.30,0,293.36,299.97,0.0,0.0,0.000,124089.2,124089.2,635,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433151094,22734.00
06/01/2015 05:30,2,0.000,ALERT,211.48,296.06,59.975,1433151003,"201051344000569","174011321042388",0.00,3.30,0,294.26,300.27,0.0,0.0,0.000,128057.9,128057.9,633,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433151096,22735.00
06/01/2015 05:30,2,0.000,ALERT,212.83,295.46,59.959,1433151003,"274151322000094","174011321042388",0.00,3.00,0,293.36,298.77,0.0,0.0,0.000,315544.1,315544.1,1966,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433151098,22736.00
06/01/2015 05:30,2,0.000,ALERT,211.25,295.76,59.949,1433151003,"201051344000458","174011321042388",0.00,4.50,0,293.96,299.97,0.0,0.0,0.000,123669.8,123669.8,634,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433151099,22737.00
06/01/2015 05:30,2,0.000,ALERT,212.83,294.56,59.954,1433151003,"274151322000087","174011321042388",0.00,3.30,0,292.76,298.47,0.0,0.0,0.000,385164.0,385164.0,1548,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433151101,22738.00
06/01/2015 05:30,2,0.000,ALERT,212.61,296.06,59.991,1433151003,"274151322000052","174011321042388",0.00,3.70,0,293.36,299.67,0.0,0.0,0.000,411549.0,411549.0,1944,0,0,0,L,1151911521,1,121.10,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433151103,22739.00
06/01/2015 05:30,2,0.000,ALERT,211.93,296.06,59.949,1433151003,"201051344001145","174011321042388",0.00,3.70,0,294.56,300.27,0.0,0.0,0.000,128731.6,128731.6,634,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433151105,22740.00
06/01/2015 05:30,2,0.000,ALERT,211.93,295.76,59.954,1433151003,"201051344000685","174011321042388",0.00,3.70,0,293.96,299.37,0.0,0.0,0.000,128075.5,128075.5,636,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433151107,22741.00
06/01/2015 05:30,2,0.000,ALERT,212.16,295.16,59.912,1433151003,"274151322000088","174011321042388",0.00,4.00,0,293.36,299.07,0.0,0.0,0.000,393857.7,393857.7,1552,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433151108,22742.00
06/01/2015 05:30,2,0.000,ALERT,211.70,296.06,59.959,1433151003,"201051344000438","174011321042388",0.00,3.30,0,294.26,299.97,0.0,0.0,0.000,128098.5,128098.5,635,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433151110,22743.00
06/01/2015 05:30,2,0.000,ALERT,211.25,295.76,59.965,1433151003,"201051344001135","174011321042388",0.00,3.30,0,293.96,299.97,0.0,0.0,0.000,119576.5,119576.5,635,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433151112,22744.00
06/01/2015 05:30,2,0.000,ALERT,211.93,295.46,59.965,1433151003,"201051344000417","174011321042388",0.00,3.70,0,293.36,298.77,0.0,0.0,0.000,124216.7,124216.7,633,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433151114,22745.00
06/01/2015 05:30,2,0.000,ALERT,211.03,296.06,59.975,1433151003,"201051344000594","174011321042388",0.00,3.70,0,293.36,299.07,0.0,0.0,0.000,123626.3,123626.3,635,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433151115,22746.00
06/01/2015 05:30,2,0.000,ALERT,212.83,296.06,59.928,1433151003,"274151322000083","174011321042388",0.00,3.30,0,294.26,299.97,0.0,0.0,0.000,407953.0,407953.0,1951,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433151117,22747.00
06/01/2015 05:30,2,0.000,ALERT,211.70,295.76,59.954,1433151003,"201051344000585","174011321042388",0.00,4.00,0,293.66,299.37,0.0,0.0,0.000,122548.2,122548.2,633,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433151119,22748.00
06/01/2015 05:30,2,0.000,ALERT,212.61,295.76,59.944,1433151003,"274151322000054","174011321042388",0.00,4.00,0,293.66,299.67,0.0,0.0,0.000,403448.3,403448.3,1549,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433151121,22749.00
06/01/2015 05:30,2,0.000,ALERT,211.70,295.46,59.970,1433151003,"201051344001203","174011321042388",0.00,3.30,0,293.66,301.17,0.0,0.0,0.000,124005.2,124005.2,636,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433151123,22750.00
06/01/2015 05:30,2,0.000,ALERT,211.25,296.06,59.975,1433151003,"201051344000646","174011321042388",0.00,3.70,0,293.66,299.07,0.0,0.0,0.000,121733.8,121733.8,632,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433151125,22751.00
06/01/2015 05:30,2,0.000,ALERT,213.29,295.16,59.981,1433151003,"274151322000068","174011321042388",0.00,4.50,0,293.36,298.47,0.0,0.0,0.000,314414.6,314414.6,1574,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433151126,22752.00
06/01/2015 05:30,2,0.000,ALERT,213.29,295.76,59.959,1433151003,"274151322000076","174011321042388",0.00,4.00,0,293.96,299.67,0.0,0.0,0.000,429565.0,429565.0,1946,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433151128,22753.00
06/01/2015 05:30,2,0.000,ALERT,211.25,296.36,59.928,1433151003,"201051344000890","174011321042388",0.00,4.00,0,294.26,300.57,0.0,0.0,0.000,125572.6,125572.6,635,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433151130,22754.00
06/01/2015 05:30,2,0.000,ALERT,211.25,295.46,59.965,1433151003,"201051344000900","174011321042388",0.00,3.30,0,293.36,298.77,0.0,0.0,0.000,126061.0,126061.0,633,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433151132,22755.00
06/01/2015 05:30,2,0.000,ALERT,211.93,295.46,59.981,1433151003,"201051344000633","174011321042388",0.00,3.30,0,292.16,298.47,0.0,0.0,0.000,115740.6,115740.6,637,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433151134,22756.00
06/01/2015 05:30,2,0.000,ALERT,211.25,296.06,59.965,1433151003,"201051344000983","174011321042388",0.00,3.30,0,293.96,299.97,0.0,0.0,0.000,122796.0,122796.0,634,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433151136,22757.00
06/01/2015 05:30,2,0.000,ALERT,211.70,295.46,59.975,1433151003,"201051344000917","174011321042388",0.00,4.50,0,292.76,298.77,0.0,0.0,0.000,126207.8,126207.8,636,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433151138,22758.00
06/01/2015 05:30,2,0.000,ALERT,211.70,295.46,59.981,1433151003,"201051344000648","174011321042388",0.00,2.50,0,293.06,299.67,0.0,0.0,0.000,122362.7,122362.7,633,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433151139,22759.00
06/01/2015 05:30,2,0.000,ALERT,211.48,296.06,59.970,1433151003,"201051344001093","174011321042388",0.00,5.00,0,293.96,299.37,0.0,0.0,0.000,124235.1,124235.1,636,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433151141,22760.00
06/01/2015 05:30,2,0.000,ALERT,211.93,295.76,59.991,1433151003,"201051344000645","174011321042388",0.00,3.30,0,293.66,299.37,0.0,0.0,0.000,122709.3,122709.3,633,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433151143,22761.00
06/01/2015 05:30,2,0.000,ALERT,212.83,295.76,59.965,1433151003,"274151322000085","174011321042388",0.00,3.30,0,293.66,299.37,0.0,0.0,0.000,405409.3,405409.3,1943,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433151145,22762.00
06/01/2015 05:30,2,0.000,ALERT,211.48,295.46,59.949,1433151003,"201051344000651","174011321042388",0.00,2.50,0,293.36,299.07,0.0,0.0,0.000,122076.0,122076.0,634,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433151147,22763.00
06/01/2015 05:30,2,0.000,ALERT,211.70,295.76,60.018,1433151003,"201051344000867","174011321042388",0.00,3.70,0,293.36,299.67,0.0,0.0,0.000,114388.9,114388.9,633,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433151148,22764.00
06/01/2015 05:30,2,0.000,ALERT,211.70,296.66,59.975,1433151003,"201051344001230","174011321042388",0.00,3.70,0,294.26,299.67,0.0,0.0,0.000,125478.9,125478.9,635,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433151150,22765.00
06/01/2015 05:30,2,0.000,ALERT,211.93,296.36,59.944,1433151003,"201051344000576","174011321042388",0.00,3.00,0,293.96,299.37,0.0,0.0,0.000,122197.8,122197.8,634,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433151152,22766.00
06/01/2015 05:30,2,0.000,ALERT,211.48,296.66,59.975,1433151003,"201051344000579","174011321042388",0.00,3.70,0,294.56,299.97,0.0,0.0,0.000,127782.2,127782.2,636,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433151154,22767.00
06/01/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1433151003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,4392.3000000121,4392.3000000121,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433151883,22768.00
06/01/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1433151003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,4880.4999999766,4880.4999999766,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433151883,22769.00
06/01/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1433151003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,5954.9999999881,5954.9999999881,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433151883,22770.00
06/01/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1433151003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,4778.2000000117,4778.2000000117,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433151883,22771.00
06/01/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1433151003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,5060.9000000117,5060.9000000117,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433151883,22772.00
06/01/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1433151003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,7130.5,7130.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433151883,22773.00
06/01/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1433151003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,6728.6999999997,6728.6999999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433151883,22774.00
06/01/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1433151003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,3671.2000000237,3671.2000000237,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433151883,22775.00
06/01/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1433151003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,4320.1000000234,4320.1000000234,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433151883,22776.00
06/01/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1433151003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,3665.0000000119,3665.0000000119,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433151883,22777.00
06/01/2015 05:45,2,0.000,ALERT,211.25,295.16,59.965,1433151903,"201051344000955","174011321042388",0.00,3.70,0,292.16,297.57,0.0,0.0,0.000,127353.7,127353.7,637,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433151979,22778.00
06/01/2015 05:45,2,0.000,ALERT,212.83,295.76,59.938,1433151903,"274151322000095","174011321042388",0.00,3.00,0,293.36,298.47,0.0,0.0,0.000,424067.7,424067.7,1556,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433151981,22779.00
06/01/2015 05:45,2,0.000,ALERT,211.25,295.16,59.970,1433151903,"201051344000868","174011321042388",0.00,3.30,0,293.06,298.47,0.0,0.0,0.000,113723.6,113723.6,635,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433151982,22780.00
06/01/2015 05:45,2,0.000,ALERT,211.93,294.56,59.970,1433151903,"201051344000853","174011321042388",0.00,3.00,0,292.16,297.57,0.0,0.0,0.000,119960.9,119960.9,634,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433151984,22781.00
