ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/01/2015 05:45,2,0.000,ALERT,212.16,296.06,59.970,1433151903,"201051344000582","174011321042388",0.00,3.00,0,293.36,298.47,0.0,0.0,0.000,120751.4,120751.4,635,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433151986,22782.00
06/01/2015 05:45,2,0.000,ALERT,211.48,294.56,59.959,1433151903,"201051344000469","174011321042388",0.00,2.50,0,291.25,296.96,0.0,0.0,0.000,115097.3,115097.3,636,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433151988,22783.00
06/01/2015 05:45,2,0.000,ALERT,211.25,294.56,59.959,1433151903,"201051344000988","174011321042388",0.00,3.70,0,289.75,296.96,0.0,0.0,0.000,115002.9,115002.9,635,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433151990,22784.00
06/01/2015 05:45,2,0.000,ALERT,211.48,294.86,59.965,1433151903,"201051344001158","174011321042388",0.00,3.00,0,291.85,296.96,0.0,0.0,0.000,121312.7,121312.7,637,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433151992,22785.00
06/01/2015 05:45,2,0.000,ALERT,211.25,293.96,59.954,1433151903,"201051344001025","174011321042388",0.00,3.30,0,291.85,298.17,0.0,0.0,0.000,124089.2,124089.2,637,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433151993,22786.00
06/01/2015 05:45,2,0.000,ALERT,211.48,295.46,59.959,1433151903,"201051344000569","174011321042388",0.00,3.30,0,292.76,298.47,0.0,0.0,0.000,128057.9,128057.9,635,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433151995,22787.00
06/01/2015 05:45,2,0.000,ALERT,212.83,294.56,59.954,1433151903,"274151322000094","174011321042388",0.00,3.00,0,291.85,296.66,0.0,0.0,0.000,315544.1,315544.1,1968,0,0,0,L,1151911521,1,121.33,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433151997,22788.00
06/01/2015 05:45,2,0.000,ALERT,211.48,295.16,59.965,1433151903,"201051344000458","174011321042388",0.00,4.50,0,292.46,298.17,0.0,0.0,0.000,123669.8,123669.8,636,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433151999,22789.00
06/01/2015 05:45,2,0.000,ALERT,213.06,294.56,59.965,1433151903,"274151322000087","174011321042388",0.00,3.00,0,291.25,296.66,0.0,0.0,0.000,385164.0,385164.0,1550,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433152001,22790.00
06/01/2015 05:45,2,0.000,ALERT,212.61,294.86,59.949,1433151903,"274151322000052","174011321042388",0.00,3.70,0,291.85,297.87,0.0,0.0,0.000,411549.0,411549.0,1946,0,0,0,L,1151911521,1,120.88,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433152002,22791.00
06/01/2015 05:45,2,0.000,ALERT,211.93,295.46,59.954,1433151903,"201051344001145","174011321042388",0.00,3.70,0,292.76,298.47,0.0,0.0,0.000,128731.6,128731.6,636,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433152004,22792.00
06/01/2015 05:45,2,0.000,ALERT,211.93,294.86,59.965,1433151903,"201051344000685","174011321042388",0.00,3.70,0,292.16,297.26,0.0,0.0,0.000,128075.5,128075.5,638,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433152006,22793.00
06/01/2015 05:45,2,0.000,ALERT,212.38,294.56,59.949,1433151903,"274151322000088","174011321042388",0.00,4.00,0,291.85,297.26,0.0,0.0,0.000,393857.7,393857.7,1554,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433152008,22794.00
06/01/2015 05:45,2,0.000,ALERT,211.70,294.56,59.954,1433151903,"201051344000438","174011321042388",0.00,3.30,0,292.46,298.17,0.0,0.0,0.000,128098.5,128098.5,637,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433152010,22795.00
06/01/2015 05:45,2,0.000,ALERT,211.25,294.56,59.954,1433151903,"201051344001135","174011321042388",0.00,3.30,0,292.46,298.17,0.0,0.0,0.000,119576.5,119576.5,637,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433152011,22796.00
06/01/2015 05:45,2,0.000,ALERT,211.70,293.66,59.954,1433151903,"201051344000417","174011321042388",0.00,3.70,0,291.85,296.96,0.0,0.0,0.000,124216.7,124216.7,635,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433152013,22797.00
06/01/2015 05:45,2,0.000,ALERT,210.80,294.26,59.938,1433151903,"201051344000594","174011321042388",0.00,3.70,0,291.85,297.26,0.0,0.0,0.000,123626.3,123626.3,637,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433152015,22798.00
06/01/2015 05:45,2,0.000,ALERT,212.61,294.56,59.949,1433151903,"274151322000083","174011321042388",0.00,3.30,0,292.46,297.87,0.0,0.0,0.000,407953.0,407953.0,1953,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433152017,22799.00
06/01/2015 05:45,2,0.000,ALERT,211.48,294.26,59.996,1433151903,"201051344000585","174011321042388",0.00,4.00,0,292.16,297.57,0.0,0.0,0.000,122548.2,122548.2,635,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433152019,22800.00
06/01/2015 05:45,2,0.000,ALERT,212.38,294.26,59.949,1433151903,"274151322000054","174011321042388",0.00,4.00,0,292.16,297.87,0.0,0.0,0.000,403448.3,403448.3,1551,0,0,0,L,1151911521,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433152021,22801.00
06/01/2015 05:45,2,0.000,ALERT,211.25,293.66,59.954,1433151903,"201051344001203","174011321042388",0.00,3.30,0,292.16,299.37,0.0,0.0,0.000,124005.2,124005.2,638,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433152023,22802.00
06/01/2015 05:45,2,0.000,ALERT,211.03,293.96,59.959,1433151903,"201051344000646","174011321042388",0.00,3.70,0,292.16,297.57,0.0,0.0,0.000,121733.8,121733.8,634,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433152025,22803.00
06/01/2015 05:45,2,0.000,ALERT,213.29,293.36,59.949,1433151903,"274151322000068","174011321042388",0.00,4.50,0,291.85,296.66,0.0,0.0,0.000,314414.6,314414.6,1576,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433152026,22804.00
06/01/2015 05:45,2,0.000,ALERT,213.06,293.96,59.959,1433151903,"274151322000076","174011321042388",0.00,4.00,0,292.16,297.87,0.0,0.0,0.000,429565.0,429565.0,1948,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433152028,22805.00
06/01/2015 05:45,2,0.000,ALERT,211.25,294.56,59.959,1433151903,"201051344000890","174011321042388",0.00,4.00,0,292.76,298.77,0.0,0.0,0.000,125572.6,125572.6,637,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433152030,22806.00
06/01/2015 05:45,2,0.000,ALERT,211.03,293.96,59.959,1433151903,"201051344000900","174011321042388",0.00,3.30,0,291.55,296.96,0.0,0.0,0.000,126061.0,126061.0,635,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433152032,22807.00
06/01/2015 05:45,2,0.000,ALERT,211.70,293.36,59.959,1433151903,"201051344000633","174011321042388",0.00,3.00,0,290.35,296.96,0.0,0.0,0.000,115740.6,115740.6,639,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433152034,22808.00
06/01/2015 05:45,2,0.000,ALERT,211.25,294.26,59.959,1433151903,"201051344000983","174011321042388",0.00,3.30,0,292.46,297.87,0.0,0.0,0.000,122796.0,122796.0,636,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433152036,22809.00
06/01/2015 05:45,2,0.000,ALERT,211.48,293.66,59.954,1433151903,"201051344000917","174011321042388",0.00,4.50,0,291.25,297.26,0.0,0.0,0.000,126207.8,126207.8,638,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433152037,22810.00
06/01/2015 05:45,2,0.000,ALERT,211.48,293.36,60.002,1433151903,"201051344000648","174011321042388",0.00,2.50,0,291.55,297.57,0.0,0.0,0.000,122362.7,122362.7,635,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433152039,22811.00
06/01/2015 05:45,2,0.000,ALERT,211.48,294.56,59.954,1433151903,"201051344001093","174011321042388",0.00,4.50,0,292.46,297.57,0.0,0.0,0.000,124235.1,124235.1,638,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433152041,22812.00
06/01/2015 05:45,2,0.000,ALERT,211.70,293.96,59.917,1433151903,"201051344000645","174011321042388",0.00,3.70,0,292.16,297.57,0.0,0.0,0.000,122709.3,122709.3,635,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433152043,22813.00
06/01/2015 05:45,2,0.000,ALERT,213.06,294.26,59.996,1433151903,"274151322000085","174011321042388",0.00,3.30,0,292.46,297.87,0.0,0.0,0.000,405409.3,405409.3,1945,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433152045,22814.00
06/01/2015 05:45,2,0.000,ALERT,211.70,293.96,59.954,1433151903,"201051344000651","174011321042388",0.00,2.50,0,291.85,297.26,0.0,0.0,0.000,122076.0,122076.0,636,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433152046,22815.00
06/01/2015 05:45,2,0.000,ALERT,211.70,293.66,59.959,1433151903,"201051344000867","174011321042388",0.00,4.00,0,291.55,298.17,0.0,0.0,0.000,114388.9,114388.9,635,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433152048,22816.00
06/01/2015 05:45,2,0.000,ALERT,211.70,295.16,59.970,1433151903,"201051344001230","174011321042388",0.00,3.70,0,292.76,298.17,0.0,0.0,0.000,125478.9,125478.9,637,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433152050,22817.00
06/01/2015 05:45,2,0.000,ALERT,212.16,295.16,59.965,1433151903,"201051344000576","174011321042388",0.00,3.00,0,292.46,298.17,0.0,0.0,0.000,122197.8,122197.8,636,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433152052,22818.00
06/01/2015 05:45,2,0.000,ALERT,211.70,295.16,59.965,1433151903,"201051344000579","174011321042388",0.00,3.70,0,293.06,298.47,0.0,0.0,0.000,127782.2,127782.2,638,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433152054,22819.00
06/01/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1433151903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,7130.5,7130.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433152783,22820.00
06/01/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1433151903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,6728.6999999997,6728.6999999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433152783,22821.00
06/01/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1433151903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,3671.2000000237,3671.2000000237,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433152783,22822.00
06/01/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1433151903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,4320.1000000234,4320.1000000234,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433152783,22823.00
06/01/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1433151903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,3665.0000000119,3665.0000000119,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433152783,22824.00
06/01/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1433151903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,4392.3000000121,4392.3000000121,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433152783,22825.00
06/01/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1433151903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,4880.4999999766,4880.4999999766,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433152783,22826.00
06/01/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1433151903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,5954.9999999881,5954.9999999881,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433152783,22827.00
06/01/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1433151903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,4778.2000000117,4778.2000000117,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433152783,22828.00
06/01/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1433151903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,5060.9000000117,5060.9000000117,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433152783,22829.00
06/01/2015 06:00,2,0.096,ALERT,211.03,295.16,59.954,1433152803,"201051344000955","174011321042388",30.43,3.70,0,292.76,297.57,3.0,0.9,0.000,127353.7,127353.7,639,0,0,0,L,1122011218,1,121.55,122.23,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1433152879,22830.00
06/01/2015 06:00,2,0.012,ALERT,212.61,296.36,59.949,1433152803,"274151322000095","174011321042388",29.72,3.00,0,293.96,298.77,0.0,0.0,0.000,424067.7,424067.7,1558,0,0,0,L,1151911521,1,122.46,122.68,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,179,0,0,0,0,0,0,0,0,0,0,0,1433152881,22831.00
06/01/2015 06:00,2,0.061,ALERT,211.03,295.46,59.928,1433152803,"201051344000868","174011321042388",30.40,3.00,0,293.06,298.47,1.9,0.0,0.000,113723.6,113723.6,637,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1433152883,22832.00
06/01/2015 06:00,2,0.074,ALERT,211.93,295.16,59.954,1433152803,"201051344000853","174011321042388",28.73,3.00,0,292.46,297.87,2.1,0.1,0.000,119960.9,119960.9,636,0,0,0,L,1122011218,1,122.46,122.46,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1433152885,22833.00
06/01/2015 06:00,2,0.088,ALERT,211.70,295.76,59.944,1433152803,"201051344000582","174011321042388",30.34,3.00,0,293.96,298.47,2.8,0.7,0.000,120751.4,120751.4,637,0,0,0,L,1122011218,1,122.01,122.46,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1433152887,22834.00
06/01/2015 06:00,2,0.000,ALERT,211.25,294.86,59.954,1433152803,"201051344000469","174011321042388",0.00,2.50,0,291.55,296.96,0.0,0.0,0.000,115097.3,115097.3,638,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433152888,22835.00
06/01/2015 06:00,2,0.062,ALERT,211.25,295.16,59.954,1433152803,"201051344000988","174011321042388",30.67,3.70,0,290.35,296.96,2.0,0.0,0.000,115002.9,115002.9,637,0,0,0,L,1122011218,1,121.78,122.23,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1433152890,22836.00
06/01/2015 06:00,2,0.049,ALERT,211.25,294.86,59.959,1433152803,"201051344001158","174011321042388",30.55,2.50,0,292.16,296.96,1.6,0.0,0.000,121312.7,121312.7,639,0,0,0,L,1122011218,1,121.78,121.78,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1433152892,22837.00
06/01/2015 06:00,2,0.068,ALERT,211.25,294.56,59.922,1433152803,"201051344001025","174011321042388",30.59,3.30,0,292.16,298.47,2.1,0.2,0.000,124089.2,124089.2,639,0,0,0,L,1122011218,1,121.78,122.23,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1433152894,22838.00
06/01/2015 06:00,2,0.086,ALERT,211.48,296.06,59.959,1433152803,"201051344000569","174011321042388",30.95,3.30,0,293.36,298.77,2.8,0.7,0.000,128057.9,128057.9,637,0,0,0,L,1122011218,1,121.78,122.46,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1433152896,22839.00
06/01/2015 06:00,2,0.000,ALERT,212.38,329.73,59.949,1433152803,"274151322000094","174011321042388",40.61,3.00,0,292.16,385.33,0.0,0.0,0.000,315544.1,315544.1,1970,0,0,0,L,1151911521,1,121.55,123.14,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1433152898,22840.00
06/01/2015 06:00,2,0.096,ALERT,211.03,295.16,59.954,1433152803,"201051344000458","174011321042388",30.45,4.00,0,292.76,298.47,3.0,1.0,0.000,123669.8,123669.8,638,0,0,0,L,1122011218,1,122.23,122.01,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1433152899,22841.00
06/01/2015 06:00,2,0.031,ALERT,212.38,294.26,59.954,1433152803,"274151322000087","174011321042388",29.36,3.00,0,291.85,296.96,0.0,0.0,0.000,385164.0,385164.0,1552,0,0,0,L,1151911521,1,122.01,122.91,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,182,0,0,0,0,0,0,0,0,0,0,0,1433152901,22842.00
06/01/2015 06:00,2,0.041,ALERT,211.70,294.86,59.954,1433152803,"274151322000052","174011321042388",30.00,3.70,0,292.46,298.17,0.0,0.0,0.000,411549.0,411549.0,1948,0,0,0,L,1151911521,1,121.33,122.91,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,190,0,0,0,0,0,0,0,0,0,0,0,1433152903,22843.00
06/01/2015 06:00,2,0.055,ALERT,211.70,295.76,59.986,1433152803,"201051344001145","174011321042388",30.65,3.30,0,293.06,298.77,1.8,0.0,0.000,128731.6,128731.6,638,0,0,0,L,1122011218,1,122.01,122.23,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1433152905,22844.00
06/01/2015 06:00,2,0.000,ALERT,211.70,295.16,59.954,1433152803,"201051344000685","174011321042388",0.00,3.70,0,292.76,297.57,0.0,0.0,0.000,128075.5,128075.5,640,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433152907,22845.00
06/01/2015 06:00,2,0.006,ALERT,212.16,295.16,59.949,1433152803,"274151322000088","174011321042388",28.78,4.00,0,292.16,297.57,0.0,0.0,0.000,393857.7,393857.7,1556,0,0,0,L,1151911521,1,122.46,122.68,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1433152908,22846.00
06/01/2015 06:00,2,0.000,ALERT,211.48,295.16,59.954,1433152803,"201051344000438","174011321042388",0.00,3.00,0,292.46,298.17,0.0,0.0,0.000,128098.5,128098.5,639,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433152910,22847.00
06/01/2015 06:00,2,0.053,ALERT,211.03,295.16,59.949,1433152803,"201051344001135","174011321042388",30.79,3.30,0,292.76,298.47,1.7,0.0,0.000,119576.5,119576.5,639,0,0,0,L,1122011218,1,121.78,122.01,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1433152912,22848.00
06/01/2015 06:00,2,0.139,ALERT,211.48,294.26,59.949,1433152803,"201051344000417","174011321042388",30.43,4.00,0,291.55,297.26,4.3,2.2,0.000,124216.8,124216.8,637,0,0,0,L,1122011218,1,121.78,122.23,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1433152914,22849.00
06/01/2015 06:00,2,0.000,ALERT,210.80,295.46,59.949,1433152803,"201051344000594","174011321042388",0.00,3.30,0,291.25,297.57,0.0,0.0,0.000,123626.3,123626.3,639,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433152916,22850.00
06/01/2015 06:00,2,0.020,ALERT,212.61,295.76,59.970,1433152803,"274151322000083","174011321042388",29.88,3.30,0,292.46,298.17,0.0,0.0,0.000,407953.0,407953.0,1955,0,0,0,L,1151911521,1,121.55,122.91,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,200,0,0,0,0,0,0,0,0,0,0,0,1433152917,22851.00
06/01/2015 06:00,2,0.061,ALERT,211.48,295.46,59.949,1433152803,"201051344000585","174011321042388",30.53,4.00,0,291.55,297.87,1.9,0.0,0.000,122548.2,122548.2,637,0,0,0,L,1122011218,1,121.55,122.46,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1433152919,22852.00
06/01/2015 06:00,2,0.049,ALERT,212.16,295.46,59.944,1433152803,"274151322000054","174011321042388",16.06,4.00,0,292.46,298.17,0.8,0.0,0.000,403448.3,403448.3,1553,0,0,0,L,1151911521,1,122.01,122.46,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,200,0,0,0,0,0,0,0,0,0,0,0,1433152921,22853.00
06/01/2015 06:00,2,0.061,ALERT,211.03,294.86,59.944,1433152803,"201051344001203","174011321042388",30.34,3.30,0,291.55,299.67,1.9,0.0,0.000,124005.2,124005.2,640,0,0,0,L,1122011218,1,122.23,122.01,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1433152923,22854.00
06/01/2015 06:00,2,0.059,ALERT,210.80,295.16,59.944,1433152803,"201051344000646","174011321042388",30.28,3.70,0,291.55,297.57,1.9,0.0,0.000,121733.8,121733.8,636,0,0,0,L,1122011218,1,121.78,122.01,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1433152925,22855.00
06/01/2015 06:00,2,0.006,ALERT,213.06,380.22,59.938,1433152803,"274151322000068","174011321042388",41.15,4.50,0,292.16,391.64,0.0,0.0,0.000,314414.6,314414.6,1578,0,0,0,L,1151911521,1,122.23,123.14,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1433152927,22856.00
06/01/2015 06:00,2,0.053,ALERT,213.06,294.86,59.933,1433152803,"274151322000076","174011321042388",15.70,4.00,0,292.46,297.87,0.8,0.0,0.000,429565.0,429565.0,1950,0,0,0,L,1151911521,1,122.01,123.14,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,198,0,0,0,0,0,0,0,0,0,0,0,1433152928,22857.00
06/01/2015 06:00,2,0.104,ALERT,211.03,295.46,59.949,1433152803,"201051344000890","174011321042388",30.91,4.00,0,292.46,299.07,3.3,1.2,0.000,125572.6,125572.6,639,0,0,0,L,1122011218,1,121.78,121.55,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1433152930,22858.00
06/01/2015 06:00,2,0.002,ALERT,211.03,294.86,59.970,1433152803,"201051344000900","174011321042388",30.42,3.00,0,291.55,297.26,0.1,0.0,0.000,126061.0,126061.0,637,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1433152932,22859.00
06/01/2015 06:00,2,0.072,ALERT,211.48,294.56,59.938,1433152803,"201051344000633","174011321042388",30.63,3.00,0,290.05,296.96,2.3,0.3,0.000,115740.6,115740.6,641,0,0,0,L,1122011218,1,122.23,122.46,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1433152934,22860.00
06/01/2015 06:00,2,0.059,ALERT,211.03,295.16,59.981,1433152803,"201051344000983","174011321042388",30.71,3.30,0,292.16,298.17,1.9,0.0,0.000,122796.0,122796.0,638,0,0,0,L,1122011218,1,121.78,121.78,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1433152936,22861.00
06/01/2015 06:00,2,0.061,ALERT,211.48,295.16,59.938,1433152803,"201051344000917","174011321042388",30.47,4.50,0,291.25,296.96,1.9,0.0,0.000,126207.8,126207.8,640,0,0,0,L,1122011218,1,121.78,122.68,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1433152937,22862.00
06/01/2015 06:00,2,0.092,ALERT,211.25,294.26,59.933,1433152803,"201051344000648","174011321042388",30.75,2.50,0,291.55,297.87,2.9,0.9,0.000,122362.7,122362.7,637,0,0,0,L,1122011218,1,121.33,122.46,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1433152939,22863.00
06/01/2015 06:00,2,0.125,ALERT,211.25,295.46,59.917,1433152803,"201051344001093","174011321042388",30.34,4.50,0,292.46,297.57,3.9,1.8,0.000,124235.1,124235.1,640,0,0,0,L,1122011218,1,121.78,122.23,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1433152941,22864.00
06/01/2015 06:00,2,0.115,ALERT,211.48,294.86,59.928,1433152803,"201051344000645","174011321042388",14.49,3.30,0,292.16,297.87,1.7,0.0,0.000,122709.3,122709.3,637,0,0,0,L,1122011218,1,122.01,122.23,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1433152943,22865.00
06/01/2015 06:00,2,0.053,ALERT,212.83,295.16,59.917,1433152803,"274151322000085","174011321042388",17.27,3.30,0,293.06,297.87,0.9,0.0,0.000,405409.3,405409.3,1947,0,0,0,L,1151911521,1,122.68,122.46,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,198,0,0,0,0,0,0,0,0,0,0,0,1433152945,22866.00
06/01/2015 06:00,2,0.158,ALERT,211.25,294.86,59.944,1433152803,"201051344000651","174011321042388",12.13,2.00,0,292.16,297.26,1.9,0.0,0.000,122076.0,122076.0,638,0,0,0,L,1122011218,1,122.23,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1433152947,22867.00
06/01/2015 06:00,2,0.105,ALERT,211.25,294.56,59.933,1433152803,"201051344000867","174011321042388",12.03,3.70,0,291.55,298.17,1.3,0.0,0.000,114388.9,114388.9,637,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1433152949,22868.00
06/01/2015 06:00,2,0.068,ALERT,211.25,295.76,59.933,1433152803,"201051344001230","174011321042388",24.09,3.70,0,293.06,297.87,1.8,0.0,0.000,125478.9,125478.9,639,0,0,0,L,1122011218,1,122.01,122.01,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1433152950,22869.00
06/01/2015 06:00,2,0.098,ALERT,211.70,295.46,59.901,1433152803,"201051344000576","174011321042388",30.28,3.00,0,292.76,297.87,3.0,1.0,0.000,122197.8,122197.8,638,0,0,0,L,1122011218,1,122.01,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1433152952,22870.00
06/01/2015 06:00,2,0.154,ALERT,211.03,295.46,59.938,1433152803,"201051344000579","174011321042388",13.98,3.70,0,293.36,298.47,2.2,0.2,0.000,127782.2,127782.2,640,0,0,0,L,1122011218,1,121.78,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1433152954,22871.00
06/01/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1433152803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,4320.1000000234,4320.1000000234,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433153683,22872.00
06/01/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1433152803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,3665.0000000119,3665.0000000119,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433153683,22873.00
06/01/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1433152803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,4392.3000000121,4392.3000000121,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433153683,22874.00
06/01/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1433152803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,4880.4999999766,4880.4999999766,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433153683,22875.00
06/01/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1433152803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,5954.9999999881,5954.9999999881,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433153683,22876.00
06/01/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1433152803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,4778.2000000117,4778.2000000117,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433153683,22877.00
06/01/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1433152803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,5060.9000000117,5060.9000000117,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433153683,22878.00
06/01/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1433152803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,7130.5,7130.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433153683,22879.00
06/01/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1433152803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,6728.6999999997,6728.6999999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433153683,22880.00
06/01/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1433152803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,3671.2000000237,3671.2000000237,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433153683,22881.00
06/01/2015 06:15,2,0.246,ALERT,211.03,330.03,60.018,1433153703,"201051344000955","174011321042388",24.23,4.00,0,293.06,332.73,6.0,3.9,0.004,127354.2,127354.2,641,0,0,0,L,1122011218,1,121.33,122.46,0100,2,0,0,0,0,0,0,1,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1433153780,22882.00
06/01/2015 06:15,2,0.084,ALERT,212.61,333.03,60.007,1433153703,"274151322000095","174011321042388",28.33,3.70,0,294.26,340.25,2.4,0.4,0.000,424067.7,424067.7,1560,0,0,0,L,1151911521,1,122.46,122.46,0100,3,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1433153782,22883.00
06/01/2015 06:15,2,0.170,ALERT,211.03,330.63,60.023,1433153703,"201051344000868","174011321042388",26.82,4.00,0,293.36,338.14,4.7,2.6,0.009,113723.9,113723.9,639,0,0,0,L,1122011218,1,121.55,122.46,0100,1,0,0,0,0,0,0,1,999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1433153783,22884.00
06/01/2015 06:15,2,0.182,ALERT,211.70,331.23,60.007,1433153703,"201051344000853","174011321042388",26.24,3.30,0,293.06,336.34,4.8,2.8,0.004,119961.2,119961.2,638,0,0,0,L,1122011218,1,122.23,122.46,0100,3,0,0,0,0,0,0,1,999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1433153785,22885.00
06/01/2015 06:15,2,0.225,ALERT,211.70,331.83,60.002,1433153703,"201051344000582","174011321042388",24.47,3.30,0,294.26,335.74,5.6,3.5,0.004,120751.9,120751.9,639,0,0,0,L,1122011218,1,121.78,122.68,0100,1,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1433153787,22886.00
06/01/2015 06:15,2,0.248,ALERT,211.25,331.23,60.002,1433153703,"201051344000469","174011321042388",24.67,3.00,0,292.16,334.54,6.2,4.0,0.009,115097.9,115097.9,640,0,0,0,L,1122011218,1,121.33,122.46,0100,1,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1433153789,22887.00
06/01/2015 06:15,2,0.166,ALERT,211.03,331.83,60.012,1433153703,"201051344000988","174011321042388",27.55,4.00,0,290.95,336.04,4.7,2.6,0.009,115003.2,115003.2,639,0,0,0,L,1122011218,1,121.55,122.46,0100,1,0,0,0,0,0,0,1,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1433153791,22888.00
06/01/2015 06:15,2,0.189,ALERT,211.03,330.03,60.028,1433153703,"201051344001158","174011321042388",23.93,3.30,0,292.46,338.74,4.7,2.6,0.004,121313.0,121313.0,641,0,0,0,L,1122011218,1,121.55,121.78,0100,3,0,0,0,0,0,0,1,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1433153792,22889.00
06/01/2015 06:15,2,0.178,ALERT,211.03,329.73,60.007,1433153703,"201051344001025","174011321042388",27.63,3.70,0,292.76,336.34,5.0,2.9,0.009,124089.6,124089.6,641,0,0,0,L,1122011218,1,121.33,122.23,0100,1,0,0,0,0,0,0,1,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1433153794,22890.00
06/01/2015 06:15,2,0.211,ALERT,211.03,330.63,60.002,1433153703,"201051344000569","174011321042388",25.76,3.70,0,293.96,335.74,5.5,3.4,0.004,128058.3,128058.3,639,0,0,0,L,1122011218,1,121.33,122.46,0100,1,0,0,0,0,0,0,1,996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1433153796,22891.00
06/01/2015 06:15,2,0.000,ALERT,212.38,295.16,60.002,1433153703,"274151322000094","174011321042388",43.20,3.30,0,292.76,414.49,0.0,0.0,0.000,315544.1,315544.1,1972,0,0,0,L,1151911521,1,121.55,123.14,0002,1,0,0,0,0,0,0,209,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,168,0,0,0,0,0,0,0,0,0,0,0,1433153798,22892.00
06/01/2015 06:15,2,0.213,ALERT,211.03,329.73,60.007,1433153703,"201051344000458","174011321042388",26.36,5.00,0,293.36,334.84,5.7,3.6,0.004,123670.3,123670.3,640,0,0,0,L,1122011218,1,121.78,122.01,0100,2,0,0,0,0,0,0,1,993,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1433153800,22893.00
06/01/2015 06:15,2,0.105,ALERT,211.93,339.95,60.007,1433153703,"274151322000087","174011321042388",26.56,3.70,0,292.16,340.55,2.9,0.8,0.000,385164.0,385164.0,1554,0,0,0,L,1151911521,1,122.01,122.46,0100,3,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1433153802,22894.00
06/01/2015 06:15,2,0.127,ALERT,211.93,333.03,60.018,1433153703,"274151322000052","174011321042388",26.98,4.50,0,293.06,342.05,3.5,1.4,0.000,411549.1,411549.1,1950,0,0,0,L,1151911521,1,121.33,122.68,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1433153804,22895.00
06/01/2015 06:15,2,0.182,ALERT,211.48,331.23,60.007,1433153703,"201051344001145","174011321042388",23.97,3.70,0,293.66,343.55,4.5,2.4,0.004,128731.9,128731.9,640,0,0,0,L,1122011218,1,121.78,122.23,0100,3,0,0,0,0,0,0,1,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1433153805,22896.00
06/01/2015 06:15,2,0.209,ALERT,211.48,331.23,60.007,1433153703,"201051344000685","174011321042388",24.41,4.00,0,293.06,336.34,5.2,3.1,0.009,128075.8,128075.8,642,0,0,0,L,1122011218,1,122.46,122.23,0100,1,0,0,0,0,0,0,1,999,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1433153807,22897.00
06/01/2015 06:15,2,0.088,ALERT,211.70,333.03,60.012,1433153703,"274151322000088","174011321042388",26.20,5.00,0,292.76,341.75,2.4,0.3,0.000,393857.7,393857.7,1558,0,0,0,L,1151911521,1,122.23,122.23,0100,2,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1433153809,22898.00
06/01/2015 06:15,2,0.217,ALERT,211.25,330.93,60.012,1433153703,"201051344000438","174011321042388",26.80,3.70,0,293.06,335.44,5.9,3.8,0.004,128099.0,128099.0,641,0,0,0,L,1122011218,1,122.01,122.46,0100,3,0,0,0,0,0,0,1,1001,0,0,0,0,0,0,0,0,0,0,4,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1433153811,22899.00
06/01/2015 06:15,2,0.168,ALERT,210.80,329.73,60.002,1433153703,"201051344001135","174011321042388",26.54,3.70,0,293.36,333.93,4.6,2.5,0.004,119576.7,119576.7,641,0,0,0,L,1122011218,1,121.55,122.23,0100,3,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1433153813,22900.00
06/01/2015 06:15,2,0.275,ALERT,211.48,330.93,60.007,1433153703,"201051344000417","174011321042388",23.89,4.50,0,292.76,335.74,6.7,4.5,0.009,124217.5,124217.5,639,0,0,0,L,1122011218,1,121.55,122.23,0100,2,0,0,0,0,0,0,1,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1433153814,22901.00
06/01/2015 06:15,2,0.203,ALERT,210.80,330.63,60.007,1433153703,"201051344000594","174011321042388",26.80,4.00,0,292.46,334.54,5.5,3.4,0.009,123626.7,123626.7,641,0,0,0,L,1122011218,1,121.55,121.78,0200,1,0,0,0,0,0,0,1,1000,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433153817,22902.00
06/01/2015 06:15,2,0.105,ALERT,212.16,333.33,59.996,1433153703,"274151322000083","174011321042388",26.38,4.00,0,293.66,342.35,2.8,0.8,0.000,407953.1,407953.1,1957,0,0,0,L,1151911521,1,122.01,122.68,0100,1,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1433153818,22903.00
06/01/2015 06:15,2,0.197,ALERT,211.25,331.83,60.007,1433153703,"201051344000585","174011321042388",24.35,4.50,0,292.76,336.94,4.9,2.8,0.000,122548.5,122548.5,639,0,0,0,L,1122011218,1,121.33,122.68,0100,1,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1433153820,22904.00
06/01/2015 06:15,2,0.100,ACTIVE,212.16,333.63,60.007,1433153703,"274151322000054","174011321042388",27.77,5.50,0,293.36,339.04,2.8,0.8,0.000,403448.3,403448.3,1555,0,0,0,L,1151911521,1,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433153821,22905.00
06/01/2015 06:15,2,0.174,ALERT,211.03,330.63,60.039,1433153703,"201051344001203","174011321042388",26.90,3.70,0,293.06,336.94,4.8,2.7,0.004,124005.5,124005.5,642,0,0,0,L,1122011218,1,122.01,122.01,0100,1,0,0,0,0,0,0,1,998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1433153823,22906.00
06/01/2015 06:15,2,0.211,ALERT,210.80,330.33,59.996,1433153703,"201051344000646","174011321042388",25.23,4.00,0,292.76,333.63,5.4,3.3,0.004,121734.2,121734.2,638,0,0,0,L,1122011218,1,121.78,122.23,0100,1,0,0,0,0,0,0,1,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1433153825,22907.00
06/01/2015 06:15,2,0.072,ALERT,213.06,310.19,60.007,1433153703,"274151322000068","174011321042388",24.69,5.00,0,292.46,413.89,1.8,0.0,0.000,314414.6,314414.6,1580,0,0,0,L,1151911521,1,122.46,122.91,0002,4,0,0,0,0,0,0,218,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,155,0,0,0,0,0,0,0,0,0,0,0,1433153826,22908.00
06/01/2015 06:15,2,0.096,ACTIVE,212.83,333.93,59.991,1433153703,"274151322000076","174011321042388",28.90,4.50,0,293.06,341.45,2.9,0.8,0.004,429565.0,429565.0,1952,0,0,0,L,1151911521,1,122.23,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433153828,22909.00
06/01/2015 06:15,2,0.205,ALERT,210.80,330.63,60.012,1433153703,"201051344000890","174011321042388",27.61,4.50,0,293.66,336.04,5.8,3.6,0.004,125573.1,125573.1,641,0,0,0,L,1122011218,1,121.78,121.55,0100,4,0,0,0,0,0,0,1,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433153830,22910.00
06/01/2015 06:15,2,0.123,ALERT,210.57,330.93,60.007,1433153703,"201051344000900","174011321042388",24.65,3.70,0,292.46,333.33,3.1,1.1,0.004,126061.1,126061.1,639,0,0,0,L,1122011218,1,121.78,122.01,0100,1,0,0,0,0,0,0,1,997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1433153832,22911.00
06/01/2015 06:15,2,0.223,ALERT,211.48,332.73,60.002,1433153703,"201051344000633","174011321042388",23.72,3.70,0,290.95,337.84,5.4,3.3,0.009,115741.0,115741.0,643,0,0,0,L,1122011218,1,122.01,122.68,0100,3,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1433153833,22912.00
06/01/2015 06:15,2,0.186,ALERT,211.03,330.33,60.007,1433153703,"201051344000983","174011321042388",24.95,3.70,0,293.06,332.73,4.7,2.6,0.004,122796.3,122796.3,640,0,0,0,L,1122011218,1,121.55,122.01,0100,3,0,0,0,0,0,0,1,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1433153835,22913.00
06/01/2015 06:15,2,0.174,ALERT,211.25,332.13,60.012,1433153703,"201051344000917","174011321042388",26.84,5.00,0,291.85,335.74,4.8,2.7,0.009,126208.1,126208.1,642,0,0,0,L,1122011218,1,121.55,122.68,0100,2,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1433153837,22914.00
06/01/2015 06:15,2,0.211,ALERT,211.48,331.83,60.018,1433153703,"201051344000648","174011321042388",27.31,3.00,0,292.46,339.34,5.9,3.8,0.004,122363.2,122363.2,639,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,1,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1433153839,22915.00
06/01/2015 06:15,2,0.254,ALERT,211.03,331.83,60.007,1433153703,"201051344001093","174011321042388",23.48,5.00,0,293.06,334.24,6.0,3.9,0.004,124235.8,124235.8,642,0,0,0,L,1122011218,1,121.55,122.23,0100,4,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1433153841,22916.00
06/01/2015 06:15,2,0.201,ACTIVE,211.48,331.53,60.018,1433153703,"201051344000645","174011321042388",25.84,4.00,0,292.76,336.94,5.3,3.2,0.009,122709.7,122709.7,639,0,0,0,L,1122011218,1,122.01,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433153842,22917.00
06/01/2015 06:15,2,0.105,ACTIVE,212.38,334.24,60.002,1433153703,"274151322000085","174011321042388",27.14,4.00,0,293.06,343.55,3.0,0.9,0.004,405409.4,405409.4,1949,0,0,0,L,1151911521,1,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433153843,22918.00
06/01/2015 06:15,2,0.213,ACTIVE,211.25,331.23,60.007,1433153703,"201051344000651","174011321042388",27.35,3.00,0,292.46,335.74,5.9,3.8,0.009,122076.5,122076.5,640,0,0,0,L,1122011218,1,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433153844,22919.00
06/01/2015 06:15,2,0.176,ACTIVE,211.48,330.93,60.012,1433153703,"201051344000867","174011321042388",26.58,4.50,0,292.46,335.44,4.8,2.7,0.004,114389.2,114389.2,639,0,0,0,L,1122011218,1,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433153845,22920.00
06/01/2015 06:15,2,0.209,ALERT,211.03,330.93,60.007,1433153703,"201051344001230","174011321042388",22.80,4.00,0,293.66,334.54,4.9,2.8,0.004,125479.2,125479.2,641,0,0,0,L,1122011218,1,121.78,122.01,0100,1,0,0,0,0,0,0,1,998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1433153846,22921.00
06/01/2015 06:15,2,0.240,ALERT,211.48,332.73,59.991,1433153703,"201051344000576","174011321042388",23.95,3.30,0,293.06,336.34,5.8,3.7,0.009,122198.3,122198.3,640,0,0,0,L,1122011218,1,122.01,122.23,0100,0,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1433153848,22922.00
06/01/2015 06:15,2,0.244,ACTIVE,211.03,330.93,60.012,1433153703,"201051344000579","174011321042388",25.56,4.00,0,293.36,346.26,6.3,4.2,0.009,127782.8,127782.8,642,0,0,0,L,1122011218,1,121.55,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433153849,22923.00
06/01/2015 06:15,1,0.019,ACTIVE_NO_POWER,213.2,437.17,60.03,1433153703,"033051125000150","174011321042388",43.44,3,0.000,291.72,440.27,0.8,0.0,0.000,4778.2000000117,4778.3000000117,38,0,0,3,L,2361,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433153895,22924.00
06/01/2015 06:15,1,0.050,ALERT,212.8,300.11,60.00,1433153703,"040051121000097","174011321042388",28.82,3,0.000,299.60,305.62,1.4,0.0,0.000,4392.3000000121,4392.3000000121,4,0,0,0,L,2361,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1433154179,22925.00
06/01/2015 06:15,1,0.052,ALERT,212.9,301.46,60.00,1433153703,"040051121000185","174011321042388",26.73,2,0.000,301.22,307.09,1.4,0.0,0.000,5060.9000000117,5060.9000000117,6,0,0,0,L,2361,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1433154378,22926.00
06/01/2015 06:15,1,0.125,ALERT,212.8,306.04,60.03,1433153703,"040051121000095","174011321042388",25.44,3,0.000,300.37,306.19,3.1,0.0,0.000,7130.5,7130.5,4,0,0,0,L,2361,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1433154460,22927.00
06/01/2015 06:15,1,0.000,ACTIVE_NO_POWER,212.9,431.41,60.03,1433153703,"033051125000118","174011321042388",44.35,4,0.000,326.30,441.27,0.0,0.0,0.000,4880.4999999766,4880.4999999766,93,0,0,0,L,2361,69,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433154534,22928.00
06/01/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1433153703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,3671.2000000237,3671.2000000237,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433154583,22929.00
06/01/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1433153703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,4320.1000000234,4320.1000000234,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433154583,22930.00
