ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/01/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1433153703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,3665.0000000119,3665.0000000119,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433154583,22931.00
06/01/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1433153703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,5954.9999999881,5954.9999999881,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433154583,22932.00
06/01/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1433153703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,6728.6999999997,6728.6999999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433154583,22933.00
06/01/2015 06:30,2,0.279,ACTIVE,210.12,331.23,59.991,1433154603,"201051344000955","174011321042388",29.44,5.00,0,293.06,336.04,8.4,6.2,0.027,127355.5,127355.5,643,0,0,0,L,1122011218,1,120.65,122.01,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433154642,22934.00
06/01/2015 06:30,2,0.160,ACTIVE,211.25,334.54,59.975,1433154603,"274151322000095","174011321042388",27.85,5.00,0,294.56,338.44,4.5,2.5,0.022,424068.0,424068.0,1562,0,0,0,L,1151911521,1,121.78,121.55,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433154643,22935.00
06/01/2015 06:30,2,0.236,ACTIVE,210.12,331.53,59.970,1433154603,"201051344000868","174011321042388",29.44,5.00,0,294.26,335.44,7.1,4.9,0.018,113724.8,113724.8,641,0,0,0,L,1122011218,1,120.65,122.01,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433154644,22936.00
06/01/2015 06:30,2,0.262,ACTIVE,210.80,332.73,59.970,1433154603,"201051344000853","174011321042388",28.47,4.00,0,293.36,337.24,7.5,5.4,0.022,119962.1,119962.1,640,0,0,0,L,1122011218,1,121.55,122.01,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433154645,22937.00
06/01/2015 06:30,2,0.266,ACTIVE,211.03,332.43,59.970,1433154603,"201051344000582","174011321042388",29.42,4.00,0,294.56,336.34,8.0,5.8,0.022,120753.0,120753.0,641,0,0,0,L,1122011218,1,121.33,122.23,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433154646,22938.00
06/01/2015 06:30,2,0.279,ACTIVE,210.57,332.13,59.959,1433154603,"201051344000469","174011321042388",29.70,4.00,0,292.46,336.34,8.5,6.2,0.018,115099.1,115099.1,642,0,0,0,L,1122011218,1,120.65,122.23,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433154653,22939.00
06/01/2015 06:30,2,0.229,ACTIVE,210.12,332.13,59.970,1433154603,"201051344000988","174011321042388",29.48,5.50,0,290.95,337.24,6.8,4.7,0.018,115004.1,115004.1,641,0,0,0,L,1122011218,1,120.88,121.78,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433154654,22940.00
06/01/2015 06:30,2,0.240,ACTIVE,210.57,332.13,59.970,1433154603,"201051344001158","174011321042388",28.78,4.50,0,292.46,336.04,7.0,4.9,0.027,121313.8,121313.8,643,0,0,0,L,1122011218,1,121.10,121.78,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433154655,22941.00
06/01/2015 06:30,2,0.240,ACTIVE,210.35,330.93,59.970,1433154603,"201051344001025","174011321042388",30.26,5.00,0,293.06,336.64,7.4,5.2,0.018,124090.6,124090.6,643,0,0,0,L,1122011218,1,120.88,122.01,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433154656,22942.00
06/01/2015 06:30,2,0.260,ACTIVE,210.57,331.23,59.959,1433154603,"201051344000569","174011321042388",30.36,4.50,0,293.96,336.34,8.0,5.8,0.027,128059.4,128059.4,641,0,0,0,L,1122011218,1,120.88,122.01,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433154665,22943.00
06/01/2015 06:30,2,0.100,ALERT,211.93,335.14,59.965,1433154603,"274151322000094","174011321042388",29.62,4.50,0,293.36,414.19,3.0,1.0,0.013,315544.2,315544.2,1974,0,0,0,L,1151911521,1,121.55,122.46,0002,2,0,0,0,0,0,0,33,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433154667,22944.00
06/01/2015 06:30,2,0.273,ACTIVE,210.57,330.93,59.965,1433154603,"201051344000458","174011321042388",29.48,6.00,0,293.66,335.74,8.2,6.0,0.022,123671.5,123671.5,642,0,0,0,L,1122011218,1,121.55,122.01,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433154668,22945.00
06/01/2015 06:30,2,0.170,ACTIVE,211.93,334.54,59.975,1433154603,"274151322000087","174011321042388",27.87,5.00,0,292.76,339.95,4.8,2.7,0.009,385164.4,385164.4,1556,0,0,0,L,1151911521,1,122.01,122.23,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433154669,22946.00
06/01/2015 06:30,2,0.195,ALERT,211.70,335.74,59.959,1433154603,"274151322000052","174011321042388",27.77,6.00,0,293.66,338.44,5.5,3.4,0.027,411549.7,411549.7,1952,0,0,0,L,1151911521,1,121.10,122.46,0002,5,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433154671,22947.00
06/01/2015 06:30,2,0.238,ACTIVE,211.03,332.73,59.959,1433154603,"201051344001145","174011321042388",28.96,4.50,0,293.96,336.94,7.0,4.9,0.022,128732.7,128732.7,642,0,0,0,L,1122011218,1,121.33,122.01,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433154672,22948.00
06/01/2015 06:30,2,0.254,ACTIVE,211.03,332.73,59.965,1433154603,"201051344000685","174011321042388",29.30,5.00,0,292.76,337.24,7.6,5.4,0.018,128076.9,128076.9,644,0,0,0,L,1122011218,1,122.01,122.01,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433154673,22949.00
06/01/2015 06:30,2,0.158,ACTIVE,211.25,333.33,59.954,1433154603,"274151322000088","174011321042388",26.80,6.30,0,293.36,338.14,4.3,2.2,0.009,393858.0,393858.0,1560,0,0,0,L,1151911521,1,122.01,121.78,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433154674,22950.00
06/01/2015 06:30,2,0.279,ACTIVE,210.80,332.13,59.959,1433154603,"201051344000438","174011321042388",29.56,4.50,0,293.66,336.94,8.4,6.2,0.018,128100.2,128100.2,643,0,0,0,L,1122011218,1,121.55,122.01,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433154675,22951.00
06/01/2015 06:30,2,0.209,ACTIVE,210.35,335.14,59.975,1433154603,"201051344001135","174011321042388",30.93,4.50,0,293.66,337.54,6.6,4.5,0.018,119577.6,119577.6,643,0,0,0,L,1122011218,1,121.10,121.78,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433154676,22952.00
06/01/2015 06:30,2,0.314,ACTIVE,211.03,332.73,59.959,1433154603,"201051344000417","174011321042388",28.96,6.00,0,292.76,337.24,9.2,7.0,0.022,124218.9,124218.9,641,0,0,0,L,1122011218,1,121.10,122.23,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433154677,22953.00
06/01/2015 06:30,2,0.268,ACTIVE,210.12,331.23,59.970,1433154603,"201051344000594","174011321042388",29.80,5.00,0,292.76,335.74,8.1,5.9,0.027,123627.8,123627.8,643,0,0,0,L,1122011218,1,120.88,121.55,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433154677,22954.00
06/01/2015 06:30,2,0.168,ACTIVE,212.16,335.44,59.959,1433154603,"274151322000083","174011321042388",27.85,5.50,0,294.26,338.44,4.8,2.7,0.018,407953.5,407953.5,1959,0,0,0,L,1151911521,1,121.55,122.23,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433154678,22955.00
06/01/2015 06:30,2,0.246,ACTIVE,210.80,332.73,59.970,1433154603,"201051344000585","174011321042388",29.28,6.30,0,293.06,336.94,7.3,5.2,0.022,122549.5,122549.5,641,0,0,0,L,1122011218,1,120.88,122.23,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433154679,22956.00
06/01/2015 06:30,2,0.176,ACTIVE,211.70,334.54,59.970,1433154603,"274151322000054","174011321042388",27.33,6.70,0,309.29,350.17,4.9,2.8,0.022,403448.7,403448.7,1556,0,0,0,L,1151911521,1,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433154681,22957.00
06/01/2015 06:30,2,0.250,ACTIVE,210.80,331.53,59.965,1433154603,"201051344001203","174011321042388",28.39,5.00,0,293.66,337.24,7.2,5.1,0.027,124006.5,124006.5,644,0,0,0,L,1122011218,1,121.78,121.78,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433154682,22958.00
06/01/2015 06:30,2,0.244,ACTIVE,210.35,331.83,59.965,1433154603,"201051344000646","174011321042388",30.08,5.50,0,292.76,335.74,7.5,5.3,0.022,121735.2,121735.2,640,0,0,0,L,1122011218,1,121.33,121.78,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433154683,22959.00
06/01/2015 06:30,2,0.117,ALERT,212.38,334.24,59.954,1433154603,"274151322000068","174011321042388",29.94,6.70,0,293.96,414.19,3.6,1.5,0.013,314414.8,314414.8,1582,0,0,0,L,1151911521,1,122.23,122.46,0002,5,0,0,0,0,0,0,21,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433154685,22960.00
06/01/2015 06:30,2,0.170,ACTIVE,212.16,335.44,59.959,1433154603,"274151322000076","174011321042388",28.98,6.30,0,309.29,347.16,5.0,2.9,0.027,429565.4,429565.4,1953,0,0,0,L,1151911521,1,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433154686,22961.00
06/01/2015 06:30,2,0.275,ACTIVE,210.35,331.23,59.970,1433154603,"201051344000890","174011321042388",29.76,5.50,0,293.96,335.74,8.3,6.1,0.018,125574.2,125574.2,643,0,0,0,L,1122011218,1,121.33,121.33,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433154692,22962.00
06/01/2015 06:30,2,0.184,ACTIVE,210.35,331.83,59.970,1433154603,"201051344000900","174011321042388",28.31,4.50,0,293.06,335.14,5.3,3.2,0.027,126061.5,126061.5,641,0,0,0,L,1122011218,1,121.33,121.78,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433154693,22963.00
06/01/2015 06:30,2,0.264,ACTIVE,210.80,333.33,59.959,1433154603,"201051344000633","174011321042388",29.36,4.50,0,291.55,338.44,7.8,5.7,0.018,115742.1,115742.1,645,0,0,0,L,1122011218,1,121.55,122.23,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433154694,22964.00
06/01/2015 06:30,2,0.250,ACTIVE,210.35,331.23,59.965,1433154603,"201051344000983","174011321042388",27.95,4.50,0,293.96,336.34,7.1,4.9,0.022,122797.2,122797.2,642,0,0,0,L,1122011218,1,121.10,121.55,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433154703,22965.00
06/01/2015 06:30,2,0.252,ACTIVE,210.57,332.73,59.954,1433154603,"201051344000917","174011321042388",29.28,6.00,0,293.06,336.64,7.5,5.3,0.031,126209.1,126209.1,644,0,0,0,L,1122011218,1,121.10,122.23,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433154704,22966.00
06/01/2015 06:30,2,0.271,ACTIVE,210.57,331.83,59.986,1433154603,"201051344000648","174011321042388",30.16,3.70,0,293.66,337.24,8.3,6.1,0.022,122364.4,122364.4,641,0,0,0,L,1122011218,1,120.65,122.23,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433154705,22967.00
06/01/2015 06:30,2,0.299,ACTIVE,210.35,331.83,59.965,1433154603,"201051344001093","174011321042388",29.70,6.30,0,293.66,336.34,9.0,6.8,0.027,124237.1,124237.1,644,0,0,0,L,1122011218,1,121.10,122.01,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433154706,22968.00
06/01/2015 06:30,2,0.246,ALERT,210.57,331.83,59.965,1433154603,"201051344000645","174011321042388",29.42,5.50,0,293.96,336.34,7.4,5.2,0.022,122710.7,122710.7,640,0,0,0,L,1122011218,1,121.55,122.01,0002,2,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433154708,22969.00
06/01/2015 06:30,2,0.178,ALERT,211.70,336.04,59.954,1433154603,"274151322000085","174011321042388",27.45,5.50,0,295.16,338.44,5.0,2.9,0.018,405409.8,405409.8,1950,0,0,0,L,1151911521,1,122.23,121.78,0002,4,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433154710,22970.00
06/01/2015 06:30,2,0.285,ALERT,210.35,331.83,59.965,1433154603,"201051344000651","174011321042388",29.06,3.70,0,293.66,336.34,8.4,6.2,0.022,122077.7,122077.7,641,0,0,0,L,1122011218,1,121.33,121.55,0002,2,0,0,0,0,0,0,1,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433154712,22971.00
06/01/2015 06:30,2,0.244,ALERT,210.57,330.63,59.970,1433154603,"201051344000867","174011321042388",29.34,6.00,0,293.36,335.44,7.3,5.1,0.018,114390.2,114390.2,640,0,0,0,L,1122011218,1,121.55,121.78,0002,3,0,0,0,0,0,0,1,999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433154713,22972.00
06/01/2015 06:30,1,0.124,ACTIVE_NO_POWER,212.3,300.48,60.00,1433154603,"040051121000095","174011321042388",25.81,3,0.000,298.34,306.60,3.2,0.0,0.000,7130.5,7130.5,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433154715,22973.00
06/01/2015 06:30,2,0.244,ACTIVE,210.35,331.23,59.965,1433154603,"201051344001230","174011321042388",29.28,5.50,0,294.26,334.84,7.3,5.1,0.022,125480.2,125480.2,643,0,0,0,L,1122011218,1,121.33,121.55,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433154716,22974.00
06/01/2015 06:30,2,0.283,ACTIVE,210.57,332.43,59.959,1433154603,"201051344000576","174011321042388",29.22,5.00,0,293.96,337.54,8.4,6.2,0.018,122199.5,122199.5,642,0,0,0,L,1122011218,1,121.10,121.78,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433154716,22975.00
06/01/2015 06:30,2,0.283,ALERT,210.12,331.23,59.959,1433154603,"201051344000579","174011321042388",30.18,5.00,0,294.56,336.04,8.6,6.4,0.027,127784.1,127784.1,643,0,0,0,L,1122011218,1,120.88,121.55,0002,2,0,0,0,0,0,0,1,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433154718,22976.00
06/01/2015 06:30,1,0.005,ACTIVE_NO_POWER,211.9,423.50,60.00,1433154603,"033051125000135","174011321042388",39.82,5,0.000,299.89,440.48,0.2,0.0,0.000,3665.0000000119,3665.3000000119,113,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433154723,22977.00
06/01/2015 06:30,1,0.057,ALERT,212.7,300.60,60.00,1433154603,"040051121000068","174011321042388",26.59,2,0.000,299.76,306.63,1.5,0.0,0.000,5954.9999999881,5954.9999999881,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1433154724,22978.00
06/01/2015 06:30,1,0.049,ALERT,212.5,371.04,60.00,1433154603,"040051121000097","174011321042388",29.67,4,0.000,370.44,410.33,1.4,0.0,0.000,4392.3000000121,4392.3000000121,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1433154727,22979.00
06/01/2015 06:30,1,0.050,ALERT,212.5,318.74,60.00,1433154603,"040051121000185","174011321042388",27.56,3,0.000,317.86,329.14,1.3,0.0,0.000,5060.9000000117,5060.9000000117,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1433154733,22980.00
06/01/2015 06:30,1,0.000,ACTIVE_NO_POWER,212.3,358.37,60.00,1433154603,"033051125000118","174011321042388",44.57,4,0.000,324.65,441.53,0.0,0.0,0.000,4880.4999999766,4880.4999999766,111,0,0,0,L,2361,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433154744,22981.00
06/01/2015 06:30,1,0.077,ACTIVE_NO_POWER,212.0,391.68,60.00,1433154603,"033051125000150","174011321042388",42.91,4,0.000,320.25,439.20,3.2,0.0,0.000,4778.3000000117,4778.3000000117,52,0,0,34,L,2361,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433154745,22982.00
06/01/2015 06:30,1,0.019,ACTIVE_NO_POWER,213.1,388.08,60.03,1433154603,"033051125000132","174011321042388",39.94,4,0.000,323.90,438.93,0.7,0.0,0.000,3671.2000000237,3671.5000000237,105,0,0,0,L,2361,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433154758,22983.00
06/01/2015 06:30,1,0.008,ALERT,212.7,300.89,60.03,1433154603,"040051121000195","174011321042388",28.13,3,0.000,300.34,306.34,0.2,0.0,0.000,6728.6999999997,6728.6999999997,4,0,0,0,L,2361,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1433154853,22984.00
06/01/2015 06:30,1,0.069,ALERT,213.2,304.52,60.03,1433154603,"040051121000116","174011321042388",29.96,4,0.000,302.95,308.91,2.0,0.0,0.000,4320.1000000234,4320.1000000234,4,0,0,0,L,2361,520,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1433155461,22985.00
06/01/2015 06:45,2,0.355,ACTIVE,210.57,333.33,60.002,1433155504,"201051344000955","174011321042388",29.82,6.00,0,325.22,337.54,10.8,8.5,0.044,127357.2,127357.2,644,0,0,0,L,1122011218,0,120.88,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433155505,22986.00
06/01/2015 06:45,2,0.238,ACTIVE,212.38,335.74,59.996,1433155504,"274151322000095","174011321042388",28.05,6.70,0,330.33,339.65,6.8,4.6,0.031,424068.9,424068.9,1563,0,0,0,L,1151911521,0,122.46,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433155507,22987.00
06/01/2015 06:45,2,0.311,ACTIVE,210.80,334.24,60.002,1433155504,"201051344000868","174011321042388",29.74,6.30,0,326.12,338.14,9.4,7.1,0.044,113726.2,113726.2,642,0,0,0,L,1122011218,0,121.10,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433155508,22988.00
06/01/2015 06:45,2,0.309,ACTIVE,211.48,335.14,60.002,1433155504,"201051344000853","174011321042388",30.87,5.50,0,327.62,340.55,9.7,7.4,0.040,119963.7,119963.7,641,0,0,0,L,1122011218,0,122.01,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433155509,22989.00
06/01/2015 06:45,2,0.348,ACTIVE,211.48,334.54,59.996,1433155504,"201051344000582","174011321042388",28.78,5.00,0,327.32,339.34,10.2,7.9,0.035,120754.6,120754.6,642,0,0,0,L,1122011218,0,121.55,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433155510,22990.00
06/01/2015 06:45,1,0.049,ACTIVE_NO_POWER,212.6,364.75,60.03,1433155504,"040051121000097","174011321042388",30.39,6,0.000,292.26,440.17,1.5,0.0,0.000,4392.3000000121,4392.3000000121,7,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433155512,22991.00
06/01/2015 06:45,2,0.348,ACTIVE,210.80,334.24,60.002,1433155504,"201051344000469","174011321042388",29.62,5.50,0,324.62,338.44,10.4,8.1,0.049,115100.8,115100.8,643,0,0,0,L,1122011218,0,120.88,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433155512,22992.00
06/01/2015 06:45,2,0.301,ACTIVE,210.57,334.24,59.991,1433155504,"201051344000988","174011321042388",29.88,6.70,0,324.92,339.65,9.2,6.9,0.049,115005.5,115005.5,642,0,0,0,L,1122011218,0,121.10,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433155514,22993.00
06/01/2015 06:45,2,0.311,ACTIVE,210.80,334.24,60.002,1433155504,"201051344001158","174011321042388",28.90,6.00,0,326.12,338.74,9.1,6.9,0.049,121315.2,121315.2,644,0,0,0,L,1122011218,0,121.10,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433155514,22994.00
06/01/2015 06:45,2,0.314,ACTIVE,210.80,333.33,60.028,1433155504,"201051344001025","174011321042388",30.45,6.30,0,326.12,338.44,9.7,7.4,0.044,124092.1,124092.1,644,0,0,0,L,1122011218,0,120.88,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433155516,22995.00
06/01/2015 06:45,1,0.120,ACTIVE_NO_POWER,212.4,391.63,60.03,1433155504,"033051125000118","174011321042388",39.85,6,0.000,322.00,443.01,4.7,0.0,0.000,4880.4999999766,4880.4999999766,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433155517,22996.00
06/01/2015 06:45,2,0.299,ACTIVE,211.03,345.36,60.002,1433155504,"201051344000569","174011321042388",31.97,6.00,0,326.42,349.56,9.7,7.4,0.035,128061.0,128061.0,642,0,0,0,L,1122011218,0,120.88,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433155518,22997.00
06/01/2015 06:45,2,0.152,ACTIVE,211.93,337.54,59.991,1433155504,"274151322000094","174011321042388",31.19,6.00,0,329.13,341.15,4.8,2.7,0.027,315544.6,315544.6,1976,0,0,0,L,1151911521,0,121.78,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433155519,22998.00
06/01/2015 06:45,2,0.348,ACTIVE,210.80,333.33,60.002,1433155504,"201051344000458","174011321042388",29.68,6.70,0,325.52,337.84,10.5,8.2,0.044,123673.2,123673.2,643,0,0,0,L,1122011218,0,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433155520,22999.00
06/01/2015 06:45,2,0.238,ACTIVE,211.93,336.64,59.981,1433155504,"274151322000087","174011321042388",28.39,6.30,0,330.93,339.95,6.9,4.7,0.027,385165.3,385165.3,1557,0,0,0,L,1151911521,0,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433155521,23000.00
06/01/2015 06:45,2,0.258,ACTIVE,211.70,336.64,59.991,1433155504,"274151322000052","174011321042388",29.18,7.30,0,329.73,339.95,7.6,5.4,0.035,411550.7,411550.7,1954,0,0,0,L,1151911521,0,121.33,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433155522,23001.00
06/01/2015 06:45,2,0.301,ACTIVE,211.25,334.54,60.002,1433155504,"201051344001145","174011321042388",30.36,6.00,0,327.62,339.34,9.3,7.0,0.040,128734.1,128734.1,643,0,0,0,L,1122011218,0,121.33,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433155523,23002.00
06/01/2015 06:45,2,0.334,ACTIVE,211.25,334.24,59.996,1433155504,"201051344000685","174011321042388",28.84,6.00,0,326.72,339.34,9.8,7.5,0.049,128078.4,128078.4,645,0,0,0,L,1122011218,0,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433155524,23003.00
06/01/2015 06:45,2,0.230,ACTIVE,211.70,335.14,60.002,1433155504,"274151322000088","174011321042388",27.53,7.30,0,330.33,339.95,6.4,4.3,0.022,393858.7,393858.7,1561,0,0,0,L,1151911521,0,122.68,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433155525,23004.00
06/01/2015 06:45,2,0.352,ACTIVE,211.03,334.84,60.002,1433155504,"201051344000438","174011321042388",30.06,5.50,0,327.62,339.04,10.7,8.4,0.044,128101.9,128101.9,644,0,0,0,L,1122011218,0,121.55,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433155526,23005.00
06/01/2015 06:45,2,0.223,ACTIVE,210.57,352.57,59.996,1433155504,"201051344001135","174011321042388",32.76,6.00,0,327.92,354.97,7.4,5.2,0.022,119578.8,119578.8,644,0,0,0,L,1122011218,0,121.10,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433155527,23006.00
06/01/2015 06:45,2,0.369,ACTIVE,211.25,335.74,60.002,1433155504,"201051344000417","174011321042388",30.00,6.70,0,327.02,339.95,11.2,8.9,0.049,124220.7,124220.7,642,0,0,0,L,1122011218,0,121.33,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433155528,23007.00
06/01/2015 06:45,2,0.342,ACTIVE,210.57,333.93,60.002,1433155504,"201051344000594","174011321042388",29.66,6.30,0,324.92,343.85,10.3,8.0,0.053,123629.5,123629.5,644,0,0,0,L,1122011218,0,121.10,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433155529,23008.00
06/01/2015 06:45,2,0.246,ACTIVE,212.16,334.54,59.991,1433155504,"274151322000083","174011321042388",27.75,6.30,0,330.33,339.95,6.9,4.8,0.022,407954.3,407954.3,1960,0,0,0,L,1151911521,0,122.23,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433155529,23009.00
06/01/2015 06:45,2,0.316,ACTIVE,211.25,335.44,60.007,1433155504,"201051344000585","174011321042388",30.26,7.00,0,326.72,339.04,9.7,7.4,0.040,122551.0,122551.0,642,0,0,0,L,1122011218,0,121.10,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433155530,23010.00
06/01/2015 06:45,2,0.238,ACTIVE,212.16,335.74,59.986,1433155504,"274151322000054","174011321042388",29.30,7.70,0,330.33,339.95,7.0,4.9,0.040,403449.6,403449.6,1557,0,0,0,L,1151911521,0,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433155531,23011.00
06/01/2015 06:45,2,0.314,ACTIVE,211.03,332.73,59.959,1433155504,"201051344001203","174011321042388",29.58,6.00,0,327.32,339.04,9.4,7.1,0.040,124007.9,124007.9,645,0,0,0,L,1122011218,0,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433155532,23012.00
06/01/2015 06:45,2,0.318,ACTIVE,210.80,334.24,60.002,1433155504,"201051344000646","174011321042388",29.92,6.70,0,324.92,341.45,9.7,7.5,0.044,121736.7,121736.7,641,0,0,0,L,1122011218,0,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433155533,23013.00
06/01/2015 06:45,2,0.170,ACTIVE,212.83,349.56,60.002,1433155504,"274151322000068","174011321042388",32.42,8.00,0,331.83,353.47,5.6,3.5,0.027,314415.3,314415.3,1584,0,0,0,L,1151911521,0,122.68,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433155534,23014.00
06/01/2015 06:45,2,0.246,ACTIVE,212.61,336.94,59.991,1433155504,"274151322000076","174011321042388",28.75,7.70,0,332.13,340.25,7.2,5.0,0.040,429566.4,429566.4,1954,0,0,0,L,1151911521,0,122.01,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433155535,23015.00
06/01/2015 06:45,1,0.072,ACTIVE_NO_POWER,213.2,372.23,60.07,1433155504,"033051125000132","174011321042388",39.50,6,0.000,321.87,440.03,2.8,0.0,0.000,3671.5000000237,3671.5000000237,108,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433155536,23016.00
06/01/2015 06:45,1,0.158,ACTIVE_NO_POWER,213.3,371.77,60.03,1433155504,"033051125000150","174011321042388",38.31,6,0.000,319.16,441.37,6.0,0.0,0.000,4778.3000000117,4778.7000000117,54,0,0,53,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433155537,23017.00
06/01/2015 06:45,2,0.316,ACTIVE,211.03,342.05,60.002,1433155504,"201051344000890","174011321042388",31.65,6.30,0,326.12,346.26,10.2,7.9,0.040,125575.9,125575.9,644,0,0,0,L,1122011218,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433155538,23018.00
06/01/2015 06:45,2,0.250,ACTIVE,210.80,334.54,59.996,1433155504,"201051344000900","174011321042388",29.56,6.00,0,325.52,338.14,7.5,5.3,0.035,126062.5,126062.5,642,0,0,0,L,1122011218,0,121.55,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433155539,23019.00
06/01/2015 06:45,2,0.314,ACTIVE,211.48,335.44,59.965,1433155504,"201051344000633","174011321042388",30.71,6.30,0,325.52,339.65,9.8,7.6,0.040,115743.6,115743.6,646,0,0,0,L,1122011218,0,121.78,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433155540,23020.00
06/01/2015 06:45,1,0.051,ACTIVE_NO_POWER,213.1,430.50,60.03,1433155504,"040051121000185","174011321042388",28.85,4,0.000,300.52,438.11,1.4,0.0,0.000,5060.9000000117,5060.9000000117,7,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433155542,23021.00
06/01/2015 06:45,2,0.305,ACTIVE,211.03,333.33,60.007,1433155504,"201051344000983","174011321042388",30.02,6.00,0,325.52,345.36,9.3,7.1,0.044,122798.6,122798.6,643,0,0,0,L,1122011218,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433155542,23022.00
06/01/2015 06:45,2,0.324,ACTIVE,211.25,335.44,60.002,1433155504,"201051344000917","174011321042388",28.92,7.00,0,325.82,339.65,9.6,7.3,0.035,126210.5,126210.5,645,0,0,0,L,1122011218,0,121.33,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433155543,23023.00
06/01/2015 06:45,1,0.068,ACTIVE_NO_POWER,213.3,303.65,60.03,1433155504,"040051121000116","174011321042388",30.01,4,0.000,302.89,308.95,2.0,0.0,0.000,4320.1000000234,4320.1000000234,7,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433155545,23024.00
06/01/2015 06:45,1,0.006,ACTIVE_NO_POWER,213.2,400.61,60.03,1433155504,"033051125000135","174011321042388",40.70,6,0.000,319.47,440.73,0.2,0.0,0.000,3665.3000000119,3665.3000000119,116,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433155546,23025.00
06/01/2015 06:45,2,0.354,ACTIVE,211.03,333.93,59.986,1433155504,"201051344000648","174011321042388",29.00,5.00,0,327.02,339.34,10.4,8.1,0.044,122366.1,122366.1,642,0,0,0,L,1122011218,0,121.10,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433155547,23026.00
06/01/2015 06:45,2,0.342,ACTIVE,210.80,339.34,59.981,1433155504,"201051344001093","174011321042388",31.33,7.30,0,327.02,344.45,10.8,8.5,0.035,124238.9,124238.9,645,0,0,0,L,1122011218,0,121.33,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433155548,23027.00
06/01/2015 06:45,2,0.312,ACTIVE,211.48,334.54,59.981,1433155504,"201051344000645","174011321042388",30.30,6.70,0,326.72,338.74,9.6,7.3,0.049,122712.1,122712.1,642,0,0,0,L,1122011218,0,121.78,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433155549,23028.00
06/01/2015 06:45,2,0.244,ACTIVE,212.38,337.84,59.981,1433155504,"274151322000085","174011321042388",28.75,6.70,0,331.23,340.25,7.1,4.9,0.035,405410.7,405410.7,1952,0,0,0,L,1151911521,0,122.68,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433155550,23029.00
06/01/2015 06:45,2,0.340,ACTIVE,211.03,334.84,59.991,1433155504,"201051344000651","174011321042388",30.20,4.50,0,326.42,339.04,10.4,8.1,0.044,122079.4,122079.4,643,0,0,0,L,1122011218,0,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433155551,23030.00
06/01/2015 06:45,2,0.311,ACTIVE,211.25,333.33,59.949,1433155504,"201051344000867","174011321042388",29.88,7.00,0,325.52,337.84,9.4,7.2,0.040,114391.6,114391.6,642,0,0,0,L,1122011218,0,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433155552,23031.00
06/01/2015 06:45,2,0.318,ACTIVE,210.80,333.33,59.981,1433155504,"201051344001230","174011321042388",29.66,6.30,0,324.92,337.84,9.6,7.3,0.044,125481.6,125481.6,644,0,0,0,L,1122011218,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433155554,23032.00
06/01/2015 06:45,2,0.338,ACTIVE,211.25,334.54,59.981,1433155504,"201051344000576","174011321042388",30.34,6.30,0,326.42,339.95,10.4,8.1,0.035,122201.2,122201.2,643,0,0,0,L,1122011218,0,121.55,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433155555,23033.00
06/01/2015 06:45,2,0.340,ACTIVE,211.03,335.74,59.991,1433155504,"201051344000579","174011321042388",30.97,6.30,0,326.72,342.65,10.7,8.4,0.040,127785.8,127785.8,645,0,0,0,L,1122011218,0,121.33,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433155556,23034.00
06/01/2015 06:45,1,0.059,ACTIVE_NO_POWER,213.3,402.26,60.03,1433155504,"040051121000068","174011321042388",27.45,3,0.000,300.35,439.37,1.6,0.0,0.000,5954.9999999881,5954.9999999881,8,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433155564,23035.00
06/01/2015 06:45,1,0.126,ACTIVE_NO_POWER,213.1,324.39,60.00,1433155504,"040051121000095","174011321042388",26.77,4,0.000,318.31,438.61,3.3,0.0,0.000,7130.5,7130.5,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433155566,23036.00
06/01/2015 06:45,1,0.006,ALERT,213.2,333.68,60.03,1433155504,"040051121000195","174011321042388",29.14,4,0.000,333.32,336.71,0.1,0.0,0.000,6728.6999999997,6728.6999999997,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1433155567,23037.00
06/01/2015 07:00,2,0.426,ACTIVE,210.35,333.93,59.991,1433156403,"201051344000955","174011321042388",29.84,7.00,0,327.02,339.65,12.9,10.6,0.062,127359.6,127359.6,645,0,0,0,L,1122011218,0,120.88,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433156404,23038.00
06/01/2015 07:00,1,0.007,ACTIVE_NO_POWER,212.9,343.92,60.03,1433156403,"040051121000195","174011321042388",29.66,5,0.000,292.72,440.36,0.2,0.0,0.000,6728.6999999997,6728.6999999997,7,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433156405,23039.00
06/01/2015 07:00,2,0.293,ACTIVE,211.70,334.54,59.991,1433156403,"274151322000095","174011321042388",29.24,7.30,0,331.23,339.95,8.7,6.4,0.040,424070.2,424070.2,1564,0,0,0,L,1151911521,0,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433156406,23040.00
06/01/2015 07:00,2,0.393,ACTIVE,210.57,333.93,59.996,1433156403,"201051344000868","174011321042388",29.32,6.70,0,327.62,339.65,11.7,9.4,0.066,113728.2,113728.2,643,0,0,0,L,1122011218,0,121.10,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433156407,23041.00
06/01/2015 07:00,2,0.396,ACTIVE,211.25,335.44,59.975,1433156403,"201051344000853","174011321042388",29.62,6.70,0,328.82,343.85,11.9,9.6,0.062,119965.8,119965.8,642,0,0,0,L,1122011218,0,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433156408,23042.00
06/01/2015 07:00,2,0.418,ACTIVE,211.48,334.84,59.986,1433156403,"201051344000582","174011321042388",29.36,6.00,0,327.62,340.25,12.4,10.1,0.066,120756.8,120756.8,643,0,0,0,L,1122011218,0,121.55,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433156409,23043.00
06/01/2015 07:00,2,0.412,ACTIVE,210.80,334.54,59.970,1433156403,"201051344000469","174011321042388",30.28,6.00,0,327.32,339.95,12.7,10.3,0.066,115103.1,115103.1,644,0,0,0,L,1122011218,0,120.88,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433156412,23044.00
06/01/2015 07:00,2,0.377,ACTIVE,210.57,335.14,59.986,1433156403,"201051344000988","174011321042388",30.04,7.30,0,326.42,341.75,11.5,9.2,0.071,115007.5,115007.5,643,0,0,0,L,1122011218,0,121.10,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433156413,23045.00
06/01/2015 07:00,2,0.381,ACTIVE,211.03,334.24,59.981,1433156403,"201051344001158","174011321042388",29.36,6.70,0,327.62,339.95,11.3,9.0,0.066,121317.2,121317.2,645,0,0,0,L,1122011218,0,121.10,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433156414,23046.00
06/01/2015 07:00,2,0.402,ACTIVE,210.80,333.63,59.975,1433156403,"201051344001025","174011321042388",29.32,7.00,0,328.22,339.95,11.9,9.6,0.066,124094.2,124094.2,645,0,0,0,L,1122011218,0,121.10,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433156415,23047.00
06/01/2015 07:00,1,0.159,ACTIVE_NO_POWER,212.5,403.00,60.03,1433156403,"033051125000118","174011321042388",40.40,6,0.000,319.34,445.24,6.3,0.0,0.000,4880.4999999766,4881.4999999766,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433156416,23048.00
06/01/2015 07:00,2,0.410,ACTIVE,210.80,333.33,60.018,1433156403,"201051344000569","174011321042388",30.32,6.70,0,328.82,351.07,12.7,10.3,0.075,128063.2,128063.2,643,0,0,0,L,1122011218,0,120.88,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433156417,23049.00
06/01/2015 07:00,2,0.193,ACTIVE,211.70,388.04,59.975,1433156403,"274151322000094","174011321042388",36.50,7.30,0,332.13,393.75,7.2,5.0,0.035,315545.6,315545.6,1977,0,0,0,L,1151911521,0,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433156418,23050.00
06/01/2015 07:00,2,0.426,ACTIVE,210.80,333.33,59.975,1433156403,"201051344000458","174011321042388",29.38,7.70,0,327.32,339.95,12.7,10.3,0.066,123675.5,123675.5,644,0,0,0,L,1122011218,0,121.33,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433156421,23051.00
06/01/2015 07:00,2,0.297,ACTIVE,212.38,336.94,59.975,1433156403,"274151322000087","174011321042388",29.10,7.00,0,330.93,340.85,8.7,6.5,0.044,385166.7,385166.7,1558,0,0,0,L,1151911521,0,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433156422,23052.00
06/01/2015 07:00,2,0.322,ACTIVE,211.70,335.14,59.986,1433156403,"274151322000052","174011321042388",29.10,8.50,0,330.03,340.85,9.5,7.3,0.053,411552.3,411552.3,1955,0,0,0,L,1151911521,0,121.33,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433156422,23053.00
06/01/2015 07:00,2,0.377,ACTIVE,211.25,335.14,59.981,1433156403,"201051344001145","174011321042388",30.02,6.70,0,327.92,340.85,11.5,9.2,0.066,128736.1,128736.1,644,0,0,0,L,1122011218,0,121.33,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433156423,23054.00
06/01/2015 07:00,2,0.395,ACTIVE,211.25,334.54,59.981,1433156403,"201051344000685","174011321042388",29.94,7.00,0,327.62,340.85,12.0,9.7,0.075,128080.5,128080.5,646,0,0,0,L,1122011218,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433156424,23055.00
06/01/2015 07:00,2,0.291,ACTIVE,211.70,335.74,59.986,1433156403,"274151322000088","174011321042388",27.89,8.00,0,330.63,340.55,8.2,6.0,0.044,393860.0,393860.0,1562,0,0,0,L,1151911521,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433156425,23056.00
06/01/2015 07:00,2,0.432,ACTIVE,211.03,333.93,59.975,1433156403,"201051344000438","174011321042388",29.30,6.30,0,328.22,342.35,12.9,10.5,0.062,128104.2,128104.2,645,0,0,0,L,1122011218,0,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433156426,23057.00
06/01/2015 07:00,2,0.381,ACTIVE,210.80,333.63,59.991,1433156403,"201051344001135","174011321042388",29.90,6.70,0,328.22,357.98,11.6,9.3,0.062,119580.6,119580.6,645,0,0,0,L,1122011218,0,121.33,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433156427,23058.00
06/01/2015 07:00,2,0.451,ACTIVE,211.25,335.44,59.981,1433156403,"201051344000417","174011321042388",29.38,7.70,0,328.52,340.85,13.5,11.1,0.071,124223.3,124223.3,643,0,0,0,L,1122011218,0,121.33,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433156428,23059.00
06/01/2015 07:00,2,0.426,ACTIVE,210.35,333.03,59.981,1433156403,"201051344000594","174011321042388",29.20,7.30,0,326.72,339.65,12.7,10.3,0.057,123631.7,123631.7,645,0,0,0,L,1122011218,0,121.10,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433156429,23060.00
06/01/2015 07:00,2,0.303,ACTIVE,212.38,335.44,59.981,1433156403,"274151322000083","174011321042388",28.65,7.00,0,330.93,340.25,8.7,6.5,0.053,407955.7,407955.7,1961,0,0,0,L,1151911521,0,122.01,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433156430,23061.00
06/01/2015 07:00,2,0.398,ACTIVE,211.25,335.44,59.981,1433156403,"201051344000585","174011321042388",29.50,8.00,0,328.52,340.85,11.9,9.6,0.066,122553.1,122553.1,643,0,0,0,L,1122011218,0,121.10,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433156431,23062.00
06/01/2015 07:00,2,0.305,ACTIVE,211.70,336.34,59.981,1433156403,"274151322000054","174011321042388",29.04,9.00,0,329.73,340.25,9.0,6.8,0.053,403451.1,403451.1,1558,0,0,0,L,1151911521,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433156431,23063.00
06/01/2015 07:00,2,0.340,ACTIVE,211.25,343.85,59.975,1433156403,"201051344001203","174011321042388",31.83,6.70,0,328.52,350.77,11.0,8.7,0.057,124009.9,124009.9,646,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433156432,23064.00
06/01/2015 07:00,2,0.404,ACTIVE,210.80,333.93,59.991,1433156403,"201051344000646","174011321042388",29.42,7.30,0,327.32,339.95,12.1,9.7,0.057,121738.8,121738.8,642,0,0,0,L,1122011218,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433156433,23065.00
06/01/2015 07:00,2,0.209,ACTIVE,212.61,401.26,59.981,1433156403,"274151322000068","174011321042388",37.89,10.00,0,332.73,404.87,8.1,5.8,0.031,314416.5,314416.5,1585,0,0,0,L,1151911521,0,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433156434,23066.00
06/01/2015 07:00,2,0.307,ACTIVE,212.38,337.84,59.970,1433156403,"274151322000076","174011321042388",29.66,8.50,0,331.83,341.15,9.2,7.0,0.044,429567.9,429567.9,1955,0,0,0,L,1151911521,0,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433156435,23067.00
06/01/2015 07:00,1,0.167,ACTIVE,213.4,351.77,60.03,1433156403,"033051125000132","174011321042388",35.48,6,0.144,320.21,439.71,5.9,14.5,0.001,3671.5000000237,3672.2000000237,110,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433156436,23068.00
06/01/2015 07:00,1,0.198,ACTIVE_NO_POWER,213.2,387.20,60.00,1433156403,"033051125000150","174011321042388",39.41,7,0.000,317.10,443.87,7.7,0.0,0.000,4778.7000000117,4779.5000000117,56,0,0,55,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433156438,23069.00
06/01/2015 07:00,2,0.424,ACTIVE,211.03,333.93,59.981,1433156403,"201051344000890","174011321042388",30.00,7.30,0,328.22,349.86,12.9,10.6,0.066,125578.2,125578.2,645,0,0,0,L,1122011218,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433156439,23070.00
06/01/2015 07:00,2,0.314,ACTIVE,210.80,334.24,59.975,1433156403,"201051344000900","174011321042388",30.20,6.70,0,327.32,339.34,9.6,7.4,0.066,126064.1,126064.1,643,0,0,0,L,1122011218,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433156439,23071.00
06/01/2015 07:00,2,0.398,ACTIVE,211.70,336.04,59.975,1433156403,"201051344000633","174011321042388",30.30,7.00,0,328.22,341.75,12.3,9.9,0.075,115745.8,115745.8,647,0,0,0,L,1122011218,0,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433156440,23072.00
06/01/2015 07:00,1,0.270,ACTIVE_NO_POWER,213.3,395.38,60.03,1433156403,"040051121000185","174011321042388",22.44,6,0.023,318.09,438.28,6.0,0.0,0.106,5060.9000000117,5061.2000000236,9,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433156442,23073.00
06/01/2015 07:00,2,0.377,ACTIVE,211.25,333.63,59.981,1433156403,"201051344000983","174011321042388",30.08,7.00,0,327.32,339.65,11.5,9.2,0.066,122800.6,122800.6,644,0,0,0,L,1122011218,0,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433156443,23074.00
06/01/2015 07:00,2,0.398,ACTIVE,211.25,334.54,59.981,1433156403,"201051344000917","174011321042388",29.22,7.70,0,327.62,347.76,11.8,9.5,0.057,126212.6,126212.6,646,0,0,0,L,1122011218,0,121.55,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433156444,23075.00
06/01/2015 07:00,1,0.070,ACTIVE_NO_POWER,213.2,389.79,60.03,1433156403,"040051121000116","174011321042388",30.45,5,0.000,294.52,439.46,2.1,0.0,0.000,4320.1000000234,4320.1000000234,9,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433156445,23076.00
