ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/01/2015 07:00,1,0.061,ACTIVE_NO_POWER,212.9,361.02,60.03,1433156403,"033051125000135","174011321042388",40.22,7,0.000,319.45,440.55,2.4,0.0,0.000,3665.3000000119,3665.3000000119,118,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433156446,23077.00
06/01/2015 07:00,2,0.426,ACTIVE,211.48,334.24,59.965,1433156403,"201051344000648","174011321042388",29.20,6.00,0,328.52,340.85,12.6,10.3,0.062,122368.4,122368.4,643,0,0,0,L,1122011218,0,121.33,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433156447,23078.00
06/01/2015 07:00,2,0.445,ACTIVE,211.25,335.14,59.981,1433156403,"201051344001093","174011321042388",29.74,8.50,0,328.22,347.76,13.4,11.0,0.066,124241.3,124241.3,646,0,0,0,L,1122011218,0,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433156448,23079.00
06/01/2015 07:00,2,0.404,ACTIVE,211.48,334.54,59.975,1433156403,"201051344000645","174011321042388",29.32,7.30,0,328.52,340.85,12.0,9.7,0.062,122714.2,122714.2,643,0,0,0,L,1122011218,0,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433156449,23080.00
06/01/2015 07:00,2,0.301,ACTIVE,212.38,338.14,59.970,1433156403,"274151322000085","174011321042388",29.42,7.30,0,330.93,340.85,9.0,6.8,0.044,405412.2,405412.2,1953,0,0,0,L,1151911521,0,122.91,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433156450,23081.00
06/01/2015 07:00,2,0.428,ACTIVE,211.48,335.14,59.986,1433156403,"201051344000651","174011321042388",29.10,5.50,0,327.62,340.85,12.6,10.3,0.066,122081.7,122081.7,644,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433156451,23082.00
06/01/2015 07:00,2,0.381,ACTIVE,211.48,333.33,59.986,1433156403,"201051344000867","174011321042388",30.24,7.70,0,327.02,340.55,11.7,9.4,0.057,114393.7,114393.7,643,0,0,0,L,1122011218,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433156452,23083.00
06/01/2015 07:00,1,0.126,ACTIVE_NO_POWER,213.4,378.17,60.03,1433156403,"040051121000095","174011321042388",27.29,5,0.000,315.70,437.97,3.4,0.0,0.000,7130.5,7130.5,13,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433156453,23084.00
06/01/2015 07:00,2,0.363,ACTIVE,211.25,337.24,60.007,1433156403,"201051344001230","174011321042388",31.01,7.00,0,326.72,344.76,11.5,9.1,0.062,125483.7,125483.7,645,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433156454,23085.00
06/01/2015 07:00,2,0.420,ACTIVE,211.70,336.34,59.981,1433156403,"201051344000576","174011321042388",29.30,6.70,0,328.82,340.85,12.5,10.1,0.066,122203.4,122203.4,644,0,0,0,L,1122011218,0,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433156455,23086.00
06/01/2015 07:00,2,0.432,ACTIVE,211.25,334.54,59.981,1433156403,"201051344000579","174011321042388",29.88,7.70,0,329.13,351.97,13.1,10.7,0.066,127788.1,127788.1,646,0,0,0,L,1122011218,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433156456,23087.00
06/01/2015 07:00,1,0.049,ACTIVE_NO_POWER,213.7,430.43,60.03,1433156403,"040051121000097","174011321042388",30.78,6,0.000,317.75,439.85,1.5,0.0,0.000,4392.3000000121,4392.4000000121,10,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433156457,23088.00
06/01/2015 07:00,1,0.058,ACTIVE_NO_POWER,213.6,407.99,60.00,1433156403,"040051121000068","174011321042388",27.89,4,0.000,320.57,433.93,1.6,0.0,0.000,5954.9999999881,5954.9999999881,36,0,0,0,L,2361,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433156475,23089.00
06/01/2015 07:15,2,0.488,ACTIVE,210.35,333.33,59.959,1433157303,"201051344000955","174011321042388",29.90,7.70,0,326.72,341.15,14.8,12.4,0.084,127362.4,127362.4,646,0,0,0,L,1122011218,0,121.10,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433157304,23090.00
06/01/2015 07:15,1,0.281,ACTIVE_NO_POWER,213.2,411.38,60.03,1433157303,"040051121000195","174011321042388",22.70,6,0.000,321.09,441.11,6.2,0.0,0.000,6728.6999999997,6729.1999999997,9,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433157305,23091.00
06/01/2015 07:15,2,0.352,ACTIVE,211.93,336.64,59.970,1433157303,"274151322000095","174011321042388",29.40,8.00,0,330.33,341.45,10.5,8.2,0.053,424072.1,424072.1,1565,0,0,0,L,1151911521,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433157306,23092.00
06/01/2015 07:15,2,0.457,ACTIVE,210.80,333.93,59.970,1433157303,"201051344000868","174011321042388",29.62,7.30,0,326.72,342.65,13.8,11.4,0.080,113730.8,113730.8,644,0,0,0,L,1122011218,0,121.33,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433157307,23093.00
06/01/2015 07:15,2,0.457,ACTIVE,211.48,335.14,59.965,1433157303,"201051344000853","174011321042388",29.90,7.70,0,327.32,348.36,13.9,11.5,0.084,119968.4,119968.4,643,0,0,0,L,1122011218,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433157308,23094.00
06/01/2015 07:15,2,0.480,ACTIVE,211.48,334.24,59.970,1433157303,"201051344000582","174011321042388",29.66,7.00,0,327.92,342.35,14.4,12.0,0.084,120759.6,120759.6,644,0,0,0,L,1122011218,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433157309,23095.00
06/01/2015 07:15,1,0.204,ACTIVE_NO_POWER,212.7,392.02,60.00,1433157303,"040051121000097","174011321042388",29.63,8,0.000,317.38,440.64,6.0,0.0,0.000,4392.4000000121,4392.6000000121,12,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433157310,23096.00
06/01/2015 07:15,2,0.500,ACTIVE,210.80,333.63,59.965,1433157303,"201051344000469","174011321042388",27.61,7.30,0,326.12,341.75,14.0,11.6,0.080,115105.9,115105.9,645,0,0,0,L,1122011218,0,121.10,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433157311,23097.00
06/01/2015 07:15,2,0.449,ACTIVE,210.57,334.24,59.970,1433157303,"201051344000988","174011321042388",29.00,8.50,0,326.42,343.85,13.2,10.8,0.080,115010.0,115010.0,644,0,0,0,L,1122011218,0,121.33,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433157312,23098.00
06/01/2015 07:15,2,0.441,ACTIVE,210.80,333.63,60.012,1433157303,"201051344001158","174011321042388",29.66,7.70,0,328.22,342.95,13.3,10.9,0.084,121319.7,121319.7,646,0,0,0,L,1122011218,0,121.33,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433157314,23099.00
06/01/2015 07:15,2,0.459,ACTIVE,210.57,332.73,59.949,1433157303,"201051344001025","174011321042388",29.72,8.00,0,327.92,346.56,13.9,11.5,0.075,124096.8,124096.8,646,0,0,0,L,1122011218,0,121.10,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433157314,23100.00
06/01/2015 07:15,1,0.211,ACTIVE,212.2,378.21,60.03,1433157303,"033051125000118","174011321042388",39.99,7,0.144,319.48,445.59,8.4,14.2,0.001,4881.4999999766,4882.7999999885,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433157316,23101.00
06/01/2015 07:15,2,0.471,ACTIVE,210.80,333.93,59.965,1433157303,"201051344000569","174011321042388",29.72,7.70,0,326.72,348.36,14.1,11.7,0.080,128066.0,128066.0,644,0,0,0,L,1122011218,0,121.10,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433157317,23102.00
06/01/2015 07:15,2,0.219,ACTIVE,211.93,424.71,59.975,1433157303,"274151322000094","174011321042388",40.24,9.30,0,332.43,428.61,9.0,6.7,0.049,315547.0,315547.0,1978,0,0,0,L,1151911521,0,121.55,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433157318,23103.00
06/01/2015 07:15,1,0.333,ACTIVE,213.2,359.02,60.03,1433157303,"040051121000068","174011321042388",22.30,6,0.076,318.48,440.13,7.2,5.8,0.205,5954.9999999881,5955.4000000239,38,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433157319,23104.00
06/01/2015 07:15,2,0.486,ACTIVE,210.80,333.33,59.970,1433157303,"201051344000458","174011321042388",29.10,9.00,0,327.02,345.36,14.3,11.9,0.084,123678.2,123678.2,645,0,0,0,L,1122011218,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433157320,23105.00
06/01/2015 07:15,2,0.355,ACTIVE,212.16,338.44,59.996,1433157303,"274151322000087","174011321042388",29.16,8.00,0,330.63,341.75,10.5,8.2,0.071,385168.5,385168.5,1559,0,0,0,L,1151911521,0,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433157321,23106.00
06/01/2015 07:15,2,0.379,ACTIVE,211.93,338.14,59.970,1433157303,"274151322000052","174011321042388",29.94,9.30,0,329.43,341.45,11.5,9.2,0.057,411554.3,411554.3,1956,0,0,0,L,1151911521,0,121.10,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433157322,23107.00
06/01/2015 07:15,2,0.443,ACTIVE,211.25,334.84,59.970,1433157303,"201051344001145","174011321042388",30.10,7.30,0,328.22,343.25,13.5,11.1,0.080,128738.7,128738.7,645,0,0,0,L,1122011218,0,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433157323,23108.00
06/01/2015 07:15,2,0.477,ACTIVE,211.25,334.24,59.959,1433157303,"201051344000685","174011321042388",28.63,8.00,0,326.72,341.75,13.8,11.4,0.084,128083.2,128083.2,647,0,0,0,L,1122011218,0,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433157324,23109.00
06/01/2015 07:15,2,0.363,ACTIVE,211.48,335.14,59.949,1433157303,"274151322000088","174011321042388",27.85,9.30,0,330.33,341.15,10.2,7.9,0.049,393861.7,393861.7,1563,0,0,0,L,1151911521,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433157325,23110.00
06/01/2015 07:15,2,0.492,ACTIVE,211.03,333.63,59.959,1433157303,"201051344000438","174011321042388",29.08,7.30,0,327.32,344.76,14.5,12.1,0.084,128107.0,128107.0,646,0,0,0,L,1122011218,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433157326,23111.00
06/01/2015 07:15,2,0.449,ACTIVE,210.35,332.13,59.970,1433157303,"201051344001135","174011321042388",29.36,7.30,0,327.02,342.05,13.3,10.9,0.084,119583.1,119583.1,646,0,0,0,L,1122011218,0,121.33,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433157326,23112.00
06/01/2015 07:15,2,0.523,ACTIVE,211.25,334.24,59.965,1433157303,"201051344000417","174011321042388",28.73,8.50,0,327.62,342.95,15.2,12.8,0.080,124226.2,124226.2,644,0,0,0,L,1122011218,0,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433157327,23113.00
06/01/2015 07:15,2,0.477,ACTIVE,210.57,333.63,59.970,1433157303,"201051344000594","174011321042388",30.08,8.50,0,326.12,346.86,14.5,12.1,0.080,123634.5,123634.5,646,0,0,0,L,1122011218,0,121.33,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433157328,23114.00
06/01/2015 07:15,2,0.354,ACTIVE,211.93,336.34,59.965,1433157303,"274151322000083","174011321042388",29.18,7.70,0,330.33,341.75,10.5,8.2,0.053,407957.5,407957.5,1962,0,0,0,L,1151911521,0,121.55,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433157329,23115.00
06/01/2015 07:15,2,0.457,ACTIVE,211.03,334.84,59.933,1433157303,"201051344000585","174011321042388",29.86,9.00,0,327.62,343.25,13.9,11.5,0.080,122555.7,122555.7,644,0,0,0,L,1122011218,0,121.33,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433157330,23116.00
06/01/2015 07:15,2,0.365,ACTIVE,212.16,336.94,59.965,1433157303,"274151322000054","174011321042388",29.38,9.70,0,329.73,341.15,10.9,8.6,0.062,403453.0,403453.0,1559,0,0,0,L,1151911521,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433157331,23117.00
06/01/2015 07:15,2,0.469,ACTIVE,210.80,332.43,59.965,1433157303,"201051344001203","174011321042388",29.02,7.70,0,327.92,351.37,13.8,11.4,0.084,124012.4,124012.4,647,0,0,0,L,1122011218,0,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433157332,23118.00
06/01/2015 07:15,2,0.463,ACTIVE,210.80,333.63,59.965,1433157303,"201051344000646","174011321042388",29.28,8.50,0,326.12,343.55,13.8,11.3,0.075,121741.4,121741.4,643,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433157333,23119.00
06/01/2015 07:15,2,0.229,ACTIVE,212.61,430.42,59.965,1433157303,"274151322000068","174011321042388",40.87,12.00,0,333.93,433.42,9.5,7.3,0.040,314418.1,314418.1,1586,0,0,0,L,1151911521,0,122.01,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433157334,23120.00
06/01/2015 07:15,2,0.375,ACTIVE,212.61,335.44,59.975,1433157303,"274151322000076","174011321042388",29.58,9.70,0,330.93,342.05,11.2,8.9,0.066,429569.8,429569.8,1956,0,0,0,L,1151911521,0,121.78,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433157335,23121.00
06/01/2015 07:15,1,0.210,ACTIVE_NO_POWER,213.2,429.49,60.00,1433157303,"033051125000132","174011321042388",35.45,7,0.000,319.36,439.71,7.4,0.0,0.046,3672.2000000237,3673.0000000237,112,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433157336,23122.00
06/01/2015 07:15,1,0.243,ACTIVE,213.5,354.44,60.00,1433157303,"033051125000150","174011321042388",40.43,8,0.131,317.18,444.91,9.7,13.4,0.014,4779.5000000117,4781.0000000117,58,0,0,55,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433157338,23123.00
06/01/2015 07:15,2,0.479,ACTIVE,210.57,333.93,59.965,1433157303,"201051344000890","174011321042388",30.61,8.00,0,327.02,344.15,14.9,12.5,0.075,125581.1,125581.1,646,0,0,0,L,1122011218,0,121.78,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433157338,23124.00
06/01/2015 07:15,2,0.383,ACTIVE,210.80,333.63,59.959,1433157303,"201051344000900","174011321042388",30.20,7.00,0,326.72,341.15,11.7,9.4,0.075,126066.2,126066.2,644,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433157339,23125.00
06/01/2015 07:15,2,0.477,ACTIVE,211.25,335.14,59.975,1433157303,"201051344000633","174011321042388",29.56,7.70,0,327.62,344.15,14.3,11.8,0.075,115748.5,115748.5,648,0,0,0,L,1122011218,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433157340,23126.00
06/01/2015 07:15,1,0.311,ACTIVE_NO_POWER,213.0,391.07,60.00,1433157303,"040051121000185","174011321042388",23.68,7,0.000,318.53,438.30,7.3,0.0,0.000,5061.2000000236,5061.7999999878,11,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433157341,23127.00
06/01/2015 07:15,2,0.438,ACTIVE,210.80,333.33,59.970,1433157303,"201051344000983","174011321042388",30.30,8.00,0,326.72,343.25,13.5,11.1,0.075,122803.1,122803.1,645,0,0,0,L,1122011218,0,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433157342,23128.00
06/01/2015 07:15,2,0.465,ACTIVE,211.03,334.84,59.965,1433157303,"201051344000917","174011321042388",29.88,9.00,0,327.62,342.35,14.1,11.7,0.088,126215.2,126215.2,647,0,0,0,L,1122011218,0,121.55,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433157343,23129.00
06/01/2015 07:15,1,0.328,ACTIVE,212.7,365.93,60.03,1433157303,"040051121000116","174011321042388",26.02,6,0.146,316.88,439.64,8.4,7.5,0.000,4320.1000000234,4320.4999999996,11,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433157345,23130.00
06/01/2015 07:15,1,0.190,ACTIVE_NO_POWER,212.9,412.08,60.03,1433157303,"033051125000135","174011321042388",34.23,8,0.000,318.66,441.64,6.4,0.0,0.000,3665.3000000119,3666.0000000119,120,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433157346,23131.00
06/01/2015 07:15,2,0.479,ACTIVE,210.80,333.33,59.965,1433157303,"201051344000648","174011321042388",30.08,6.70,0,327.92,345.66,14.6,12.2,0.084,122371.2,122371.2,644,0,0,0,L,1122011218,0,121.10,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433157347,23132.00
06/01/2015 07:15,2,0.504,ACTIVE,210.57,333.33,59.959,1433157303,"201051344001093","174011321042388",30.20,9.00,0,327.02,342.05,15.4,13.0,0.080,124244.3,124244.3,647,0,0,0,L,1122011218,0,121.33,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433157348,23133.00
06/01/2015 07:15,2,0.451,ACTIVE,211.25,333.63,59.986,1433157303,"201051344000645","174011321042388",30.49,8.00,0,328.22,343.85,13.9,11.5,0.080,122716.9,122716.9,644,0,0,0,L,1122011218,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433157349,23134.00
06/01/2015 07:15,2,0.363,ACTIVE,212.16,337.54,59.965,1433157303,"274151322000085","174011321042388",29.50,8.00,0,330.03,341.45,10.9,8.6,0.057,405414.1,405414.1,1954,0,0,0,L,1151911521,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433157350,23135.00
06/01/2015 07:15,2,0.486,ACTIVE,210.80,333.63,59.965,1433157303,"201051344000651","174011321042388",29.58,6.70,0,328.52,342.35,14.6,12.2,0.075,122084.5,122084.5,645,0,0,0,L,1122011218,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433157351,23136.00
06/01/2015 07:15,2,0.459,ACTIVE,210.80,332.73,59.970,1433157303,"201051344000867","174011321042388",28.75,8.50,0,327.32,342.95,13.4,11.0,0.080,114396.2,114396.2,644,0,0,0,L,1122011218,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433157352,23137.00
06/01/2015 07:15,1,0.381,ACTIVE_NO_POWER,212.4,411.99,60.00,1433157303,"040051121000095","174011321042388",23.03,7,0.000,315.40,438.45,8.6,0.0,0.000,7130.5,7131.1,15,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433157353,23138.00
06/01/2015 07:15,2,0.459,ACTIVE,210.80,333.63,59.959,1433157303,"201051344001230","174011321042388",29.84,8.00,0,327.02,342.35,13.9,11.5,0.084,125486.3,125486.3,646,0,0,0,L,1122011218,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433157354,23139.00
06/01/2015 07:15,2,0.473,ACTIVE,211.03,335.14,59.975,1433157303,"201051344000576","174011321042388",30.36,7.30,0,327.62,342.95,14.6,12.2,0.075,122206.2,122206.2,645,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433157355,23140.00
06/01/2015 07:15,2,0.473,ACTIVE,210.57,335.74,59.965,1433157303,"201051344000579","174011321042388",30.79,9.30,0,328.22,346.26,14.7,12.3,0.080,127790.9,127790.9,647,0,0,0,L,1122011218,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433157356,23141.00
06/01/2015 07:30,2,0.578,ACTIVE,211.25,336.04,60.028,1433158204,"201051344000955","174011321042388",29.78,9.00,0,319.51,345.36,17.5,14.9,0.110,127365.7,127365.7,647,0,0,0,L,1122011218,0,121.10,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433158205,23142.00
06/01/2015 07:30,1,0.374,ACTIVE,213.6,363.32,60.03,1433158204,"040051121000195","174011321042388",24.28,7,0.140,317.08,443.30,9.0,10.7,0.007,6729.1999999997,6730.3000000235,11,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433158206,23143.00
06/01/2015 07:30,2,0.488,ACTIVE,213.06,340.25,59.991,1433158204,"274151322000095","174011321042388",30.53,9.30,0,324.02,344.15,15.1,12.6,0.093,424074.5,424074.5,1566,0,0,0,L,1151911521,0,122.68,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433158207,23144.00
06/01/2015 07:30,2,0.541,ACTIVE,211.48,336.64,60.007,1433158204,"201051344000868","174011321042388",30.16,8.50,0,320.71,344.15,16.6,14.0,0.110,113733.7,113733.7,645,0,0,0,L,1122011218,0,121.55,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433158208,23145.00
06/01/2015 07:30,2,0.527,ACTIVE,212.16,337.54,60.012,1433158204,"201051344000853","174011321042388",30.02,9.30,0,327.32,349.86,16.1,13.6,0.110,119971.5,119971.5,644,0,0,0,L,1122011218,0,122.46,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433158209,23146.00
06/01/2015 07:30,2,0.541,ACTIVE,211.93,336.94,60.002,1433158204,"201051344000582","174011321042388",29.76,8.00,0,322.21,348.06,16.4,13.9,0.093,120762.8,120762.8,645,0,0,0,L,1122011218,0,121.78,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433158210,23147.00
06/01/2015 07:30,1,0.453,ACTIVE,214.2,352.50,60.07,1433158204,"040051121000097","174011321042388",27.16,9,0.149,318.23,442.60,12.2,15.1,0.038,4392.6000000121,4393.8000000121,14,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433158212,23148.00
06/01/2015 07:30,2,0.551,ACTIVE,211.70,336.04,59.991,1433158204,"201051344000469","174011321042388",30.24,9.00,0,320.41,344.45,16.9,14.4,0.115,115109.1,115109.1,646,0,0,0,L,1122011218,0,121.33,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433158213,23149.00
06/01/2015 07:30,2,0.521,ACTIVE,211.48,337.54,59.991,1433158204,"201051344000988","174011321042388",29.86,10.00,0,319.81,346.56,15.8,13.3,0.115,115013.0,115013.0,645,0,0,0,L,1122011218,0,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433158213,23150.00
06/01/2015 07:30,2,0.512,ACTIVE,211.70,336.34,60.028,1433158204,"201051344001158","174011321042388",29.96,9.30,0,323.11,347.46,15.6,13.1,0.106,121322.6,121322.6,647,0,0,0,L,1122011218,0,121.78,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433158214,23151.00
06/01/2015 07:30,2,0.523,ACTIVE,211.48,336.04,59.970,1433158204,"201051344001025","174011321042388",29.84,9.00,0,323.11,346.56,15.8,13.4,0.097,124099.9,124099.9,647,0,0,0,L,1122011218,0,121.33,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433158215,23152.00
06/01/2015 07:30,1,0.340,ACTIVE,213.9,385.90,60.03,1433158204,"033051125000118","174011321042388",41.05,9,0.134,317.02,446.67,13.9,10.9,0.007,4882.7999999885,4884.7999999885,119,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433158216,23153.00
06/01/2015 07:30,2,0.555,ACTIVE,211.48,336.04,60.012,1433158204,"201051344000569","174011321042388",30.59,9.30,0,320.41,348.66,17.2,14.6,0.102,128069.2,128069.2,645,0,0,0,L,1122011218,0,121.33,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433158217,23154.00
06/01/2015 07:30,2,0.346,ACTIVE,212.61,430.12,60.012,1433158204,"274151322000094","174011321042388",40.69,11.00,0,332.43,461.98,14.3,11.9,0.088,315549.0,315549.0,1979,0,0,0,L,1151911521,0,121.78,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433158218,23155.00
06/01/2015 07:30,1,0.524,ACTIVE,213.8,350.22,60.03,1433158204,"040051121000068","174011321042388",24.23,7,0.150,318.21,441.05,12.6,15.5,0.055,5955.4000000239,5956.9000000239,40,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433158219,23156.00
06/01/2015 07:30,2,0.557,ACTIVE,211.48,335.74,60.034,1433158204,"201051344000458","174011321042388",29.64,10.30,0,320.71,347.16,16.7,14.2,0.119,123681.4,123681.4,646,0,0,0,L,1122011218,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433158220,23157.00
06/01/2015 07:30,2,0.586,ACTIVE,212.38,342.05,60.007,1433158204,"274151322000087","174011321042388",30.59,9.30,0,323.72,346.26,18.2,15.6,0.119,385171.3,385171.3,1560,0,0,0,L,1151911521,0,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433158221,23158.00
06/01/2015 07:30,2,0.578,ACTIVE,212.38,339.95,59.991,1433158204,"274151322000052","174011321042388",30.85,10.30,0,329.43,346.86,18.1,15.5,0.115,411557.3,411557.3,1957,0,0,0,L,1151911521,0,121.55,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433158222,23159.00
06/01/2015 07:30,2,0.510,ACTIVE,211.93,336.94,60.007,1433158204,"201051344001145","174011321042388",30.14,9.00,0,321.61,348.96,15.6,13.1,0.102,128741.7,128741.7,646,0,0,0,L,1122011218,0,121.78,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433158223,23160.00
06/01/2015 07:30,2,0.527,ACTIVE,211.70,336.64,60.007,1433158204,"201051344000685","174011321042388",30.14,9.30,0,321.91,345.36,16.1,13.6,0.102,128086.2,128086.2,648,0,0,0,L,1122011218,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433158224,23161.00
06/01/2015 07:30,2,0.537,ACTIVE,212.16,338.74,60.002,1433158204,"274151322000088","174011321042388",29.88,10.00,0,323.72,345.06,16.3,13.8,0.097,393864.3,393864.3,1564,0,0,0,L,1151911521,0,122.68,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433158225,23162.00
06/01/2015 07:30,2,0.562,ACTIVE,211.70,336.34,60.007,1433158204,"201051344000438","174011321042388",30.12,8.50,0,327.62,347.76,17.2,14.7,0.106,128110.3,128110.3,647,0,0,0,L,1122011218,0,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433158226,23163.00
06/01/2015 07:30,2,0.510,ACTIVE,211.03,334.54,60.012,1433158204,"201051344001135","174011321042388",30.24,8.50,0,324.02,347.46,15.7,13.2,0.097,119586.1,119586.1,647,0,0,0,L,1122011218,0,121.55,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433158227,23164.00
06/01/2015 07:30,2,0.580,ACTIVE,211.70,336.34,59.991,1433158204,"201051344000417","174011321042388",30.04,9.30,0,319.81,345.66,17.6,15.1,0.097,124229.7,124229.7,645,0,0,0,L,1122011218,0,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433158228,23165.00
06/01/2015 07:30,2,0.553,ACTIVE,211.25,336.04,60.002,1433158204,"201051344000594","174011321042388",30.08,10.00,0,322.81,348.96,16.9,14.4,0.097,123637.7,123637.7,647,0,0,0,L,1122011218,0,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433158229,23166.00
06/01/2015 07:30,2,0.541,ACTIVE,212.61,338.74,59.996,1433158204,"274151322000083","174011321042388",30.24,9.00,0,324.02,345.36,16.6,14.1,0.106,407960.2,407960.2,1963,0,0,0,L,1151911521,0,122.01,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433158230,23167.00
06/01/2015 07:30,2,0.506,ACTIVE,211.93,336.64,59.996,1433158204,"201051344000585","174011321042388",30.49,10.30,0,320.71,349.86,15.6,13.2,0.106,122558.8,122558.8,645,0,0,0,L,1122011218,0,121.55,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433158231,23168.00
06/01/2015 07:30,2,0.527,ACTIVE,212.61,340.85,59.991,1433158204,"274151322000054","174011321042388",30.83,10.70,0,326.42,345.36,16.5,14.0,0.102,403455.7,403455.7,1560,0,0,0,L,1151911521,0,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433158232,23169.00
06/01/2015 07:30,2,0.543,ACTIVE,211.93,335.74,59.991,1433158204,"201051344001203","174011321042388",30.00,8.50,0,325.22,348.96,16.5,14.0,0.110,124015.5,124015.5,648,0,0,0,L,1122011218,0,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433158233,23170.00
06/01/2015 07:30,2,0.518,ACTIVE,211.70,336.64,60.002,1433158204,"201051344000646","174011321042388",30.20,9.70,0,321.01,345.96,15.9,13.4,0.093,121744.5,121744.5,644,0,0,0,L,1122011218,0,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433158234,23171.00
06/01/2015 07:30,2,0.346,ACTIVE,213.51,437.33,59.996,1433158204,"274151322000068","174011321042388",41.47,13.70,0,334.24,450.86,14.6,12.1,0.080,314420.5,314420.5,1587,0,0,0,L,1151911521,0,122.46,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433158234,23172.00
06/01/2015 07:30,2,0.547,ACTIVE,213.29,339.34,60.023,1433158204,"274151322000076","174011321042388",30.85,10.70,0,327.32,346.26,17.1,14.6,0.102,429572.7,429572.7,1957,0,0,0,L,1151911521,0,122.46,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433158235,23173.00
06/01/2015 07:30,1,0.319,ACTIVE,213.8,384.31,60.03,1433158204,"033051125000132","174011321042388",36.70,8,0.145,313.41,439.76,11.6,12.3,0.002,3673.0000000237,3674.6000000237,114,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433158237,23174.00
06/01/2015 07:30,1,0.376,ACTIVE,213.8,349.29,60.03,1433158204,"033051125000150","174011321042388",40.78,9,0.147,315.44,444.82,15.2,15.2,0.090,4781.0000000117,4783.3000000117,60,0,0,55,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433158238,23175.00
06/01/2015 07:30,2,0.568,ACTIVE,211.70,336.34,60.002,1433158204,"201051344000890","174011321042388",30.42,9.30,0,326.42,350.17,17.6,15.0,0.110,125584.4,125584.4,647,0,0,0,L,1122011218,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433158239,23176.00
06/01/2015 07:30,2,0.471,ACTIVE,211.48,336.34,59.991,1433158204,"201051344000900","174011321042388",29.66,8.00,0,323.72,347.16,14.2,11.7,0.097,126068.7,126068.7,645,0,0,0,L,1122011218,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433158240,23177.00
06/01/2015 07:30,2,0.545,ACTIVE,212.38,337.54,60.007,1433158204,"201051344000633","174011321042388",30.04,9.00,0,321.61,348.96,16.6,14.1,0.102,115751.7,115751.7,649,0,0,0,L,1122011218,0,122.46,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433158241,23178.00
06/01/2015 07:30,1,0.377,ACTIVE_NO_POWER,213.9,398.50,60.03,1433158204,"040051121000185","174011321042388",25.68,9,0.000,309.90,438.25,9.6,0.0,0.000,5061.7999999878,5062.9999999759,13,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433158242,23179.00
06/01/2015 07:30,2,0.512,ACTIVE,211.70,336.34,59.981,1433158204,"201051344000983","174011321042388",30.38,9.70,0,323.72,348.36,15.7,13.3,0.102,122806.1,122806.1,646,0,0,0,L,1122011218,0,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433158243,23180.00
06/01/2015 07:30,2,0.533,ACTIVE,211.93,336.94,60.018,1433158204,"201051344000917","174011321042388",29.26,9.70,0,325.82,347.76,15.8,13.3,0.110,126218.3,126218.3,648,0,0,0,L,1122011218,0,121.78,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433158244,23181.00
06/01/2015 07:30,1,0.488,ACTIVE,214.0,339.02,60.03,1433158204,"040051121000116","174011321042388",26.49,7,0.118,314.93,440.02,12.8,14.0,0.099,4320.4999999996,4321.9999999996,13,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433158245,23182.00
06/01/2015 07:30,1,0.229,ACTIVE,213.7,378.31,60.03,1433158204,"033051125000135","174011321042388",37.83,9,0.114,313.25,442.95,8.6,11.1,0.000,3666.0000000119,3667.2000000119,122,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433158247,23183.00
06/01/2015 07:30,2,0.559,ACTIVE,212.16,336.64,60.023,1433158204,"201051344000648","174011321042388",29.70,7.70,0,320.71,349.26,16.8,14.3,0.115,122374.4,122374.4,645,0,0,0,L,1122011218,0,121.55,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433158247,23184.00
06/01/2015 07:30,2,0.623,ACTIVE,211.93,337.54,59.996,1433158204,"201051344001093","174011321042388",30.02,10.00,0,322.81,347.16,19.0,16.4,0.106,124247.9,124247.9,648,0,0,0,L,1122011218,0,121.78,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433158248,23185.00
06/01/2015 07:30,2,0.527,ACTIVE,212.16,336.94,60.012,1433158204,"201051344000645","174011321042388",30.20,9.00,0,325.22,344.45,16.2,13.7,0.097,122720.0,122720.0,645,0,0,0,L,1122011218,0,122.46,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433158249,23186.00
06/01/2015 07:30,2,0.533,ACTIVE,213.29,339.95,60.002,1433158204,"274151322000085","174011321042388",30.73,9.30,0,327.62,345.66,16.6,14.1,0.093,405416.8,405416.8,1955,0,0,0,L,1151911521,0,122.91,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433158250,23187.00
06/01/2015 07:30,2,0.545,ACTIVE,211.93,337.24,60.002,1433158204,"201051344000651","174011321042388",30.42,7.30,0,321.31,345.66,16.8,14.3,0.093,122087.7,122087.7,646,0,0,0,L,1122011218,0,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433158251,23188.00
06/01/2015 07:30,2,0.529,ACTIVE,212.16,335.74,59.996,1433158204,"201051344000867","174011321042388",30.38,9.30,0,326.12,345.66,16.3,13.8,0.110,114399.3,114399.3,645,0,0,0,L,1122011218,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433158252,23189.00
06/01/2015 07:30,1,0.570,ACTIVE,213.4,399.26,60.03,1433158204,"040051121000095","174011321042388",23.81,8,0.141,314.43,438.53,13.5,13.6,0.000,7131.1,7132.4,17,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433158253,23190.00
06/01/2015 07:30,2,0.578,ACTIVE,211.70,336.04,59.996,1433158204,"201051344001230","174011321042388",25.33,9.30,0,324.62,345.06,14.9,12.4,0.097,125489.3,125489.3,647,0,0,0,L,1122011218,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433158254,23191.00
06/01/2015 07:30,2,0.553,ACTIVE,212.16,337.24,59.991,1433158204,"201051344000576","174011321042388",30.55,8.00,0,319.81,351.37,17.1,14.6,0.093,122209.4,122209.4,646,0,0,0,L,1122011218,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433158255,23192.00
06/01/2015 07:30,2,0.561,ACTIVE,211.93,336.34,60.023,1433158204,"201051344000579","174011321042388",30.12,10.70,0,321.61,347.76,17.1,14.6,0.115,127794.2,127794.2,648,0,0,0,L,1122011218,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433158256,23193.00
06/01/2015 07:45,2,0.814,ACTIVE,210.80,338.74,59.965,1433159103,"201051344000955","174011321042388",30.65,10.30,0,327.92,351.97,25.3,22.5,0.194,127370.3,127370.3,648,0,0,0,L,1122011218,0,121.10,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433159105,23194.00
06/01/2015 07:45,1,0.568,ACTIVE,213.0,374.33,60.00,1433159103,"040051121000195","174011321042388",27.53,9,0.153,320.81,443.98,15.5,15.5,0.019,6730.3000000235,6732.5999999758,13,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433159106,23195.00
06/01/2015 07:45,2,0.777,ACTIVE,211.93,344.45,59.986,1433159103,"274151322000095","174011321042388",31.17,10.70,0,330.33,352.87,24.6,21.8,0.155,424078.7,424078.7,1567,0,0,0,L,1151911521,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433159107,23196.00
06/01/2015 07:45,2,0.754,ACTIVE,211.03,338.44,59.986,1433159103,"201051344000868","174011321042388",30.81,9.30,0,327.02,351.67,23.6,20.8,0.164,113737.9,113737.9,646,0,0,0,L,1122011218,0,121.33,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433159108,23197.00
06/01/2015 07:45,2,0.736,ACTIVE,211.70,339.34,59.970,1433159103,"201051344000853","174011321042388",30.69,10.70,0,329.13,352.87,22.9,20.2,0.168,119975.6,119975.6,645,0,0,0,L,1122011218,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433159109,23198.00
06/01/2015 07:45,2,0.748,ACTIVE,211.70,339.65,59.981,1433159103,"201051344000582","174011321042388",30.40,9.30,0,328.52,349.56,23.0,20.3,0.159,120766.9,120766.9,646,0,0,0,L,1122011218,0,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433159110,23199.00
06/01/2015 07:45,1,0.727,ACTIVE,213.4,404.56,60.03,1433159103,"040051121000097","174011321042388",27.40,10,0.156,318.60,440.36,19.8,11.7,0.007,4393.8000000121,4396.5000000121,16,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433159111,23200.00
06/01/2015 07:45,2,0.773,ACTIVE,211.03,339.65,60.023,1433159103,"201051344000469","174011321042388",30.91,10.30,0,327.32,357.98,24.2,21.4,0.181,115113.4,115113.4,647,0,0,0,L,1122011218,0,121.10,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433159112,23201.00
06/01/2015 07:45,2,0.762,ACTIVE,211.03,340.55,59.996,1433159103,"201051344000988","174011321042388",30.20,11.30,0,327.02,351.07,23.3,20.6,0.168,115017.1,115017.1,646,0,0,0,L,1122011218,0,121.55,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433159113,23202.00
06/01/2015 07:45,2,0.729,ACTIVE,211.25,339.65,60.002,1433159103,"201051344001158","174011321042388",30.49,10.70,0,327.62,349.56,22.6,19.8,0.168,121326.6,121326.6,648,0,0,0,L,1122011218,0,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433159114,23203.00
06/01/2015 07:45,2,0.729,ACTIVE,211.25,339.04,59.991,1433159103,"201051344001025","174011321042388",30.75,10.00,0,327.62,349.56,22.8,20.1,0.168,124103.9,124103.9,648,0,0,0,L,1122011218,0,121.33,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433159115,23204.00
06/01/2015 07:45,1,0.568,ACTIVE,213.2,341.97,60.03,1433159103,"033051125000118","174011321042388",40.75,9,0.206,318.93,443.01,23.0,27.3,0.189,4884.7999999885,4888.4999999766,121,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433159116,23205.00
06/01/2015 07:45,2,0.779,ACTIVE,211.25,340.85,59.975,1433159103,"201051344000569","174011321042388",30.97,10.70,0,327.92,355.28,24.5,21.7,0.190,128073.6,128073.6,646,0,0,0,L,1122011218,0,121.33,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433159117,23206.00
06/01/2015 07:45,2,0.537,ACTIVE,212.61,439.13,59.991,1433159103,"274151322000094","174011321042388",41.61,13.00,0,332.73,454.46,22.6,19.9,0.146,315552.9,315552.9,1980,0,0,0,L,1151911521,0,121.33,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433159118,23207.00
06/01/2015 07:45,1,0.834,ACTIVE,213.5,396.59,60.03,1433159103,"040051121000068","174011321042388",24.62,9,0.155,317.98,439.96,20.4,13.3,0.013,5956.9000000239,5959.9999999881,42,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433159119,23208.00
06/01/2015 07:45,2,0.756,ACTIVE,211.48,339.04,60.002,1433159103,"201051344000458","174011321042388",30.91,11.70,0,327.02,351.67,23.7,21.0,0.172,123685.8,123685.8,647,0,0,0,L,1122011218,0,121.78,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433159120,23209.00
06/01/2015 07:45,2,0.801,ACTIVE,212.38,339.95,60.007,1433159103,"274151322000087","174011321042388",30.85,10.30,0,328.52,358.88,25.1,22.3,0.164,385176.4,385176.4,1561,0,0,0,L,1151911521,0,121.78,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433159121,23210.00
06/01/2015 07:45,2,0.887,ACTIVE,212.61,345.06,59.986,1433159103,"274151322000052","174011321042388",30.77,11.70,0,328.82,351.67,27.7,24.8,0.186,411562.3,411562.3,1958,0,0,0,L,1151911521,0,121.33,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433159122,23211.00
06/01/2015 07:45,2,0.709,ACTIVE,211.48,339.34,60.002,1433159103,"201051344001145","174011321042388",30.45,10.00,0,329.43,351.07,21.9,19.2,0.159,128745.6,128745.6,647,0,0,0,L,1122011218,0,121.55,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433159123,23212.00
06/01/2015 07:45,2,0.752,ACTIVE,211.70,338.44,60.002,1433159103,"201051344000685","174011321042388",30.18,10.30,0,326.72,348.96,23.0,20.3,0.172,128090.4,128090.4,649,0,0,0,L,1122011218,0,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433159124,23213.00
06/01/2015 07:45,2,0.834,ACTIVE,211.93,342.65,59.991,1433159103,"274151322000088","174011321042388",30.12,11.30,0,329.73,351.07,25.5,22.7,0.168,393868.8,393868.8,1565,0,0,0,L,1151911521,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433159125,23214.00
06/01/2015 07:45,2,0.791,ACTIVE,211.48,339.95,60.002,1433159103,"201051344000438","174011321042388",30.77,10.00,0,328.22,352.87,24.7,21.9,0.172,128114.8,128114.8,648,0,0,0,L,1122011218,0,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433159126,23215.00
06/01/2015 07:45,2,0.732,ACTIVE,211.03,337.24,60.007,1433159103,"201051344001135","174011321042388",30.42,10.00,0,327.92,349.26,22.6,19.9,0.159,119590.1,119590.1,648,0,0,0,L,1122011218,0,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433159127,23216.00
06/01/2015 07:45,2,0.791,ACTIVE,211.48,339.65,60.002,1433159103,"201051344000417","174011321042388",30.61,10.30,0,327.62,351.07,24.6,21.8,0.164,124234.2,124234.2,646,0,0,0,L,1122011218,0,121.55,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433159128,23217.00
06/01/2015 07:45,2,0.777,ACTIVE,210.80,338.14,60.002,1433159103,"201051344000594","174011321042388",30.51,10.70,0,327.02,351.67,24.1,21.3,0.181,123642.1,123642.1,648,0,0,0,L,1122011218,0,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433159129,23218.00
06/01/2015 07:45,2,0.820,ACTIVE,212.16,342.35,59.991,1433159103,"274151322000083","174011321042388",30.57,10.30,0,329.43,350.47,25.4,22.6,0.168,407964.7,407964.7,1964,0,0,0,L,1151911521,0,121.78,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433159130,23219.00
06/01/2015 07:45,2,0.689,ACTIVE,211.48,338.44,59.996,1433159103,"201051344000585","174011321042388",30.45,11.70,0,328.52,348.36,21.3,18.6,0.146,122562.7,122562.7,646,0,0,0,L,1122011218,0,121.33,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433159131,23220.00
06/01/2015 07:45,2,0.824,ACTIVE,211.93,339.34,59.991,1433159103,"274151322000054","174011321042388",30.95,12.00,0,329.73,350.77,25.9,23.0,0.172,403460.3,403460.3,1561,0,0,0,L,1151911521,0,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433159132,23221.00
06/01/2015 07:45,2,0.775,ACTIVE,211.48,338.44,60.007,1433159103,"201051344001203","174011321042388",30.95,9.70,0,328.82,353.77,24.3,21.5,0.177,124019.9,124019.9,649,0,0,0,L,1122011218,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433159133,23222.00
