ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/01/2015 07:45,2,0.738,ACTIVE,211.03,338.44,60.002,1433159103,"201051344000646","174011321042388",30.38,11.00,0,327.32,352.87,22.8,20.0,0.168,121748.5,121748.5,645,0,0,0,L,1122011218,0,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433159134,23223.00
06/01/2015 07:45,2,0.561,ACTIVE,212.83,426.21,59.991,1433159103,"274151322000068","174011321042388",40.39,15.30,0,333.93,454.46,22.9,20.2,0.133,314424.5,314424.5,1588,0,0,0,L,1151911521,0,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433159135,23224.00
06/01/2015 07:45,2,0.873,ACTIVE,213.06,341.45,60.023,1433159103,"274151322000076","174011321042388",31.37,12.00,0,331.53,355.88,27.6,24.8,0.181,429577.5,429577.5,1958,0,0,0,L,1151911521,0,122.01,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433159136,23225.00
06/01/2015 07:45,1,0.508,ACTIVE,213.9,376.62,60.07,1433159103,"033051125000132","174011321042388",36.33,9,0.162,319.31,440.98,18.3,11.4,0.174,3674.6000000237,3677.3000000237,116,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433159137,23226.00
06/01/2015 07:45,1,0.591,ACTIVE,213.4,345.94,60.03,1433159103,"033051125000150","174011321042388",41.33,10,0.208,320.01,441.96,24.3,19.4,0.177,4783.3000000117,4787.2000000117,62,0,0,55,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433159138,23227.00
06/01/2015 07:45,2,0.811,ACTIVE,211.03,339.04,59.975,1433159103,"201051344000890","174011321042388",30.91,10.70,0,327.32,353.77,25.4,22.6,0.172,125589.0,125589.0,648,0,0,0,L,1122011218,0,121.78,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433159139,23228.00
06/01/2015 07:45,2,0.688,ACTIVE,211.03,338.14,59.970,1433159103,"201051344000900","174011321042388",30.38,9.30,0,327.62,349.86,21.2,18.5,0.159,126072.4,126072.4,646,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433159140,23229.00
06/01/2015 07:45,2,0.768,ACTIVE,211.70,340.55,59.996,1433159103,"201051344000633","174011321042388",30.55,10.00,0,327.32,352.57,23.8,21.1,0.177,115756.0,115756.0,650,0,0,0,L,1122011218,0,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433159141,23230.00
06/01/2015 07:45,1,0.415,ACTIVE_NO_POWER,213.0,428.90,60.03,1433159103,"040051121000185","174011321042388",28.09,9,0.000,318.45,438.10,11.6,0.0,0.000,5062.9999999759,5064.5999999997,15,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433159142,23231.00
06/01/2015 07:45,2,0.736,ACTIVE,211.48,339.04,60.002,1433159103,"201051344000983","174011321042388",30.73,11.00,0,327.92,351.67,23.0,20.2,0.172,122810.2,122810.2,647,0,0,0,L,1122011218,0,122.01,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433159143,23232.00
06/01/2015 07:45,2,0.676,ACTIVE,211.48,347.46,59.986,1433159103,"201051344000917","174011321042388",31.73,11.30,0,327.02,357.98,21.8,19.1,0.150,126222.2,126222.2,649,0,0,0,L,1122011218,0,121.78,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433159144,23233.00
06/01/2015 07:45,1,0.736,ACTIVE,213.4,401.35,60.03,1433159103,"040051121000116","174011321042388",27.53,9,0.154,314.10,439.21,20.1,13.0,0.008,4321.9999999996,4324.9000000354,15,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433159145,23234.00
06/01/2015 07:45,1,0.386,ACTIVE,213.5,350.75,60.03,1433159103,"033051125000135","174011321042388",39.07,10,0.144,318.28,442.70,15.0,12.1,0.071,3667.2000000119,3669.3000000119,124,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433159147,23235.00
06/01/2015 07:45,2,0.756,ACTIVE,211.48,339.95,59.991,1433159103,"201051344000648","174011321042388",30.73,9.00,0,328.52,350.47,23.5,20.8,0.168,122378.7,122378.7,646,0,0,0,L,1122011218,0,121.33,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433159148,23236.00
06/01/2015 07:45,2,0.908,ACTIVE,211.48,341.45,59.991,1433159103,"201051344001093","174011321042388",30.36,11.00,0,327.32,353.17,27.9,25.0,0.194,124253.0,124253.0,649,0,0,0,L,1122011218,0,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433159149,23237.00
06/01/2015 07:45,2,0.754,ACTIVE,211.93,341.15,59.986,1433159103,"201051344000645","174011321042388",30.38,10.00,0,328.22,350.17,23.2,20.5,0.168,122724.2,122724.2,646,0,0,0,L,1122011218,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433159150,23238.00
06/01/2015 07:45,2,0.811,ACTIVE,212.38,344.15,59.991,1433159103,"274151322000085","174011321042388",31.03,10.30,0,330.33,351.37,25.5,22.7,0.159,405421.4,405421.4,1956,0,0,0,L,1151911521,0,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433159150,23239.00
06/01/2015 07:45,2,0.768,ACTIVE,211.03,339.04,59.991,1433159103,"201051344000651","174011321042388",30.59,9.00,0,328.52,351.07,23.8,21.1,0.172,122092.0,122092.0,647,0,0,0,L,1122011218,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433159151,23240.00
06/01/2015 07:45,2,0.771,ACTIVE,211.48,338.14,59.965,1433159103,"201051344000867","174011321042388",30.45,10.30,0,327.32,352.87,23.8,21.0,0.186,114403.5,114403.5,646,0,0,0,L,1122011218,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433159152,23241.00
06/01/2015 07:45,1,0.879,ACTIVE,212.8,331.97,60.03,1433159103,"040051121000095","174011321042388",23.86,9,0.175,313.66,437.80,20.8,20.2,0.204,7132.4,7135.3,19,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433159153,23242.00
06/01/2015 07:45,2,0.787,ACTIVE,211.25,340.25,59.986,1433159103,"201051344001230","174011321042388",30.43,11.00,0,327.02,351.97,24.3,21.5,0.186,125493.7,125493.7,648,0,0,0,L,1122011218,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433159154,23243.00
06/01/2015 07:45,2,0.760,ACTIVE,211.70,340.25,59.986,1433159103,"201051344000576","174011321042388",30.83,9.30,0,328.52,351.37,23.8,21.0,0.155,122213.7,122213.7,647,0,0,0,L,1122011218,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433159155,23244.00
06/01/2015 07:45,2,0.789,ACTIVE,211.48,339.65,59.975,1433159103,"201051344000579","174011321042388",30.63,12.00,0,327.92,353.17,24.5,21.7,0.186,127798.7,127798.7,649,0,0,0,L,1122011218,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433159156,23245.00
06/01/2015 08:00,2,1.180,ACTIVE,211.25,343.55,59.954,1433160003,"201051344000955","174011321042388",30.57,11.70,0,327.32,360.38,36.6,33.4,0.292,127377.2,127377.2,649,0,0,0,L,1122011218,0,121.33,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433160004,23246.00
06/01/2015 08:00,1,0.895,ACTIVE,213.2,399.25,60.00,1433160003,"040051121000195","174011321042388",27.81,10,0.159,317.87,441.90,24.7,21.3,0.024,6732.5999999758,6736.5999999758,15,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433160005,23247.00
06/01/2015 08:00,2,1.191,ACTIVE,212.38,345.66,59.954,1433160003,"274151322000095","174011321042388",31.01,12.00,0,333.93,360.08,37.5,34.3,0.252,424085.7,424085.7,1568,0,0,0,L,1151911521,0,122.01,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433160006,23248.00
06/01/2015 08:00,2,1.100,ACTIVE,211.25,342.65,59.954,1433160003,"201051344000868","174011321042388",30.87,10.30,0,327.02,358.58,34.4,31.3,0.261,113744.4,113744.4,647,0,0,0,L,1122011218,0,121.55,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433160007,23249.00
06/01/2015 08:00,2,1.090,ACTIVE,212.16,344.76,59.954,1433160003,"201051344000853","174011321042388",30.77,11.70,0,327.62,359.18,34.0,30.9,0.274,119981.9,119981.9,646,0,0,0,L,1122011218,0,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433160008,23250.00
06/01/2015 08:00,2,1.076,ACTIVE,212.38,345.36,59.954,1433160003,"201051344000582","174011321042388",30.65,10.70,0,326.72,357.98,33.5,30.4,0.256,120773.2,120773.2,647,0,0,0,L,1122011218,0,122.01,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433160009,23251.00
06/01/2015 08:00,1,1.086,ACTIVE,214.2,437.63,60.00,1433160003,"040051121000097","174011321042388",27.75,11,0.190,317.84,441.45,29.9,15.7,0.045,4396.5000000121,4401.7000000121,18,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433160010,23252.00
06/01/2015 08:00,2,1.137,ACTIVE,211.93,345.36,59.965,1433160003,"201051344000469","174011321042388",30.57,11.30,0,327.62,359.78,35.3,32.1,0.283,115120.1,115120.1,648,0,0,0,L,1122011218,0,121.78,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433160011,23253.00
06/01/2015 08:00,2,1.115,ACTIVE,211.70,346.56,59.954,1433160003,"201051344000988","174011321042388",30.79,12.70,0,325.52,360.38,34.8,31.7,0.287,115023.5,115023.5,647,0,0,0,L,1122011218,0,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433160012,23254.00
06/01/2015 08:00,2,1.088,ACTIVE,211.93,344.76,59.970,1433160003,"201051344001158","174011321042388",30.61,12.00,0,327.32,359.18,33.7,30.6,0.270,121332.9,121332.9,649,0,0,0,L,1122011218,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433160013,23255.00
06/01/2015 08:00,2,1.068,ACTIVE,211.70,343.25,59.986,1433160003,"201051344001025","174011321042388",30.97,11.70,0,328.82,360.38,33.5,30.4,0.265,124110.2,124110.2,649,0,0,0,L,1122011218,0,121.55,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433160014,23256.00
06/01/2015 08:00,1,0.837,ACTIVE,213.1,400.63,60.03,1433160003,"033051125000118","174011321042388",41.41,11,0.209,318.26,444.42,34.5,28.1,0.073,4888.4999999766,4894.9000000124,123,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433160015,23257.00
06/01/2015 08:00,2,1.078,ACTIVE,211.70,345.36,59.970,1433160003,"201051344000569","174011321042388",31.21,12.00,0,329.43,360.38,34.1,31.0,0.270,128080.1,128080.1,647,0,0,0,L,1122011218,0,121.78,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433160016,23258.00
06/01/2015 08:00,2,0.807,ACTIVE,212.16,432.82,59.949,1433160003,"274151322000094","174011321042388",40.63,14.70,0,331.23,453.26,33.1,30.1,0.217,315559.1,315559.1,1981,0,0,0,L,1151911521,0,121.55,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433160017,23259.00
06/01/2015 08:00,1,1.234,ACTIVE,213.9,378.62,60.03,1433160003,"040051121000068","174011321042388",24.57,10,0.254,317.99,442.13,30.1,27.3,0.107,5959.9999999881,5965.1000000119,44,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433160018,23260.00
06/01/2015 08:00,2,1.092,ACTIVE,211.70,342.65,59.991,1433160003,"201051344000458","174011321042388",30.79,13.00,0,329.13,358.28,34.1,31.0,0.265,123692.1,123692.1,648,0,0,0,L,1122011218,0,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433160019,23261.00
06/01/2015 08:00,2,1.180,ACTIVE,212.61,342.95,59.949,1433160003,"274151322000087","174011321042388",30.51,11.70,0,332.73,357.68,36.4,33.2,0.243,385183.2,385183.2,1562,0,0,0,L,1151911521,0,122.01,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433160020,23262.00
06/01/2015 08:00,2,1.262,ACTIVE,212.83,351.07,59.959,1433160003,"274151322000052","174011321042388",30.67,13.00,0,333.03,358.88,39.2,35.9,0.256,411569.8,411569.8,1959,0,0,0,L,1151911521,0,121.33,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433160021,23263.00
06/01/2015 08:00,2,1.043,ACTIVE,211.70,344.45,59.965,1433160003,"201051344001145","174011321042388",30.81,11.30,0,329.13,358.88,32.6,29.5,0.252,128751.6,128751.6,648,0,0,0,L,1122011218,0,121.78,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433160022,23264.00
06/01/2015 08:00,2,1.086,ACTIVE,211.70,343.85,59.959,1433160003,"201051344000685","174011321042388",30.83,11.70,0,327.02,358.28,34.0,30.8,0.274,128096.7,128096.7,650,0,0,0,L,1122011218,0,122.46,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433160023,23265.00
06/01/2015 08:00,2,1.201,ACTIVE,212.16,342.65,59.954,1433160003,"274151322000088","174011321042388",30.20,12.70,0,332.73,357.98,36.8,33.6,0.247,393875.8,393875.8,1566,0,0,0,L,1151911521,0,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433160024,23266.00
06/01/2015 08:00,2,1.148,ACTIVE,211.70,344.45,59.944,1433160003,"201051344000438","174011321042388",30.85,11.30,0,328.22,361.59,35.9,32.8,0.283,128121.5,128121.5,649,0,0,0,L,1122011218,0,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433160025,23267.00
06/01/2015 08:00,2,1.078,ACTIVE,211.25,342.35,59.959,1433160003,"201051344001135","174011321042388",30.63,11.30,0,328.82,360.38,33.5,30.4,0.278,119596.3,119596.3,649,0,0,0,L,1122011218,0,121.55,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433160026,23268.00
06/01/2015 08:00,2,1.145,ACTIVE,211.70,344.45,59.965,1433160003,"201051344000417","174011321042388",30.34,11.70,0,327.02,358.88,35.2,32.1,0.283,124240.8,124240.8,647,0,0,0,L,1122011218,0,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433160027,23269.00
06/01/2015 08:00,2,1.129,ACTIVE,211.03,343.25,59.965,1433160003,"201051344000594","174011321042388",30.71,11.70,0,327.02,359.78,35.1,32.0,0.270,123648.6,123648.6,649,0,0,0,L,1122011218,0,121.55,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433160028,23270.00
06/01/2015 08:00,2,1.166,ACTIVE,212.38,348.96,59.965,1433160003,"274151322000083","174011321042388",30.45,11.70,0,332.73,357.68,36.0,32.8,0.252,407971.6,407971.6,1965,0,0,0,L,1151911521,0,121.55,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433160029,23271.00
06/01/2015 08:00,2,1.020,ACTIVE,211.93,344.15,59.959,1433160003,"201051344000585","174011321042388",30.55,13.00,0,328.52,357.08,31.6,28.6,0.252,122568.5,122568.5,647,0,0,0,L,1122011218,0,121.78,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433160030,23272.00
06/01/2015 08:00,2,1.184,ACTIVE,212.16,349.56,59.965,1433160003,"274151322000054","174011321042388",30.87,13.30,0,332.73,358.58,37.0,33.8,0.247,403467.3,403467.3,1562,0,0,0,L,1151911521,0,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433160031,23273.00
06/01/2015 08:00,2,1.158,ACTIVE,211.70,342.95,59.922,1433160003,"201051344001203","174011321042388",30.49,11.00,0,328.82,360.69,35.9,32.7,0.287,124026.5,124026.5,650,0,0,0,L,1122011218,0,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433160031,23274.00
06/01/2015 08:00,2,1.084,ACTIVE,211.03,342.65,59.928,1433160003,"201051344000646","174011321042388",30.51,12.00,0,327.32,357.98,33.6,30.5,0.256,121754.7,121754.7,646,0,0,0,L,1122011218,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433160032,23275.00
06/01/2015 08:00,2,0.783,ACTIVE,212.83,441.24,59.954,1433160003,"274151322000068","174011321042388",41.31,17.00,0,332.73,453.86,33.2,30.2,0.208,314430.8,314430.8,1589,0,0,0,L,1151911521,0,122.23,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433160033,23276.00
06/01/2015 08:00,2,1.311,ACTIVE,213.06,345.36,59.954,1433160003,"274151322000076","174011321042388",31.09,13.70,0,333.63,360.69,41.2,37.9,0.274,429585.3,429585.3,1959,0,0,0,L,1151911521,0,122.01,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433160034,23277.00
06/01/2015 08:00,1,0.790,ACTIVE,213.8,347.07,60.03,1433160003,"033051125000132","174011321042388",31.28,11,0.186,315.89,440.85,24.6,28.9,0.122,3677.3000000237,3681.7000000237,118,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433160035,23278.00
06/01/2015 08:00,1,0.868,ACTIVE,213.6,338.74,60.00,1433160003,"033051125000150","174011321042388",41.11,11,0.224,319.23,443.86,35.5,36.5,0.260,4787.2000000117,4793.7000000117,64,0,0,55,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433160037,23279.00
06/01/2015 08:00,2,1.186,ACTIVE,211.48,343.55,59.954,1433160003,"201051344000890","174011321042388",30.61,12.00,0,329.13,360.38,36.8,33.6,0.283,125596.0,125596.0,649,0,0,0,L,1122011218,0,122.01,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433160038,23280.00
06/01/2015 08:00,2,1.031,ACTIVE,211.70,343.55,59.954,1433160003,"201051344000900","174011321042388",31.01,10.30,0,326.12,358.28,32.4,29.3,0.261,126078.3,126078.3,647,0,0,0,L,1122011218,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433160039,23281.00
06/01/2015 08:00,2,1.117,ACTIVE,211.93,344.76,59.949,1433160003,"201051344000633","174011321042388",30.87,11.00,0,327.02,360.69,35.0,31.8,0.283,115762.5,115762.5,651,0,0,0,L,1122011218,0,122.23,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433160039,23282.00
06/01/2015 08:00,1,0.651,ACTIVE,213.7,378.06,60.00,1433160003,"040051121000185","174011321042388",28.56,11,0.144,317.70,439.34,18.5,12.8,0.017,5064.5999999997,5067.2000000235,17,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433160041,23283.00
06/01/2015 08:00,2,1.064,ACTIVE,211.70,347.46,59.965,1433160003,"201051344000983","174011321042388",31.41,12.30,0,328.22,361.89,33.9,30.8,0.274,122816.5,122816.5,648,0,0,0,L,1122011218,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433160042,23284.00
06/01/2015 08:00,2,1.090,ACTIVE,212.16,344.76,59.996,1433160003,"201051344000917","174011321042388",30.45,12.70,0,328.82,358.58,33.7,30.6,0.274,126228.4,126228.4,650,0,0,0,L,1122011218,0,121.78,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433160043,23285.00
06/01/2015 08:00,1,1.106,ACTIVE,213.8,419.10,60.00,1433160003,"040051121000116","174011321042388",27.27,10,0.183,313.24,440.17,30.0,18.4,0.025,4324.9000000354,4329.9000000354,17,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433160044,23286.00
06/01/2015 08:00,1,0.647,ACTIVE,213.4,341.48,60.00,1433160003,"033051125000135","174011321042388",38.34,11,0.155,318.30,442.55,24.7,13.2,0.243,3669.3000000119,3673.4000000119,126,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433160045,23287.00
06/01/2015 08:00,2,1.096,ACTIVE,211.70,342.65,59.991,1433160003,"201051344000648","174011321042388",30.75,10.00,0,327.92,358.88,34.2,31.1,0.278,122385.1,122385.1,647,0,0,0,L,1122011218,0,121.55,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433160046,23288.00
06/01/2015 08:00,2,1.268,ACTIVE,211.70,345.06,59.954,1433160003,"201051344001093","174011321042388",30.97,12.30,0,327.62,363.09,39.8,36.5,0.301,124260.6,124260.6,650,0,0,0,L,1122011218,0,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433160047,23289.00
06/01/2015 08:00,2,1.100,ACTIVE,212.38,344.76,59.922,1433160003,"201051344000645","174011321042388",30.77,11.00,0,327.32,360.08,34.3,31.2,0.261,122730.6,122730.6,647,0,0,0,L,1122011218,0,122.68,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433160048,23290.00
06/01/2015 08:00,2,1.191,ACTIVE,212.83,348.06,59.944,1433160003,"274151322000085","174011321042388",30.77,11.70,0,333.93,357.98,37.1,33.9,0.247,405428.4,405428.4,1957,0,0,0,L,1151911521,0,122.46,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433160049,23291.00
06/01/2015 08:00,2,1.123,ACTIVE,211.93,343.85,59.954,1433160003,"201051344000651","174011321042388",30.57,10.30,0,328.22,358.28,34.8,31.6,0.256,122098.5,122098.5,648,0,0,0,L,1122011218,0,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433160050,23292.00
06/01/2015 08:00,2,1.117,ACTIVE,212.16,344.15,59.965,1433160003,"201051344000867","174011321042388",30.77,11.30,0,327.92,358.88,34.9,31.7,0.265,114410.0,114410.0,647,0,0,0,L,1122011218,0,122.46,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433160051,23293.00
06/01/2015 08:00,1,1.248,ACTIVE,213.4,379.62,60.00,1433160003,"040051121000095","174011321042388",24.28,11,0.251,314.73,438.64,30.1,24.2,0.080,7135.3,7140.2,21,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433160053,23294.00
06/01/2015 08:00,2,1.145,ACTIVE,211.70,343.85,59.965,1433160003,"201051344001230","174011321042388",30.69,12.70,0,326.42,358.88,35.6,32.4,0.287,125500.3,125500.3,649,0,0,0,L,1122011218,0,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433160053,23295.00
06/01/2015 08:00,2,1.098,ACTIVE,212.38,345.36,59.965,1433160003,"201051344000576","174011321042388",30.63,10.30,0,329.43,359.48,34.1,31.0,0.256,122220.2,122220.2,648,0,0,0,L,1122011218,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433160054,23296.00
06/01/2015 08:00,2,1.135,ACTIVE,212.16,345.06,59.965,1433160003,"201051344000579","174011321042388",30.93,13.30,0,329.73,360.69,35.6,32.4,0.278,127805.3,127805.3,650,0,0,0,L,1122011218,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433160055,23297.00
06/01/2015 08:15,2,1.602,ACTIVE,211.03,348.66,59.944,1433160903,"201051344000955","174011321042388",30.89,13.00,0,326.42,369.40,50.2,46.5,0.411,127387.2,127387.2,650,0,0,0,L,1122011218,0,121.33,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433160904,23298.00
06/01/2015 08:15,1,1.326,ACTIVE,213.3,369.76,60.00,1433160903,"040051121000195","174011321042388",27.70,12,0.217,317.54,443.75,36.5,28.9,0.214,6736.5999999758,6743.3000000235,17,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433160905,23299.00
06/01/2015 08:15,2,1.654,ACTIVE,211.70,354.97,59.907,1433160903,"274151322000095","174011321042388",31.13,14.00,0,333.03,366.70,52.3,48.5,0.367,424096.0,424096.0,1569,0,0,0,L,1151911521,0,121.78,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433160906,23300.00
06/01/2015 08:15,2,1.543,ACTIVE,211.48,348.96,59.944,1433160903,"201051344000868","174011321042388",30.49,11.70,0,329.73,369.10,47.7,44.1,0.380,113753.7,113753.7,648,0,0,0,L,1122011218,0,121.78,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433160907,23301.00
06/01/2015 08:15,2,1.529,ACTIVE,212.38,351.07,59.944,1433160903,"201051344000853","174011321042388",30.55,13.00,0,330.03,370.60,47.4,43.8,0.393,119991.1,119991.1,647,0,0,0,L,1122011218,0,122.68,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433160908,23302.00
06/01/2015 08:15,2,1.502,ACTIVE,212.16,349.86,59.944,1433160903,"201051344000582","174011321042388",30.57,12.30,0,330.33,369.10,46.5,43.0,0.380,120782.3,120782.3,648,0,0,0,L,1122011218,0,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433160909,23303.00
06/01/2015 08:15,1,1.520,ACTIVE,213.3,374.63,60.00,1433160903,"040051121000097","174011321042388",27.53,13,0.254,317.47,443.16,41.6,39.5,0.206,4401.7000000121,4409.6000000121,20,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433160911,23304.00
06/01/2015 08:15,2,1.576,ACTIVE,211.93,350.17,59.917,1433160903,"201051344000469","174011321042388",30.59,12.70,0,330.03,370.00,48.9,45.3,0.411,115129.7,115129.7,649,0,0,0,L,1122011218,0,121.78,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433160912,23305.00
06/01/2015 08:15,2,1.562,ACTIVE,211.70,349.86,59.907,1433160903,"201051344000988","174011321042388",30.63,14.00,0,329.43,370.90,48.5,44.9,0.384,115033.0,115033.0,648,0,0,0,L,1122011218,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433160913,23306.00
06/01/2015 08:15,2,1.523,ACTIVE,211.93,348.96,59.938,1433160903,"201051344001158","174011321042388",30.59,13.30,0,330.33,369.70,47.2,43.6,0.384,121342.1,121342.1,650,0,0,0,L,1122011218,0,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433160914,23307.00
06/01/2015 08:15,2,1.496,ACTIVE,211.48,347.46,59.944,1433160903,"201051344001025","174011321042388",30.91,13.30,0,329.43,369.70,46.8,43.3,0.380,124119.3,124119.3,650,0,0,0,L,1122011218,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433160915,23308.00
06/01/2015 08:15,1,1.154,ACTIVE,213.8,427.59,60.00,1433160903,"033051125000118","174011321042388",41.30,12,0.299,318.85,443.22,47.4,40.3,0.136,4894.9000000124,4904.2000000243,125,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433160916,23309.00
06/01/2015 08:15,2,1.494,ACTIVE,211.93,350.17,59.944,1433160903,"201051344000569","174011321042388",31.15,13.30,0,330.33,369.70,47.2,43.6,0.384,128089.5,128089.5,648,0,0,0,L,1122011218,0,121.78,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433160917,23310.00
06/01/2015 08:15,2,1.113,ACTIVE,212.61,433.42,59.949,1433160903,"274151322000094","174011321042388",39.94,16.30,0,334.84,461.38,44.7,41.2,0.305,315568.0,315568.0,1982,0,0,0,L,1151911521,0,121.33,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433160918,23311.00
06/01/2015 08:15,1,1.656,ACTIVE,213.1,374.80,60.00,1433160903,"040051121000068","174011321042388",24.96,11,0.262,318.58,442.82,41.1,42.3,0.154,5965.1000000119,5972.9000000238,46,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433160919,23312.00
06/01/2015 08:15,2,1.520,ACTIVE,211.70,347.76,59.949,1433160903,"201051344000458","174011321042388",30.61,14.30,0,330.33,368.50,47.2,43.6,0.389,123701.4,123701.4,649,0,0,0,L,1122011218,0,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433160920,23313.00
06/01/2015 08:15,2,1.578,ACTIVE,211.93,356.18,59.912,1433160903,"274151322000087","174011321042388",30.63,13.70,0,333.93,364.89,48.9,45.3,0.318,385193.0,385193.0,1563,0,0,0,L,1151911521,0,121.78,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433160921,23314.00
06/01/2015 08:15,2,1.682,ACTIVE,211.48,355.58,59.928,1433160903,"274151322000052","174011321042388",30.53,15.00,0,332.73,367.00,52.0,48.3,0.336,411580.3,411580.3,1960,0,0,0,L,1151911521,0,121.10,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433160922,23315.00
06/01/2015 08:15,2,1.457,ACTIVE,211.93,348.96,59.944,1433160903,"201051344001145","174011321042388",30.95,12.70,0,330.33,368.50,45.7,42.2,0.371,128760.5,128760.5,649,0,0,0,L,1122011218,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433160923,23316.00
06/01/2015 08:15,2,1.531,ACTIVE,211.70,348.36,59.944,1433160903,"201051344000685","174011321042388",30.53,12.70,0,328.82,368.20,47.4,43.8,0.411,128106.0,128106.0,651,0,0,0,L,1122011218,0,122.46,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433160924,23317.00
06/01/2015 08:15,2,1.635,ACTIVE,212.61,352.87,59.933,1433160903,"274151322000088","174011321042388",30.02,14.70,0,333.93,365.80,49.7,46.1,0.323,393885.7,393885.7,1567,0,0,0,L,1151911521,0,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433160925,23318.00
06/01/2015 08:15,2,1.572,ACTIVE,211.93,349.86,59.944,1433160903,"201051344000438","174011321042388",30.95,12.30,0,328.22,370.60,49.3,45.7,0.393,128131.3,128131.3,650,0,0,0,L,1122011218,0,122.23,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433160926,23319.00
06/01/2015 08:15,2,1.488,ACTIVE,211.48,348.06,59.938,1433160903,"201051344001135","174011321042388",30.83,12.70,0,328.22,368.20,46.5,43.0,0.362,119605.4,119605.4,650,0,0,0,L,1122011218,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433160927,23320.00
06/01/2015 08:15,2,1.566,ACTIVE,211.70,349.56,59.944,1433160903,"201051344000417","174011321042388",30.34,13.30,0,330.33,368.50,48.2,44.6,0.402,124250.4,124250.4,648,0,0,0,L,1122011218,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433160928,23321.00
06/01/2015 08:15,2,1.562,ACTIVE,211.25,348.36,59.938,1433160903,"201051344000594","174011321042388",30.73,13.00,0,328.22,368.80,48.6,45.0,0.402,123658.2,123658.2,650,0,0,0,L,1122011218,0,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433160929,23322.00
06/01/2015 08:15,2,1.527,ACTIVE,212.61,354.97,59.933,1433160903,"274151322000083","174011321042388",30.79,13.70,0,333.33,364.59,47.8,44.2,0.340,407981.1,407981.1,1966,0,0,0,L,1151911521,0,121.55,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433160930,23323.00
06/01/2015 08:15,2,1.445,ACTIVE,211.93,348.96,59.938,1433160903,"201051344000585","174011321042388",30.40,14.70,0,329.73,367.30,44.5,41.1,0.358,122577.1,122577.1,648,0,0,0,L,1122011218,0,121.78,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433160930,23324.00
06/01/2015 08:15,2,1.627,ACTIVE,212.61,353.47,59.933,1433160903,"274151322000054","174011321042388",30.47,15.30,0,333.63,365.80,50.1,46.5,0.345,403477.3,403477.3,1563,0,0,0,L,1151911521,0,121.78,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433160931,23325.00
06/01/2015 08:15,2,1.600,ACTIVE,211.93,348.66,59.944,1433160903,"201051344001203","174011321042388",30.65,12.70,0,329.13,371.51,49.6,46.0,0.424,124036.3,124036.3,651,0,0,0,L,1122011218,0,122.46,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433160932,23326.00
06/01/2015 08:15,2,1.492,ACTIVE,211.48,348.06,59.938,1433160903,"201051344000646","174011321042388",30.77,13.30,0,328.52,368.20,46.5,43.0,0.380,121763.9,121763.9,647,0,0,0,L,1122011218,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433160933,23327.00
06/01/2015 08:15,2,1.121,ACTIVE,213.06,425.61,59.928,1433160903,"274151322000068","174011321042388",39.96,19.00,0,334.84,458.37,45.1,41.6,0.296,314439.7,314439.7,1590,0,0,0,L,1151911521,0,122.01,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433160934,23328.00
06/01/2015 08:15,2,1.785,ACTIVE,212.16,356.18,59.933,1433160903,"274151322000076","174011321042388",31.09,15.50,0,333.93,369.10,56.2,52.3,0.376,429596.5,429596.5,1960,0,0,0,L,1151911521,0,121.55,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433160935,23329.00
06/01/2015 08:15,1,1.041,ACTIVE,213.8,373.78,60.00,1433160903,"033051125000132","174011321042388",36.83,12,0.248,316.15,442.96,38.1,39.0,0.242,3681.7000000237,3688.3000000237,120,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433160936,23330.00
06/01/2015 08:15,1,1.179,ACTIVE,213.5,410.79,60.00,1433160903,"033051125000150","174011321042388",41.10,13,0.304,319.24,442.51,48.2,45.0,0.145,4793.7000000117,4803.1000000117,66,0,0,55,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433160937,23331.00
06/01/2015 08:15,2,1.627,ACTIVE,211.48,349.26,59.933,1433160903,"201051344000890","174011321042388",30.43,13.70,0,328.22,370.60,50.2,46.5,0.402,125605.9,125605.9,650,0,0,0,L,1122011218,0,122.01,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433160938,23332.00
06/01/2015 08:15,2,1.473,ACTIVE,211.93,348.96,59.938,1433160903,"201051344000900","174011321042388",30.79,11.70,0,329.13,368.80,46.0,42.5,0.384,126087.2,126087.2,648,0,0,0,L,1122011218,0,122.23,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433160939,23333.00
06/01/2015 08:15,2,1.547,ACTIVE,212.16,350.17,59.938,1433160903,"201051344000633","174011321042388",30.85,12.30,0,330.33,370.30,48.4,44.8,0.384,115772.0,115772.0,652,0,0,0,L,1122011218,0,122.46,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433160940,23334.00
06/01/2015 08:15,1,1.038,ACTIVE,213.8,372.74,60.00,1433160903,"040051121000185","174011321042388",27.87,13,0.181,317.92,440.47,28.8,22.5,0.244,5067.2000000235,5071.7999999877,19,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433160942,23335.00
06/01/2015 08:15,2,1.512,ACTIVE,211.93,350.17,59.954,1433160903,"201051344000983","174011321042388",30.93,13.30,0,330.33,369.70,47.4,43.9,0.402,122825.8,122825.8,649,0,0,0,L,1122011218,0,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433160943,23336.00
06/01/2015 08:15,2,1.523,ACTIVE,211.93,349.26,59.938,1433160903,"201051344000917","174011321042388",30.53,14.00,0,329.43,368.80,47.1,43.6,0.384,126237.6,126237.6,651,0,0,0,L,1122011218,0,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433160944,23337.00
06/01/2015 08:15,1,1.520,ACTIVE,213.2,374.14,60.00,1433160903,"040051121000116","174011321042388",27.45,11,0.241,313.01,442.73,41.5,31.9,0.189,4329.9000000354,4337.7000000473,19,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433160945,23338.00
06/01/2015 08:15,1,0.949,ACTIVE,213.3,365.28,59.96,1433160903,"033051125000135","174011321042388",37.59,13,0.218,317.08,444.91,35.5,28.0,0.188,3673.4000000119,3680.0000000119,128,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433160946,23339.00
06/01/2015 08:15,2,1.529,ACTIVE,212.16,349.26,59.938,1433160903,"201051344000648","174011321042388",30.51,11.30,0,330.03,369.70,47.3,43.7,0.380,122394.4,122394.4,648,0,0,0,L,1122011218,0,121.78,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433160947,23340.00
06/01/2015 08:15,2,1.715,ACTIVE,211.93,350.47,59.965,1433160903,"201051344001093","174011321042388",30.77,14.00,0,328.52,372.11,53.5,49.7,0.415,124271.4,124271.4,651,0,0,0,L,1122011218,0,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433160948,23341.00
06/01/2015 08:15,2,1.535,ACTIVE,212.16,348.96,59.965,1433160903,"201051344000645","174011321042388",30.65,12.30,0,330.63,369.70,47.7,44.1,0.376,122739.9,122739.9,648,0,0,0,L,1122011218,0,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433160949,23342.00
06/01/2015 08:15,2,1.650,ACTIVE,211.93,352.27,59.938,1433160903,"274151322000085","174011321042388",30.26,13.30,0,334.84,366.10,50.6,46.9,0.336,405438.4,405438.4,1958,0,0,0,L,1151911521,0,121.78,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433160950,23343.00
06/01/2015 08:15,2,1.537,ACTIVE,211.93,349.56,59.944,1433160903,"201051344000651","174011321042388",30.91,12.00,0,329.13,369.10,48.1,44.5,0.384,122108.0,122108.0,649,0,0,0,L,1122011218,0,122.46,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433160951,23344.00
06/01/2015 08:15,2,1.559,ACTIVE,211.93,348.96,59.949,1433160903,"201051344000867","174011321042388",30.57,12.70,0,329.43,369.70,48.3,44.7,0.389,114419.5,114419.5,648,0,0,0,L,1122011218,0,122.46,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433160952,23345.00
06/01/2015 08:15,1,1.659,ACTIVE,213.4,404.44,60.00,1433160903,"040051121000095","174011321042388",24.55,13,0.236,313.09,440.54,40.5,30.6,0.077,7140.2,7147.7,23,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433160954,23346.00
06/01/2015 08:15,2,1.580,ACTIVE,211.48,348.36,59.928,1433160903,"201051344001230","174011321042388",30.71,14.70,0,326.72,369.40,49.1,45.5,0.398,125510.1,125510.1,650,0,0,0,L,1122011218,0,122.01,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433160954,23347.00
06/01/2015 08:15,2,1.506,ACTIVE,212.38,351.07,59.949,1433160903,"201051344000576","174011321042388",30.81,11.70,0,330.33,369.70,47.0,43.4,0.376,122229.4,122229.4,649,0,0,0,L,1122011218,0,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433160955,23348.00
06/01/2015 08:15,2,1.576,ACTIVE,211.93,349.86,59.944,1433160903,"201051344000579","174011321042388",30.63,14.70,0,330.93,370.00,49.0,45.4,0.393,127815.0,127815.0,651,0,0,0,L,1122011218,0,122.01,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433160956,23349.00
06/01/2015 08:30,2,2.092,ACTIVE,211.70,355.28,59.954,1433161804,"201051344000955","174011321042388",30.40,14.70,0,327.32,381.12,64.4,60.2,0.544,127400.5,127400.5,651,0,0,0,L,1122011218,0,121.55,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433161805,23350.00
06/01/2015 08:30,1,1.807,ACTIVE,214.0,343.02,60.00,1433161804,"040051121000195","174011321042388",27.44,14,0.320,316.59,443.74,49.3,51.9,0.373,6743.3000000235,6753.0000000116,19,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433161806,23351.00
06/01/2015 08:30,2,2.160,ACTIVE,212.61,354.37,59.965,1433161804,"274151322000095","174011321042388",30.89,16.30,0,334.84,376.01,67.6,63.3,0.455,424110.0,424110.0,1570,0,0,0,L,1151911521,0,122.01,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433161807,23352.00
06/01/2015 08:30,2,2.008,ACTIVE,212.16,355.58,59.959,1433161804,"201051344000868","174011321042388",30.47,13.30,0,329.43,382.03,62.0,57.9,0.495,113766.5,113766.5,649,0,0,0,L,1122011218,0,122.01,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433161808,23353.00
06/01/2015 08:30,2,1.988,ACTIVE,213.06,357.08,59.954,1433161804,"201051344000853","174011321042388",30.71,14.70,0,333.63,383.53,61.8,57.8,0.513,120003.8,120003.8,648,0,0,0,L,1122011218,0,122.91,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433161809,23354.00
06/01/2015 08:30,2,1.965,ACTIVE,212.83,356.48,59.954,1433161804,"201051344000582","174011321042388",30.40,14.00,0,330.63,383.83,60.5,56.4,0.495,120794.7,120794.7,649,0,0,0,L,1122011218,0,122.46,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433161810,23355.00
06/01/2015 08:30,1,1.977,ACTIVE,214.1,445.36,60.00,1433161804,"040051121000097","174011321042388",27.35,15,0.327,303.26,447.75,53.8,53.5,0.104,4409.6000000121,4420.4000000121,22,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433161811,23356.00
06/01/2015 08:30,2,2.041,ACTIVE,212.83,356.18,59.938,1433161804,"201051344000469","174011321042388",30.55,14.30,0,331.53,385.33,63.1,59.0,0.526,115142.7,115142.7,650,0,0,0,L,1122011218,0,122.01,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433161812,23357.00
06/01/2015 08:30,2,2.057,ACTIVE,212.38,358.28,59.922,1433161804,"201051344000988","174011321042388",30.18,15.50,0,330.33,385.33,62.9,58.8,0.526,115046.0,115046.0,649,0,0,0,L,1122011218,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433161813,23358.00
06/01/2015 08:30,2,2.018,ACTIVE,212.61,356.18,59.928,1433161804,"201051344001158","174011321042388",30.12,15.00,0,330.93,386.83,61.5,57.5,0.517,121354.8,121354.8,651,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433161814,23359.00
06/01/2015 08:30,2,1.963,ACTIVE,212.38,353.77,59.959,1433161804,"201051344001025","174011321042388",30.75,15.30,0,330.03,381.73,61.2,57.1,0.486,124131.9,124131.9,651,0,0,0,L,1122011218,0,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433161815,23360.00
06/01/2015 08:30,1,1.558,ACTIVE,213.1,363.39,60.03,1433161804,"033051125000118","174011321042388",34.56,14,0.284,304.03,448.89,53.6,40.5,0.337,4904.2000000243,4916.4000000124,127,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433161816,23361.00
06/01/2015 08:30,2,1.980,ACTIVE,212.38,355.88,59.965,1433161804,"201051344000569","174011321042388",30.61,14.70,0,330.93,383.23,61.4,57.3,0.504,128102.1,128102.1,649,0,0,0,L,1122011218,0,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433161817,23362.00
06/01/2015 08:30,2,1.408,ACTIVE,212.16,441.54,59.959,1433161804,"274151322000094","174011321042388",40.71,18.30,0,336.04,469.49,57.9,54.0,0.393,315579.9,315579.9,1983,0,0,0,L,1151911521,0,121.33,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433161818,23363.00
06/01/2015 08:30,1,2.112,ACTIVE,214.5,371.26,60.00,1433161804,"040051121000068","174011321042388",24.94,13,0.313,305.46,448.12,52.4,54.8,0.285,5972.9000000238,5983.6000000119,48,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433161819,23364.00
06/01/2015 08:30,2,1.979,ACTIVE,212.61,354.67,59.959,1433161804,"201051344000458","174011321042388",30.59,15.80,0,330.93,382.63,61.3,57.2,0.513,123714.0,123714.0,650,0,0,0,L,1122011218,0,122.46,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433161820,23365.00
06/01/2015 08:30,2,2.037,ACTIVE,212.83,359.78,59.954,1433161804,"274151322000087","174011321042388",29.90,15.80,0,334.54,373.61,61.6,57.5,0.402,385205.8,385205.8,1564,0,0,0,L,1151911521,0,122.01,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433161821,23366.00
06/01/2015 08:30,2,2.166,ACTIVE,213.29,360.08,59.954,1433161804,"274151322000052","174011321042388",30.00,17.30,0,333.93,374.81,65.9,61.6,0.442,411594.0,411594.0,1961,0,0,0,L,1151911521,0,121.55,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433161822,23367.00
