ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/01/2015 08:30,2,1.941,ACTIVE,212.16,354.37,59.954,1433161804,"201051344001145","174011321042388",30.57,14.30,0,330.63,382.03,60.1,56.1,0.491,128772.8,128772.8,650,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433161824,23368.00
06/01/2015 08:30,2,1.977,ACTIVE,212.16,354.97,59.965,1433161804,"201051344000685","174011321042388",30.79,14.70,0,328.22,381.42,61.6,57.5,0.535,128118.6,128118.6,652,0,0,0,L,1122011218,0,122.68,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433161824,23369.00
06/01/2015 08:30,2,2.098,ACTIVE,211.93,352.57,59.938,1433161804,"274151322000088","174011321042388",30.00,16.70,0,334.84,379.32,63.7,59.5,0.451,393898.9,393898.9,1568,0,0,0,L,1151911521,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433161825,23370.00
06/01/2015 08:30,2,2.021,ACTIVE,212.61,354.97,59.933,1433161804,"201051344000438","174011321042388",30.99,14.00,0,330.03,383.83,63.5,59.4,0.504,128144.4,128144.4,651,0,0,0,L,1122011218,0,122.46,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433161826,23371.00
06/01/2015 08:30,2,1.992,ACTIVE,212.16,354.37,59.991,1433161804,"201051344001135","174011321042388",29.96,14.70,0,329.73,380.22,60.5,56.5,0.504,119617.8,119617.8,651,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433161827,23372.00
06/01/2015 08:30,2,2.021,ACTIVE,212.38,355.58,59.975,1433161804,"201051344000417","174011321042388",30.22,15.30,0,330.33,382.33,61.9,57.8,0.517,124263.2,124263.2,649,0,0,0,L,1122011218,0,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433161828,23373.00
06/01/2015 08:30,2,2.035,ACTIVE,211.93,354.37,59.949,1433161804,"201051344000594","174011321042388",30.61,14.30,0,327.92,380.22,63.1,59.0,0.517,123671.2,123671.2,651,0,0,0,L,1122011218,0,122.01,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433161829,23374.00
06/01/2015 08:30,2,2.018,ACTIVE,213.06,348.96,59.949,1433161804,"274151322000083","174011321042388",30.20,15.50,0,334.54,374.81,61.6,57.6,0.442,407993.8,407993.8,1967,0,0,0,L,1151911521,0,121.78,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433161830,23375.00
06/01/2015 08:30,2,1.900,ACTIVE,212.38,354.37,59.986,1433161804,"201051344000585","174011321042388",30.53,16.70,0,332.13,381.42,58.8,54.8,0.491,122589.1,122589.1,649,0,0,0,L,1122011218,0,121.55,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433161831,23376.00
06/01/2015 08:30,2,2.102,ACTIVE,212.83,360.99,59.949,1433161804,"274151322000054","174011321042388",30.22,17.30,0,333.93,379.02,64.3,60.1,0.433,403490.6,403490.6,1564,0,0,0,L,1151911521,0,121.78,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433161832,23377.00
06/01/2015 08:30,2,2.078,ACTIVE,212.38,355.58,59.965,1433161804,"201051344001203","174011321042388",30.42,15.00,0,330.33,384.73,64.1,59.9,0.526,124049.6,124049.6,652,0,0,0,L,1122011218,0,122.91,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433161833,23378.00
06/01/2015 08:30,2,1.961,ACTIVE,211.93,354.97,59.938,1433161804,"201051344000646","174011321042388",30.45,15.30,0,328.82,378.72,60.4,56.4,0.495,121776.3,121776.3,648,0,0,0,L,1122011218,0,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433161834,23379.00
06/01/2015 08:30,2,1.418,ACTIVE,212.83,434.93,59.965,1433161804,"274151322000068","174011321042388",40.30,21.00,0,336.64,469.19,58.1,54.1,0.389,314451.6,314451.6,1591,0,0,0,L,1151911521,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433161835,23380.00
06/01/2015 08:30,2,2.305,ACTIVE,213.96,361.59,59.981,1433161804,"274151322000076","174011321042388",30.69,17.50,0,336.04,381.42,71.6,67.2,0.477,429611.5,429611.5,1961,0,0,0,L,1151911521,0,122.23,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433161836,23381.00
06/01/2015 08:30,1,1.330,ACTIVE,214.2,392.13,60.00,1433161804,"033051125000132","174011321042388",36.72,14,0.322,318.32,439.67,48.6,38.0,0.323,3688.3000000237,3698.0000000237,122,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433161837,23382.00
06/01/2015 08:30,1,1.577,ACTIVE,213.9,351.00,60.00,1433161804,"033051125000150","174011321042388",34.43,14,0.336,304.06,448.44,54.0,55.5,0.241,4803.1000000117,4815.2000000117,68,0,0,55,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433161838,23383.00
06/01/2015 08:30,2,2.090,ACTIVE,211.93,354.37,59.959,1433161804,"201051344000890","174011321042388",30.47,15.50,0,329.73,381.42,64.5,60.4,0.530,125619.3,125619.3,651,0,0,0,L,1122011218,0,122.23,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433161839,23384.00
06/01/2015 08:30,2,1.967,ACTIVE,212.38,356.48,59.970,1433161804,"201051344000900","174011321042388",30.43,13.30,0,329.73,383.53,60.6,56.6,0.495,126099.6,126099.6,649,0,0,0,L,1122011218,0,122.46,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433161840,23385.00
06/01/2015 08:30,2,2.014,ACTIVE,212.83,356.78,59.965,1433161804,"201051344000633","174011321042388",30.63,13.70,0,330.63,384.43,62.5,58.4,0.526,115784.9,115784.9,653,0,0,0,L,1122011218,0,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433161841,23386.00
06/01/2015 08:30,1,1.460,ACTIVE,214.1,331.75,60.00,1433161804,"040051121000185","174011321042388",28.20,15,0.258,317.18,442.85,41.0,41.9,0.317,5071.7999999877,5079.0999999996,21,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433161842,23387.00
06/01/2015 08:30,2,1.990,ACTIVE,212.61,355.88,59.970,1433161804,"201051344000983","174011321042388",30.71,15.30,0,330.33,384.73,62.0,57.9,0.521,122838.5,122838.5,650,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433161843,23388.00
06/01/2015 08:30,2,1.971,ACTIVE,212.61,354.97,59.965,1433161804,"201051344000917","174011321042388",30.73,15.50,0,330.63,383.23,61.4,57.3,0.495,126250.2,126250.2,652,0,0,0,L,1122011218,0,122.23,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433161844,23389.00
06/01/2015 08:30,1,1.968,ACTIVE,213.7,390.73,60.03,1433161804,"040051121000116","174011321042388",27.41,13,0.285,303.95,447.50,53.6,56.7,0.197,4337.7000000473,4348.4000000354,21,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433161846,23390.00
06/01/2015 08:30,1,1.242,ACTIVE,213.8,359.20,60.00,1433161804,"033051125000135","174011321042388",36.73,15,0.280,314.72,442.67,45.4,43.6,0.274,3680.0000000119,3689.0000000119,130,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433161847,23391.00
06/01/2015 08:30,2,1.992,ACTIVE,212.38,356.48,59.981,1433161804,"201051344000648","174011321042388",30.43,13.00,0,331.53,384.73,61.4,57.3,0.499,122407.0,122407.0,649,0,0,0,L,1122011218,0,121.78,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433161848,23392.00
06/01/2015 08:30,2,2.188,ACTIVE,212.38,357.08,59.959,1433161804,"201051344001093","174011321042388",30.61,15.80,0,329.43,387.74,67.8,63.5,0.552,124285.5,124285.5,652,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433161849,23393.00
06/01/2015 08:30,2,2.025,ACTIVE,212.83,355.58,60.002,1433161804,"201051344000645","174011321042388",30.30,14.00,0,332.43,383.53,62.2,58.1,0.482,122752.7,122752.7,649,0,0,0,L,1122011218,0,122.68,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433161849,23394.00
06/01/2015 08:30,2,2.119,ACTIVE,212.16,357.68,59.944,1433161804,"274151322000085","174011321042388",30.22,15.50,0,335.14,377.82,64.8,60.6,0.438,405451.9,405451.9,1959,0,0,0,L,1151911521,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433161850,23395.00
06/01/2015 08:30,2,2.012,ACTIVE,212.38,354.97,59.959,1433161804,"201051344000651","174011321042388",30.67,13.70,0,330.63,383.53,62.5,58.4,0.504,122120.9,122120.9,650,0,0,0,L,1122011218,0,122.46,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433161852,23396.00
06/01/2015 08:30,2,2.037,ACTIVE,212.16,354.07,59.970,1433161804,"201051344000867","174011321042388",30.34,14.30,0,330.33,382.93,62.6,58.5,0.508,114432.4,114432.4,649,0,0,0,L,1122011218,0,122.46,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433161852,23397.00
06/01/2015 08:30,1,2.115,ACTIVE,213.5,383.70,60.03,1433161804,"040051121000095","174011321042388",24.43,15,0.318,314.70,441.05,51.4,51.7,0.338,7147.7,7157.7,25,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433161854,23398.00
06/01/2015 08:30,2,2.061,ACTIVE,211.93,354.97,59.965,1433161804,"201051344001230","174011321042388",30.45,16.70,0,325.82,380.52,63.5,59.4,0.526,125523.2,125523.2,651,0,0,0,L,1122011218,0,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433161855,23399.00
06/01/2015 08:30,2,1.988,ACTIVE,212.61,357.08,59.970,1433161804,"201051344000576","174011321042388",30.32,13.30,0,332.43,384.43,61.1,57.1,0.482,122242.0,122242.0,650,0,0,0,L,1122011218,0,122.46,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433161856,23400.00
06/01/2015 08:30,2,2.035,ACTIVE,212.61,355.58,59.965,1433161804,"201051344000579","174011321042388",30.61,16.00,0,331.53,385.03,63.1,59.0,0.535,127828.0,127828.0,652,0,0,0,L,1122011218,0,122.46,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433161857,23401.00
06/01/2015 08:45,2,2.584,ACTIVE,212.38,360.08,59.975,1433162704,"201051344000955","174011321042388",30.22,16.30,0,331.53,394.95,79.1,74.4,0.663,127417.3,127417.3,652,0,0,0,L,1122011218,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433162705,23402.00
06/01/2015 08:45,1,2.391,ACTIVE,214.6,394.13,60.00,1433162704,"040051121000195","174011321042388",22.73,16,0.299,302.68,448.83,54.0,57.8,0.119,6753.0000000116,6765.3000000235,21,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433162707,23403.00
06/01/2015 08:45,2,2.721,ACTIVE,213.29,352.27,59.975,1433162704,"274151322000095","174011321042388",30.30,20.00,0,333.63,385.63,83.4,78.5,0.318,424127.7,424127.7,1571,0,0,0,L,1151911521,0,122.01,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433162708,23404.00
06/01/2015 08:45,2,2.506,ACTIVE,212.61,359.18,59.970,1433162704,"201051344000868","174011321042388",30.22,15.30,0,333.33,395.25,76.6,72.0,0.623,113782.7,113782.7,650,0,0,0,L,1122011218,0,122.46,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433162709,23405.00
06/01/2015 08:45,2,2.504,ACTIVE,213.74,359.78,59.970,1433162704,"201051344000853","174011321042388",30.28,16.70,0,335.14,398.26,76.8,72.2,0.645,120020.0,120020.0,649,0,0,0,L,1122011218,0,123.14,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433162709,23406.00
06/01/2015 08:45,2,2.457,ACTIVE,213.29,360.69,59.981,1433162704,"201051344000582","174011321042388",30.18,15.80,0,334.54,397.05,75.1,70.6,0.614,120810.6,120810.6,650,0,0,0,L,1122011218,0,122.91,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433162710,23407.00
06/01/2015 08:45,1,2.453,ACTIVE,214.4,326.31,60.03,1433162704,"040051121000097","174011321042388",27.22,17,0.300,301.16,451.25,66.4,62.6,0.322,4420.4000000121,4434.4000000121,24,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433162712,23408.00
06/01/2015 08:45,2,2.564,ACTIVE,213.51,362.19,59.975,1433162704,"201051344000469","174011321042388",29.94,16.30,0,334.24,398.86,77.8,73.1,0.663,115159.2,115159.2,651,0,0,0,L,1122011218,0,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433162713,23409.00
06/01/2015 08:45,2,2.543,ACTIVE,213.06,361.29,60.007,1433162704,"201051344000988","174011321042388",30.20,17.50,0,333.63,398.56,77.8,73.2,0.645,115062.5,115062.5,650,0,0,0,L,1122011218,0,122.91,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433162714,23410.00
06/01/2015 08:45,2,2.500,ACTIVE,213.29,362.79,59.981,1433162704,"201051344001158","174011321042388",30.12,17.00,0,334.54,397.66,76.2,71.7,0.628,121370.9,121370.9,652,0,0,0,L,1122011218,0,122.91,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433162714,23411.00
06/01/2015 08:45,2,2.488,ACTIVE,213.06,359.78,59.944,1433162704,"201051344001025","174011321042388",30.26,17.50,0,335.44,394.35,76.3,71.7,0.614,124148.0,124148.0,652,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433162715,23412.00
06/01/2015 08:45,1,1.933,ACTIVE,214.3,408.89,60.03,1433162704,"033051125000118","174011321042388",27.95,16,0.314,303.96,447.98,53.7,46.9,0.092,4916.4000000124,4928.7000000243,129,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433162717,23413.00
06/01/2015 08:45,2,2.496,ACTIVE,213.29,361.29,59.981,1433162704,"201051344000569","174011321042388",30.06,16.70,0,335.44,396.15,76.0,71.4,0.623,128118.2,128118.2,650,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433162718,23414.00
06/01/2015 08:45,2,1.709,ACTIVE,213.74,434.63,59.975,1433162704,"274151322000094","174011321042388",40.65,21.00,0,402.46,471.60,71.0,66.6,0.491,315594.8,315594.8,1984,0,0,0,L,1151911521,0,121.33,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433162718,23415.00
06/01/2015 08:45,1,2.734,ACTIVE,214.6,402.73,60.03,1433162704,"040051121000068","174011321042388",19.92,15,0.262,303.41,448.59,54.1,46.4,0.280,5983.6000000119,5996.6000000119,50,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433162720,23416.00
06/01/2015 08:45,2,2.494,ACTIVE,213.29,359.18,59.986,1433162704,"201051344000458","174011321042388",30.10,17.80,0,335.44,395.85,76.0,71.4,0.663,123730.1,123730.1,651,0,0,0,L,1122011218,0,123.14,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433162721,23417.00
06/01/2015 08:45,2,2.512,ACTIVE,212.38,350.17,59.965,1433162704,"274151322000087","174011321042388",29.58,19.00,0,335.44,383.23,75.3,70.8,0.513,385221.8,385221.8,1565,0,0,0,L,1151911521,0,121.33,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433162721,23418.00
06/01/2015 08:45,2,2.645,ACTIVE,212.61,345.06,59.970,1433162704,"274151322000052","174011321042388",29.98,19.50,0,334.24,385.93,80.2,75.5,0.301,411611.2,411611.2,1962,0,0,0,L,1151911521,0,120.88,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433162722,23419.00
06/01/2015 08:45,2,2.430,ACTIVE,212.61,358.88,59.965,1433162704,"201051344001145","174011321042388",30.43,16.00,0,334.54,395.25,74.9,70.3,0.614,128788.6,128788.6,651,0,0,0,L,1122011218,0,122.46,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433162723,23420.00
06/01/2015 08:45,2,2.506,ACTIVE,212.61,359.18,59.965,1433162704,"201051344000685","174011321042388",30.06,16.00,0,332.73,392.25,76.2,71.7,0.663,128134.8,128134.8,653,0,0,0,L,1122011218,0,123.14,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433162724,23421.00
06/01/2015 08:45,2,2.602,ACTIVE,213.06,362.79,59.965,1433162704,"274151322000088","174011321042388",29.66,19.30,0,336.04,385.63,78.2,73.5,0.526,393915.5,393915.5,1569,0,0,0,L,1151911521,0,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433162725,23422.00
06/01/2015 08:45,2,2.547,ACTIVE,212.61,358.88,59.965,1433162704,"201051344000438","174011321042388",30.36,16.00,0,334.54,396.45,78.3,73.7,0.645,128161.0,128161.0,652,0,0,0,L,1122011218,0,122.91,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433162726,23423.00
06/01/2015 08:45,2,2.457,ACTIVE,212.61,358.88,59.986,1433162704,"201051344001135","174011321042388",30.26,16.30,0,334.84,394.35,75.2,70.7,0.619,119633.8,119633.8,652,0,0,0,L,1122011218,0,122.68,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433162727,23424.00
06/01/2015 08:45,2,2.469,ACTIVE,213.06,359.18,59.981,1433162704,"201051344000417","174011321042388",30.43,17.30,0,334.54,395.25,76.2,71.6,0.632,124279.4,124279.4,650,0,0,0,L,1122011218,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433162728,23425.00
06/01/2015 08:45,2,2.543,ACTIVE,212.38,360.08,59.970,1433162704,"201051344000594","174011321042388",30.24,16.00,0,331.83,394.05,78.0,73.3,0.636,123687.7,123687.7,652,0,0,0,L,1122011218,0,122.46,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433162729,23426.00
06/01/2015 08:45,2,2.488,ACTIVE,212.83,353.77,59.975,1433162704,"274151322000083","174011321042388",30.20,18.00,0,335.14,384.13,76.1,71.5,0.530,408009.9,408009.9,1968,0,0,0,L,1151911521,0,121.10,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433162730,23427.00
06/01/2015 08:45,2,2.408,ACTIVE,213.06,359.18,59.970,1433162704,"201051344000585","174011321042388",30.18,18.70,0,333.93,393.15,73.7,69.2,0.610,122604.6,122604.6,650,0,0,0,L,1122011218,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433162731,23428.00
06/01/2015 08:45,2,2.594,ACTIVE,212.16,352.87,59.970,1433162704,"274151322000054","174011321042388",29.96,19.80,0,334.84,385.93,78.7,74.0,0.552,403507.4,403507.4,1565,0,0,0,L,1151911521,0,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433162732,23429.00
06/01/2015 08:45,2,2.611,ACTIVE,212.83,358.88,59.981,1433162704,"201051344001203","174011321042388",29.90,17.30,0,334.84,396.75,79.0,74.4,0.663,124066.4,124066.4,653,0,0,0,L,1122011218,0,123.14,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433162733,23430.00
06/01/2015 08:45,2,2.439,ACTIVE,212.38,360.08,59.970,1433162704,"201051344000646","174011321042388",30.40,17.30,0,334.24,392.55,75.1,70.5,0.628,121792.2,121792.2,649,0,0,0,L,1122011218,0,122.68,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433162734,23431.00
06/01/2015 08:45,2,1.746,ACTIVE,213.06,440.34,59.965,1433162704,"274151322000068","174011321042388",40.35,23.00,0,402.46,473.70,70.5,66.1,0.464,314466.6,314466.6,1592,0,0,0,L,1151911521,0,121.78,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433162735,23432.00
06/01/2015 08:45,2,2.816,ACTIVE,213.51,348.36,59.975,1433162704,"274151322000076","174011321042388",30.51,22.80,0,335.44,386.53,87.0,82.1,0.336,429630.1,429630.1,1962,0,0,0,L,1151911521,0,121.55,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433162736,23433.00
06/01/2015 08:45,1,1.641,ACTIVE,214.3,329.38,60.03,1433162704,"033051125000132","174011321042388",36.32,16,0.354,302.67,448.46,59.3,67.4,0.389,3698.0000000237,3710.4000000237,124,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433162737,23434.00
06/01/2015 08:45,1,1.950,ACTIVE,214.2,335.86,60.03,1433162704,"033051125000150","174011321042388",27.52,17,0.282,305.28,448.34,53.4,47.0,0.403,4815.2000000117,4827.5000000117,70,0,0,55,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433162738,23435.00
06/01/2015 08:45,2,2.596,ACTIVE,212.61,360.08,59.975,1433162704,"201051344000890","174011321042388",30.06,17.80,0,333.33,394.65,79.1,74.4,0.654,125636.1,125636.1,652,0,0,0,L,1122011218,0,122.91,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433162739,23436.00
06/01/2015 08:45,2,2.455,ACTIVE,213.06,360.99,59.996,1433162704,"201051344000900","174011321042388",30.45,15.50,0,334.54,395.55,75.7,71.2,0.628,126115.6,126115.6,650,0,0,0,L,1122011218,0,122.91,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433162740,23437.00
06/01/2015 08:45,2,2.520,ACTIVE,213.29,361.29,59.970,1433162704,"201051344000633","174011321042388",30.32,15.80,0,331.83,397.66,77.4,72.8,0.658,115801.4,115801.4,654,0,0,0,L,1122011218,0,123.14,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433162741,23438.00
06/01/2015 08:45,1,1.973,ACTIVE,214.6,406.51,60.00,1433162704,"040051121000185","174011321042388",27.43,17,0.345,303.86,447.04,53.8,43.8,0.165,5079.0999999996,5089.7000000234,23,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433162742,23439.00
06/01/2015 08:45,2,2.496,ACTIVE,213.29,360.99,59.965,1433162704,"201051344000983","174011321042388",30.36,17.30,0,334.54,396.45,76.8,72.2,0.650,122854.7,122854.7,651,0,0,0,L,1122011218,0,123.14,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433162743,23440.00
06/01/2015 08:45,2,2.492,ACTIVE,213.29,360.08,59.959,1433162704,"201051344000917","174011321042388",30.18,17.30,0,334.24,394.65,76.2,71.6,0.597,126266.3,126266.3,653,0,0,0,L,1122011218,0,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433162744,23441.00
06/01/2015 08:45,1,2.586,ACTIVE,213.8,338.02,60.03,1433162704,"040051121000116","174011321042388",23.21,15,0.367,299.76,449.72,59.7,63.9,0.387,4348.4000000354,4361.8000000116,23,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433162745,23442.00
06/01/2015 08:45,1,1.642,ACTIVE,214.3,412.14,60.00,1433162704,"033051125000135","174011321042388",32.60,17,0.337,303.17,449.86,53.2,57.3,0.079,3689.0000000119,3700.1000000119,132,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433162747,23443.00
06/01/2015 08:45,2,2.490,ACTIVE,213.51,363.09,59.965,1433162704,"201051344000648","174011321042388",30.04,15.30,0,334.54,398.56,75.8,71.2,0.628,122423.1,122423.1,650,0,0,0,L,1122011218,0,122.68,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433162748,23444.00
06/01/2015 08:45,2,2.678,ACTIVE,213.06,350.77,59.970,1433162704,"201051344001093","174011321042388",30.49,18.70,0,333.33,398.26,82.8,77.9,0.376,124303.2,124303.2,653,0,0,0,L,1122011218,0,122.91,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433162749,23445.00
06/01/2015 08:45,2,2.543,ACTIVE,213.51,360.99,59.970,1433162704,"201051344000645","174011321042388",29.90,16.00,0,334.24,397.66,77.0,72.4,0.623,122769.0,122769.0,650,0,0,0,L,1122011218,0,123.36,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433162749,23446.00
06/01/2015 08:45,2,2.605,ACTIVE,212.83,353.17,59.965,1433162704,"274151322000085","174011321042388",30.08,17.80,0,336.04,385.03,79.4,74.7,0.561,405468.8,405468.8,1960,0,0,0,L,1151911521,0,122.01,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433162750,23447.00
06/01/2015 08:45,2,2.500,ACTIVE,213.29,360.38,59.975,1433162704,"201051344000651","174011321042388",30.43,15.80,0,334.84,395.85,77.0,72.4,0.632,122137.2,122137.2,651,0,0,0,L,1122011218,0,123.36,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433162751,23448.00
06/01/2015 08:45,2,2.506,ACTIVE,213.29,360.08,59.975,1433162704,"201051344000867","174011321042388",30.42,16.00,0,333.03,393.75,77.2,72.6,0.632,114448.8,114448.8,650,0,0,0,L,1122011218,0,123.14,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433162752,23449.00
06/01/2015 08:45,1,2.759,ACTIVE,214.1,407.22,60.03,1433162704,"040051121000095","174011321042388",20.17,17,0.356,301.43,446.74,55.4,51.9,0.096,7157.7,7170.4,27,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433162754,23450.00
06/01/2015 08:45,2,2.551,ACTIVE,212.61,357.98,59.949,1433162704,"201051344001230","174011321042388",30.24,19.30,0,332.43,391.34,78.2,73.5,0.645,125539.8,125539.8,652,0,0,0,L,1122011218,0,122.68,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433162755,23451.00
06/01/2015 08:45,2,2.443,ACTIVE,213.74,359.78,59.944,1433162704,"201051344000576","174011321042388",30.61,15.30,0,334.54,396.15,75.8,71.2,0.579,122258.1,122258.1,651,0,0,0,L,1122011218,0,123.14,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433162756,23452.00
06/01/2015 08:45,2,2.549,ACTIVE,213.51,359.78,59.996,1433162704,"201051344000579","174011321042388",30.18,17.80,0,334.54,397.66,77.9,73.3,0.681,127844.6,127844.6,653,0,0,0,L,1122011218,0,122.91,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433162757,23453.00
06/01/2015 09:00,2,3.055,ACTIVE,213.51,342.95,60.002,1433163604,"201051344000955","174011321042388",30.10,20.00,0,329.13,394.05,93.1,87.9,0.442,127437.6,127437.6,653,0,0,0,L,1122011218,0,122.01,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433163605,23454.00
06/01/2015 09:00,1,2.829,ACTIVE,214.9,342.94,60.03,1433163604,"040051121000195","174011321042388",26.78,18,0.333,302.62,449.12,75.4,71.2,0.360,6765.3000000235,6778.8000000235,23,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433163606,23455.00
06/01/2015 09:00,2,3.191,ACTIVE,214.64,340.55,59.970,1433163604,"274151322000095","174011321042388",30.28,25.00,0,330.33,367.90,97.8,92.5,0.367,424149.0,424149.0,1572,0,0,0,L,1151911521,0,123.14,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433163607,23456.00
06/01/2015 09:00,2,3.023,ACTIVE,214.64,344.76,59.981,1433163604,"201051344000868","174011321042388",29.64,18.70,0,329.13,394.65,90.8,85.7,0.420,113802.4,113802.4,651,0,0,0,L,1122011218,0,122.91,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433163608,23457.00
06/01/2015 09:00,2,3.008,ACTIVE,215.77,347.16,59.975,1433163604,"201051344000853","174011321042388",29.82,20.70,0,332.13,398.26,90.8,85.7,0.424,120039.7,120039.7,650,0,0,0,L,1122011218,0,123.81,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433163609,23458.00
06/01/2015 09:00,2,2.955,ACTIVE,215.32,345.66,59.996,1433163604,"201051344000582","174011321042388",29.82,19.00,0,329.13,395.55,89.3,84.3,0.411,120829.9,120829.9,651,0,0,0,L,1122011218,0,123.36,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433163610,23459.00
06/01/2015 09:00,1,2.910,ACTIVE,215.2,345.70,60.03,1433163604,"040051121000097","174011321042388",27.04,19,0.345,304.27,351.20,78.3,74.1,0.370,4434.4000000121,4451.4000000121,26,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433163611,23460.00
06/01/2015 09:00,2,3.012,ACTIVE,215.32,346.26,59.970,1433163604,"201051344000469","174011321042388",30.12,19.50,0,329.43,397.66,91.9,86.8,0.442,115179.2,115179.2,652,0,0,0,L,1122011218,0,122.91,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433163612,23461.00
06/01/2015 09:00,2,3.051,ACTIVE,214.87,346.26,59.975,1433163604,"201051344000988","174011321042388",29.76,21.50,0,328.52,398.56,92.0,86.8,0.429,115082.4,115082.4,651,0,0,0,L,1122011218,0,122.91,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433163613,23462.00
06/01/2015 09:00,2,2.986,ACTIVE,215.32,345.36,59.933,1433163604,"201051344001158","174011321042388",29.96,20.70,0,329.73,397.66,90.6,85.5,0.433,121390.5,121390.5,653,0,0,0,L,1122011218,0,123.14,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433163614,23463.00
06/01/2015 09:00,2,2.967,ACTIVE,214.64,344.15,59.944,1433163604,"201051344001025","174011321042388",30.16,22.00,0,329.43,393.75,90.7,85.6,0.411,124167.6,124167.6,653,0,0,0,L,1122011218,0,122.91,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433163615,23464.00
06/01/2015 09:00,1,2.297,ACTIVE,215.0,323.55,60.03,1433163604,"033051125000118","174011321042388",26.89,18,0.371,302.57,447.80,61.4,68.5,0.390,4928.7000000243,4941.9999999766,131,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433163616,23465.00
06/01/2015 09:00,2,2.957,ACTIVE,215.09,345.66,59.970,1433163604,"201051344000569","174011321042388",30.18,20.70,0,329.13,395.85,90.3,85.2,0.429,128137.7,128137.7,651,0,0,0,L,1122011218,0,122.91,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433163617,23466.00
06/01/2015 09:00,2,2.084,ACTIVE,214.64,421.10,59.949,1433163604,"274151322000094","174011321042388",39.68,26.30,0,398.56,474.30,83.7,78.8,0.314,315612.9,315612.9,1985,0,0,0,L,1151911521,0,122.91,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433163618,23467.00
06/01/2015 09:00,1,3.068,ACTIVE,214.6,324.34,60.00,1433163604,"040051121000068","174011321042388",24.46,17,0.331,302.54,450.36,74.6,70.9,0.353,5996.6000000119,6012.1000000119,52,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433163619,23468.00
06/01/2015 09:00,2,2.982,ACTIVE,214.87,344.45,59.965,1433163604,"201051344000458","174011321042388",29.84,22.00,0,329.73,397.66,90.1,85.0,0.433,123749.6,123749.6,652,0,0,0,L,1122011218,0,123.36,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433163620,23469.00
06/01/2015 09:00,2,3.014,ACTIVE,214.41,349.26,59.975,1433163604,"274151322000087","174011321042388",28.94,24.80,0,330.93,385.33,88.3,83.3,0.331,385241.1,385241.1,1566,0,0,0,L,1151911521,0,123.36,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433163621,23470.00
06/01/2015 09:00,2,3.146,ACTIVE,214.41,350.47,59.970,1433163604,"274151322000052","174011321042388",29.44,25.80,0,328.52,378.42,93.8,88.6,0.358,411631.7,411631.7,1963,0,0,0,L,1151911521,0,122.46,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433163622,23471.00
06/01/2015 09:00,2,2.932,ACTIVE,214.41,345.06,59.970,1433163604,"201051344001145","174011321042388",30.16,19.50,0,324.92,394.05,89.5,84.4,0.420,128807.9,128807.9,652,0,0,0,L,1122011218,0,122.91,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433163623,23472.00
06/01/2015 09:00,2,2.959,ACTIVE,214.19,344.45,59.981,1433163604,"201051344000685","174011321042388",30.28,19.50,0,329.13,393.45,90.7,85.6,0.442,128154.5,128154.5,654,0,0,0,L,1122011218,0,123.36,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433163624,23473.00
06/01/2015 09:00,2,3.072,ACTIVE,214.19,347.46,59.970,1433163604,"274151322000088","174011321042388",29.48,24.00,0,329.73,385.93,91.7,86.5,0.345,393935.5,393935.5,1570,0,0,0,L,1151911521,0,123.36,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433163625,23474.00
06/01/2015 09:00,2,3.021,ACTIVE,214.64,344.76,59.975,1433163604,"201051344000438","174011321042388",30.24,19.30,0,329.43,395.85,92.5,87.4,0.429,128181.1,128181.1,653,0,0,0,L,1122011218,0,123.14,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433163625,23475.00
06/01/2015 09:00,2,2.967,ACTIVE,214.41,343.85,59.959,1433163604,"201051344001135","174011321042388",29.80,20.00,0,323.72,393.15,89.5,84.5,0.411,119653.1,119653.1,653,0,0,0,L,1122011218,0,122.91,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433163626,23476.00
06/01/2015 09:00,2,2.945,ACTIVE,214.64,344.45,59.970,1433163604,"201051344000417","174011321042388",30.18,21.80,0,326.72,393.75,90.1,85.0,0.424,124298.9,124298.9,651,0,0,0,L,1122011218,0,122.68,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433163627,23477.00
06/01/2015 09:00,2,3.021,ACTIVE,214.19,344.45,59.981,1433163604,"201051344000594","174011321042388",30.24,19.80,0,328.82,394.95,92.6,87.5,0.429,123707.8,123707.8,653,0,0,0,L,1122011218,0,122.68,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433163628,23478.00
06/01/2015 09:00,2,3.000,ACTIVE,214.41,346.86,59.965,1433163604,"274151322000083","174011321042388",29.66,24.30,0,329.73,384.13,90.2,85.1,0.354,408029.5,408029.5,1969,0,0,0,L,1151911521,0,122.68,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433163629,23479.00
06/01/2015 09:00,2,2.910,ACTIVE,215.09,345.36,59.965,1433163604,"201051344000585","174011321042388",29.90,22.50,0,323.41,394.35,88.1,83.1,0.407,122623.6,122623.6,651,0,0,0,L,1122011218,0,122.68,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433163630,23480.00
06/01/2015 09:00,2,3.092,ACTIVE,214.64,353.47,59.959,1433163604,"274151322000054","174011321042388",29.56,24.80,0,329.73,385.93,92.5,87.4,0.354,403527.5,403527.5,1566,0,0,0,L,1151911521,0,123.36,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433163631,23481.00
06/01/2015 09:00,2,3.086,ACTIVE,214.87,344.45,59.959,1433163604,"201051344001203","174011321042388",29.92,21.30,0,329.13,395.85,93.6,88.4,0.446,124086.7,124086.7,654,0,0,0,L,1122011218,0,123.59,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433163632,23482.00
06/01/2015 09:00,2,2.918,ACTIVE,214.19,344.45,59.970,1433163604,"201051344000646","174011321042388",30.24,21.30,0,324.32,392.85,89.4,84.4,0.420,121811.5,121811.5,650,0,0,0,L,1122011218,0,123.14,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433163633,23483.00
06/01/2015 09:00,2,2.006,ACTIVE,215.77,440.34,59.954,1433163604,"274151322000068","174011321042388",40.71,28.00,0,404.87,478.81,82.3,77.5,0.305,314484.6,314484.6,1593,0,0,0,L,1151911521,0,123.81,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433163634,23484.00
06/01/2015 09:00,2,3.332,ACTIVE,215.32,343.25,60.002,1433163604,"274151322000076","174011321042388",30.08,26.30,0,327.02,370.00,101.5,96.0,0.393,429652.3,429652.3,1963,0,0,0,L,1151911521,0,123.36,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433163634,23485.00
06/01/2015 09:00,1,2.047,ACTIVE,215.3,330.88,60.00,1433163604,"033051125000132","174011321042388",26.89,18,0.285,302.34,448.74,54.7,40.5,0.373,3710.4000000237,3722.9000000237,126,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433163636,23486.00
06/01/2015 09:00,1,2.312,ACTIVE,215.8,349.65,60.00,1433163604,"033051125000150","174011321042388",26.89,18,0.299,302.90,448.45,61.8,62.8,0.430,4827.5000000117,4840.8000000117,72,0,0,55,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433163637,23487.00
06/01/2015 09:00,2,3.078,ACTIVE,214.41,345.06,60.002,1433163604,"201051344000890","174011321042388",29.86,22.50,0,329.43,395.85,93.0,87.9,0.424,125656.4,125656.4,653,0,0,0,L,1122011218,0,123.14,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433163638,23488.00
06/01/2015 09:00,2,2.953,ACTIVE,215.09,345.06,59.965,1433163604,"201051344000900","174011321042388",30.24,19.30,0,326.12,395.85,90.4,85.4,0.420,126135.1,126135.1,651,0,0,0,L,1122011218,0,123.36,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433163639,23489.00
06/01/2015 09:00,2,3.008,ACTIVE,215.32,345.96,59.959,1433163604,"201051344000633","174011321042388",30.10,19.50,0,329.13,397.05,91.7,86.6,0.429,115821.2,115821.2,655,0,0,0,L,1122011218,0,123.36,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433163640,23490.00
06/01/2015 09:00,1,2.454,ACTIVE,215.5,309.75,60.03,1433163604,"040051121000185","174011321042388",27.69,19,0.296,300.75,450.31,67.6,63.5,0.322,5089.7000000234,5103.0999999996,25,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433163641,23491.00
06/01/2015 09:00,2,2.977,ACTIVE,215.32,345.06,59.991,1433163604,"201051344000983","174011321042388",30.20,21.00,0,329.13,394.95,91.1,86.0,0.429,122874.5,122874.5,652,0,0,0,L,1122011218,0,123.36,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433163642,23492.00
06/01/2015 09:00,2,2.943,ACTIVE,215.09,344.76,59.959,1433163604,"201051344000917","174011321042388",30.38,21.00,0,328.22,394.65,90.5,85.4,0.429,126285.9,126285.9,654,0,0,0,L,1122011218,0,122.91,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433163643,23493.00
06/01/2015 09:00,1,2.907,ACTIVE,214.6,338.97,60.00,1433163604,"040051121000116","174011321042388",26.97,16,0.342,297.69,450.69,78.0,73.4,0.369,4361.8000000116,4378.6000000235,25,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433163644,23494.00
06/01/2015 09:00,1,2.010,ACTIVE,214.9,343.06,60.00,1433163604,"033051125000135","174011321042388",27.13,19,0.275,301.99,450.61,54.2,42.5,0.398,3700.1000000119,3712.5000000119,134,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433163646,23495.00
06/01/2015 09:00,2,2.938,ACTIVE,215.32,344.76,59.975,1433163604,"201051344000648","174011321042388",30.26,18.70,0,329.43,396.15,90.1,85.0,0.424,122442.6,122442.6,651,0,0,0,L,1122011218,0,122.91,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433163647,23496.00
06/01/2015 09:00,2,3.168,ACTIVE,214.87,346.56,59.965,1433163604,"201051344001093","174011321042388",30.10,21.80,0,327.92,373.31,96.6,91.3,0.438,124324.3,124324.3,654,0,0,0,L,1122011218,0,123.14,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433163647,23497.00
06/01/2015 09:00,2,3.006,ACTIVE,215.54,345.06,59.959,1433163604,"201051344000645","174011321042388",30.06,20.00,0,329.73,397.35,91.4,86.3,0.420,122788.8,122788.8,651,0,0,0,L,1122011218,0,123.59,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433163648,23498.00
06/01/2015 09:00,2,3.096,ACTIVE,214.87,340.55,59.991,1433163604,"274151322000085","174011321042388",29.80,23.00,0,332.13,385.93,93.4,88.2,0.354,405489.1,405489.1,1961,0,0,0,L,1151911521,0,123.36,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433163649,23499.00
06/01/2015 09:00,2,3.025,ACTIVE,214.87,345.06,59.975,1433163604,"201051344000651","174011321042388",29.90,19.50,0,329.13,394.65,91.6,86.5,0.420,122157.1,122157.1,652,0,0,0,L,1122011218,0,123.36,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433163650,23500.00
06/01/2015 09:00,2,3.027,ACTIVE,214.87,344.15,59.959,1433163604,"201051344000867","174011321042388",29.84,20.30,0,329.43,394.35,91.5,86.4,0.420,114468.6,114468.6,651,0,0,0,L,1122011218,0,123.36,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433163651,23501.00
06/01/2015 09:00,1,3.033,ACTIVE,214.9,340.14,60.03,1433163604,"040051121000095","174011321042388",24.16,19,0.318,299.09,447.97,72.9,68.1,0.341,7170.4,7184.6,29,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433163652,23502.00
06/01/2015 09:00,2,3.012,ACTIVE,214.19,344.76,59.933,1433163604,"201051344001230","174011321042388",30.30,23.00,0,328.82,390.44,92.4,87.2,0.451,125559.8,125559.8,653,0,0,0,L,1122011218,0,122.91,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433163653,23503.00
06/01/2015 09:00,2,2.957,ACTIVE,215.54,346.56,59.965,1433163604,"201051344000576","174011321042388",30.08,19.00,0,329.43,397.05,90.1,85.1,0.415,122277.5,122277.5,652,0,0,0,L,1122011218,0,123.36,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433163654,23504.00
06/01/2015 09:00,2,3.029,ACTIVE,215.32,345.06,59.944,1433163604,"201051344000579","174011321042388",30.12,21.80,0,329.43,397.05,92.4,87.3,0.433,127864.6,127864.6,654,0,0,0,L,1122011218,0,123.36,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433163655,23505.00
06/01/2015 09:15,2,3.586,ACTIVE,213.96,345.36,59.981,1433164504,"201051344000955","174011321042388",29.78,22.50,0,328.22,370.90,108.2,102.5,0.521,127461.4,127461.4,654,0,0,0,L,1122011218,0,122.23,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433164505,23506.00
06/01/2015 09:15,1,3.350,ACTIVE,214.2,340.06,60.03,1433164504,"040051121000195","174011321042388",26.76,19,0.397,316.59,355.16,89.2,84.6,0.420,6778.8000000235,6798.3999999877,25,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433164506,23507.00
06/01/2015 09:15,2,3.770,ACTIVE,214.19,347.16,60.007,1433164504,"274151322000095","174011321042388",29.70,28.30,0,329.13,364.29,113.2,107.4,0.429,424174.0,424174.0,1573,0,0,0,L,1151911521,0,123.36,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433164507,23508.00
06/01/2015 09:15,2,3.531,ACTIVE,214.19,345.66,59.981,1433164504,"201051344000868","174011321042388",29.66,21.00,0,328.52,369.70,106.0,100.4,0.495,113825.6,113825.6,652,0,0,0,L,1122011218,0,122.68,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433164508,23509.00
06/01/2015 09:15,2,3.480,ACTIVE,215.32,347.76,59.954,1433164504,"201051344000853","174011321042388",30.14,22.50,0,332.73,371.21,106.3,100.7,0.504,120063.0,120063.0,651,0,0,0,L,1122011218,0,123.36,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433164509,23510.00
06/01/2015 09:15,2,3.461,ACTIVE,215.09,347.16,60.007,1433164504,"201051344000582","174011321042388",29.74,22.00,0,328.52,370.00,104.2,98.7,0.486,120852.7,120852.7,652,0,0,0,L,1122011218,0,122.91,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433164510,23511.00
06/01/2015 09:15,1,3.411,ACTIVE,214.6,339.51,60.03,1433164504,"040051121000097","174011321042388",26.79,20,0.404,316.27,354.84,90.9,86.5,0.423,4451.4000000121,4471.4000000121,28,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433164511,23512.00
