ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/01/2015 09:15,2,3.555,ACTIVE,215.09,347.16,59.970,1433164504,"201051344000469","174011321042388",29.78,22.30,0,329.13,370.90,107.2,101.6,0.521,115202.8,115202.8,653,0,0,0,L,1122011218,0,122.68,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433164512,23513.00
06/01/2015 09:15,2,3.602,ACTIVE,214.87,348.96,59.986,1433164504,"201051344000988","174011321042388",29.34,23.30,0,328.82,372.11,107.2,101.5,0.504,115106.0,115106.0,652,0,0,0,L,1122011218,0,122.91,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433164513,23514.00
06/01/2015 09:15,2,3.467,ACTIVE,214.87,346.86,59.975,1433164504,"201051344001158","174011321042388",30.06,23.00,0,329.73,371.51,105.6,100.0,0.499,121413.7,121413.7,654,0,0,0,L,1122011218,0,122.68,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433164514,23515.00
06/01/2015 09:15,2,3.521,ACTIVE,214.19,345.36,60.018,1433164504,"201051344001025","174011321042388",29.66,24.30,0,328.52,370.30,105.8,100.2,0.482,124190.8,124190.8,654,0,0,0,L,1122011218,0,122.23,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433164515,23516.00
06/01/2015 09:15,1,2.545,ACTIVE,214.6,327.20,60.03,1433164504,"033051125000118","174011321042388",40.39,19,0.460,300.05,448.11,102.3,98.5,0.471,4941.9999999766,4962.7999999885,133,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433164516,23517.00
06/01/2015 09:15,2,3.477,ACTIVE,214.87,346.56,59.981,1433164504,"201051344000569","174011321042388",29.98,22.50,0,329.13,370.60,105.6,100.0,0.495,128160.9,128160.9,652,0,0,0,L,1122011218,0,122.46,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433164517,23518.00
06/01/2015 09:15,2,2.309,ACTIVE,214.41,444.85,59.986,1433164504,"274151322000094","174011321042388",40.99,30.30,0,406.67,460.78,96.0,90.7,0.371,315634.1,315634.1,1986,0,0,0,L,1151911521,0,122.23,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433164518,23519.00
06/01/2015 09:15,1,3.566,ACTIVE,215.1,329.04,60.03,1433164504,"040051121000068","174011321042388",24.27,19,0.383,316.72,353.99,86.1,82.2,0.405,6012.1000000119,6031.1000000119,54,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433164519,23520.00
06/01/2015 09:15,2,3.480,ACTIVE,214.87,345.96,59.959,1433164504,"201051344000458","174011321042388",29.92,23.80,0,329.73,370.00,105.5,99.9,0.508,123772.7,123772.7,653,0,0,0,L,1122011218,0,122.91,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433164520,23521.00
06/01/2015 09:15,2,3.502,ACTIVE,214.19,342.65,59.981,1433164504,"274151322000087","174011321042388",28.73,29.30,0,331.23,362.19,101.8,96.3,0.384,385263.5,385263.5,1567,0,0,0,L,1151911521,0,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433164521,23522.00
06/01/2015 09:15,2,3.625,ACTIVE,214.19,355.88,59.981,1433164504,"274151322000052","174011321042388",29.56,29.00,0,329.43,363.99,108.4,102.7,0.420,411655.6,411655.6,1964,0,0,0,L,1151911521,0,122.23,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433164522,23523.00
06/01/2015 09:15,2,3.461,ACTIVE,213.96,346.26,59.981,1433164504,"201051344001145","174011321042388",29.92,21.80,0,329.43,370.00,104.9,99.3,0.486,128830.9,128830.9,653,0,0,0,L,1122011218,0,122.46,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433164523,23524.00
06/01/2015 09:15,2,3.531,ACTIVE,213.74,345.36,59.986,1433164504,"201051344000685","174011321042388",29.70,21.50,0,328.52,370.00,106.2,100.5,0.521,128177.7,128177.7,655,0,0,0,L,1122011218,0,122.91,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433164524,23525.00
06/01/2015 09:15,2,3.639,ACTIVE,213.74,343.55,59.981,1433164504,"274151322000088","174011321042388",28.77,27.50,0,329.73,363.09,106.0,100.4,0.398,393958.9,393958.9,1571,0,0,0,L,1151911521,0,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433164525,23526.00
06/01/2015 09:15,2,3.516,ACTIVE,214.41,347.76,59.975,1433164504,"201051344000438","174011321042388",30.18,21.50,0,328.52,370.30,107.4,101.8,0.499,128204.8,128204.8,654,0,0,0,L,1122011218,0,122.91,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433164525,23527.00
06/01/2015 09:15,2,3.482,ACTIVE,214.19,346.86,59.975,1433164504,"201051344001135","174011321042388",29.64,22.50,0,328.22,369.70,104.6,99.0,0.486,119676.1,119676.1,654,0,0,0,L,1122011218,0,122.68,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433164526,23528.00
06/01/2015 09:15,2,3.494,ACTIVE,214.19,346.26,59.981,1433164504,"201051344000417","174011321042388",29.66,24.00,0,328.82,370.30,105.0,99.4,0.499,124322.0,124322.0,652,0,0,0,L,1122011218,0,122.23,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433164527,23529.00
06/01/2015 09:15,2,3.545,ACTIVE,213.74,344.76,59.986,1433164504,"201051344000594","174011321042388",30.06,22.30,0,328.52,371.51,108.0,102.3,0.499,123731.5,123731.5,654,0,0,0,L,1122011218,0,122.46,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433164528,23530.00
06/01/2015 09:15,2,3.514,ACTIVE,213.74,348.66,59.981,1433164504,"274151322000083","174011321042388",29.44,27.50,0,329.73,363.09,104.9,99.3,0.415,408052.5,408052.5,1970,0,0,0,L,1151911521,0,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433164529,23531.00
06/01/2015 09:15,2,3.445,ACTIVE,214.87,346.86,59.981,1433164504,"201051344000585","174011321042388",29.62,25.00,0,329.43,369.40,103.4,97.8,0.477,122646.2,122646.2,652,0,0,0,L,1122011218,0,122.46,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433164530,23532.00
06/01/2015 09:15,2,3.545,ACTIVE,214.19,355.28,59.981,1433164504,"274151322000054","174011321042388",29.82,28.30,0,329.43,363.69,106.9,101.3,0.411,403551.1,403551.1,1567,0,0,0,L,1151911521,0,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433164531,23533.00
06/01/2015 09:15,2,3.605,ACTIVE,214.64,345.96,59.981,1433164504,"201051344001203","174011321042388",29.74,23.80,0,328.22,372.11,108.6,102.9,0.517,124110.6,124110.6,655,0,0,0,L,1122011218,0,123.14,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433164532,23534.00
06/01/2015 09:15,2,3.471,ACTIVE,213.74,345.66,59.981,1433164504,"201051344000646","174011321042388",29.70,23.00,0,328.22,370.00,104.4,98.9,0.499,121834.4,121834.4,651,0,0,0,L,1122011218,0,122.68,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433164533,23535.00
06/01/2015 09:15,2,2.400,ACTIVE,214.64,428.61,59.970,1433164504,"274151322000068","174011321042388",40.14,31.50,0,407.57,459.57,97.3,92.0,0.362,314505.8,314505.8,1594,0,0,0,L,1151911521,0,123.36,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433164534,23536.00
06/01/2015 09:15,2,3.859,ACTIVE,214.87,345.36,59.981,1433164504,"274151322000076","174011321042388",29.96,29.80,0,333.33,366.70,117.0,111.1,0.451,429678.2,429678.2,1964,0,0,0,L,1151911521,0,123.14,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433164535,23537.00
06/01/2015 09:15,1,2.383,ACTIVE,215.0,350.23,60.03,1433164504,"033051125000132","174011321042388",26.87,19,0.345,297.73,448.65,63.7,51.4,0.431,3722.9000000237,3736.7000000237,128,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433164536,23538.00
06/01/2015 09:15,1,2.548,ACTIVE,214.7,338.14,60.03,1433164504,"033051125000150","174011321042388",40.49,20,0.461,302.59,449.34,102.6,98.5,0.479,4840.8000000117,4862.2000000117,74,0,0,55,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433164538,23539.00
06/01/2015 09:15,2,3.584,ACTIVE,213.74,345.66,59.975,1433164504,"201051344000890","174011321042388",29.86,24.50,0,327.92,371.51,108.4,102.7,0.495,125680.2,125680.2,654,0,0,0,L,1122011218,0,122.68,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433164539,23540.00
06/01/2015 09:15,2,3.479,ACTIVE,214.87,347.46,59.975,1433164504,"201051344000900","174011321042388",30.10,21.00,0,328.22,370.30,106.1,100.5,0.495,126158.4,126158.4,652,0,0,0,L,1122011218,0,123.14,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433164539,23541.00
06/01/2015 09:15,2,3.533,ACTIVE,214.64,347.16,60.007,1433164504,"201051344000633","174011321042388",29.88,21.80,0,329.43,371.21,106.9,101.3,0.513,115844.7,115844.7,656,0,0,0,L,1122011218,0,122.91,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433164540,23542.00
06/01/2015 09:15,1,2.999,ACTIVE,214.8,338.03,60.03,1433164504,"040051121000185","174011321042388",27.40,20,0.361,304.80,352.27,81.7,77.4,0.385,5103.0999999996,5120.5999999996,27,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433164542,23543.00
06/01/2015 09:15,2,3.486,ACTIVE,215.09,346.26,59.959,1433164504,"201051344000983","174011321042388",30.18,23.30,0,328.82,371.21,106.6,101.0,0.513,122897.8,122897.8,653,0,0,0,L,1122011218,0,122.91,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433164543,23544.00
06/01/2015 09:15,2,3.496,ACTIVE,214.64,346.86,59.981,1433164504,"201051344000917","174011321042388",29.90,23.00,0,327.92,370.60,105.7,100.1,0.499,126309.2,126309.2,655,0,0,0,L,1122011218,0,122.68,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433164543,23545.00
06/01/2015 09:15,1,3.402,ACTIVE,214.2,350.79,60.00,1433164504,"040051121000116","174011321042388",26.82,18,0.403,315.29,355.66,90.8,85.9,0.425,4378.6000000235,4398.3000000116,27,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433164545,23546.00
06/01/2015 09:15,1,2.347,ACTIVE,214.9,326.71,60.00,1433164504,"033051125000135","174011321042388",26.89,21,0.399,300.06,450.37,62.8,48.7,0.414,3712.5000000119,3726.1000000119,136,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433164546,23547.00
06/01/2015 09:15,2,3.480,ACTIVE,214.64,346.86,59.981,1433164504,"201051344000648","174011321042388",29.84,21.00,0,329.73,370.90,105.2,99.6,0.495,122465.7,122465.7,652,0,0,0,L,1122011218,0,122.23,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433164547,23548.00
06/01/2015 09:15,2,3.678,ACTIVE,214.64,347.46,59.975,1433164504,"201051344001093","174011321042388",29.88,24.30,0,328.22,372.41,111.3,105.5,0.513,124348.9,124348.9,655,0,0,0,L,1122011218,0,122.68,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433164548,23549.00
06/01/2015 09:15,2,3.525,ACTIVE,215.54,346.86,59.981,1433164504,"201051344000645","174011321042388",29.88,22.00,0,329.73,370.60,106.7,101.0,0.486,122812.3,122812.3,652,0,0,0,L,1122011218,0,123.59,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433164549,23550.00
06/01/2015 09:15,2,3.605,ACTIVE,215.32,348.06,59.981,1433164504,"274151322000085","174011321042388",29.60,25.80,0,332.13,364.29,108.0,102.4,0.415,405512.9,405512.9,1962,0,0,0,L,1151911521,0,123.36,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433164549,23551.00
06/01/2015 09:15,2,3.543,ACTIVE,215.54,347.76,59.959,1433164504,"201051344000651","174011321042388",29.72,22.00,0,328.52,371.21,106.6,101.0,0.486,122180.5,122180.5,653,0,0,0,L,1122011218,0,123.59,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433164550,23552.00
06/01/2015 09:15,2,3.539,ACTIVE,215.09,346.86,59.975,1433164504,"201051344000867","174011321042388",29.80,22.30,0,328.52,370.30,106.8,101.2,0.491,114492.1,114492.1,652,0,0,0,L,1122011218,0,123.14,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433164551,23553.00
06/01/2015 09:15,1,3.494,ACTIVE,215.1,324.99,60.03,1433164504,"040051121000095","174011321042388",24.27,20,0.369,317.00,352.32,84.3,79.2,0.390,7184.6,7202.9,31,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433164552,23554.00
06/01/2015 09:15,2,3.521,ACTIVE,214.64,346.26,59.991,1433164504,"201051344001230","174011321042388",30.18,25.00,0,328.22,371.21,107.6,101.9,0.504,125583.5,125583.5,654,0,0,0,L,1122011218,0,122.91,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433164553,23555.00
06/01/2015 09:15,2,3.471,ACTIVE,215.77,349.56,59.981,1433164504,"201051344000576","174011321042388",29.94,21.50,0,330.63,374.81,105.3,99.7,0.477,122300.6,122300.6,653,0,0,0,L,1122011218,0,123.36,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433164554,23556.00
06/01/2015 09:15,2,3.570,ACTIVE,215.77,348.36,59.975,1433164504,"201051344000579","174011321042388",29.70,23.80,0,330.33,373.31,107.3,101.7,0.504,127888.2,127888.2,655,0,0,0,L,1122011218,0,123.14,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433164555,23557.00
06/01/2015 09:30,2,4.104,ACTIVE,215.54,349.56,60.018,1433165403,"201051344000955","174011321042388",29.60,24.50,0,327.92,376.31,123.0,116.8,0.583,127488.7,127488.7,655,0,0,0,L,1122011218,0,122.68,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433165405,23558.00
06/01/2015 09:30,1,3.905,ACTIVE,215.8,343.60,60.03,1433165403,"040051121000195","174011321042388",26.41,22,0.457,316.89,360.01,102.6,98.2,0.472,6798.3999999877,6821.0000000115,27,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433165406,23559.00
06/01/2015 09:30,2,4.287,ACTIVE,215.32,344.45,60.012,1433165403,"274151322000095","174011321042388",29.58,31.50,0,331.83,373.61,128.4,122.0,0.482,424202.6,424202.6,1574,0,0,0,L,1151911521,0,124.04,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433165407,23560.00
06/01/2015 09:30,2,4.066,ACTIVE,216.00,349.56,60.002,1433165403,"201051344000868","174011321042388",29.44,22.50,0,328.52,379.02,121.2,115.1,0.552,113852.5,113852.5,653,0,0,0,L,1122011218,0,123.14,125.17,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433165408,23561.00
06/01/2015 09:30,2,4.047,ACTIVE,217.58,352.57,59.996,1433165403,"201051344000853","174011321042388",29.62,24.50,0,332.43,379.92,121.4,115.3,0.561,120089.9,120089.9,652,0,0,0,L,1122011218,0,124.27,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433165409,23562.00
06/01/2015 09:30,2,3.984,ACTIVE,217.13,351.37,60.002,1433165403,"201051344000582","174011321042388",29.48,23.80,0,332.13,379.92,118.9,112.9,0.548,120879.1,120879.1,653,0,0,0,L,1122011218,0,123.81,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433165410,23563.00
06/01/2015 09:30,1,3.910,ACTIVE,216.6,354.56,60.03,1433165403,"040051121000097","174011321042388",26.55,22,0.458,317.11,360.73,103.3,99.1,0.476,4471.4000000121,4494.4000000121,30,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433165411,23564.00
06/01/2015 09:30,2,4.051,ACTIVE,217.35,351.97,60.002,1433165403,"201051344000469","174011321042388",29.78,23.50,0,330.93,380.52,122.1,116.0,0.588,115229.8,115229.8,654,0,0,0,L,1122011218,0,123.36,125.62,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433165412,23565.00
06/01/2015 09:30,2,4.131,ACTIVE,217.13,352.87,60.002,1433165403,"201051344000988","174011321042388",29.20,25.80,0,332.13,381.12,122.2,116.0,0.566,115133.0,115133.0,653,0,0,0,L,1122011218,0,123.59,125.62,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433165413,23566.00
06/01/2015 09:30,2,4.061,ACTIVE,217.35,351.37,60.002,1433165403,"201051344001158","174011321042388",29.30,24.80,0,332.13,381.12,120.6,114.4,0.570,121440.4,121440.4,655,0,0,0,L,1122011218,0,123.59,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433165414,23567.00
06/01/2015 09:30,2,4.029,ACTIVE,216.67,348.96,59.991,1433165403,"201051344001025","174011321042388",29.62,26.80,0,329.13,378.72,120.9,114.8,0.548,124217.5,124217.5,655,0,0,0,L,1122011218,0,123.14,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433165415,23568.00
06/01/2015 09:30,1,2.907,ACTIVE,216.5,359.06,60.07,1433165403,"033051125000118","174011321042388",40.33,21,0.522,315.37,364.70,116.7,112.3,0.532,4962.7999999885,4988.9000000123,135,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433165416,23569.00
06/01/2015 09:30,2,4.014,ACTIVE,217.13,350.77,60.002,1433165403,"201051344000569","174011321042388",29.66,24.30,0,332.13,379.92,120.5,114.4,0.566,128187.6,128187.6,653,0,0,0,L,1122011218,0,123.36,125.62,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433165417,23570.00
06/01/2015 09:30,2,2.793,ACTIVE,216.00,422.30,59.996,1433165403,"274151322000094","174011321042388",39.36,33.30,0,402.46,455.06,111.3,105.5,0.424,315658.6,315658.6,1987,0,0,0,L,1151911521,0,124.04,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433165418,23571.00
06/01/2015 09:30,1,4.082,ACTIVE,217.1,348.76,60.07,1433165403,"040051121000068","174011321042388",24.01,21,0.431,317.07,359.71,97.5,93.2,0.451,6031.1000000119,6052.6999999761,56,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433165419,23572.00
06/01/2015 09:30,2,4.016,ACTIVE,217.35,349.86,60.002,1433165403,"201051344000458","174011321042388",29.76,25.30,0,331.23,380.22,121.0,114.9,0.579,123799.5,123799.5,654,0,0,0,L,1122011218,0,123.81,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433165420,23573.00
06/01/2015 09:30,2,4.008,ACTIVE,216.22,359.18,59.996,1433165403,"274151322000087","174011321042388",28.29,34.50,0,332.43,370.90,114.8,108.9,0.433,385289.1,385289.1,1568,0,0,0,L,1151911521,0,124.49,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433165421,23574.00
06/01/2015 09:30,2,4.146,ACTIVE,216.22,357.38,59.991,1433165403,"274151322000052","174011321042388",29.32,32.20,0,332.73,372.41,123.1,116.9,0.468,411682.9,411682.9,1965,0,0,0,L,1151911521,0,124.04,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433165422,23575.00
06/01/2015 09:30,2,3.982,ACTIVE,216.45,349.26,59.959,1433165403,"201051344001145","174011321042388",29.86,23.50,0,330.33,379.32,120.4,114.3,0.552,128857.5,128857.5,654,0,0,0,L,1122011218,0,123.36,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433165423,23576.00
06/01/2015 09:30,2,4.037,ACTIVE,216.22,349.86,59.991,1433165403,"201051344000685","174011321042388",29.70,23.30,0,329.13,376.92,121.4,115.3,0.588,128204.6,128204.6,656,0,0,0,L,1122011218,0,123.81,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433165424,23577.00
06/01/2015 09:30,2,4.129,ACTIVE,216.00,355.58,60.002,1433165403,"274151322000088","174011321042388",28.86,30.50,0,331.83,371.81,120.6,114.4,0.455,393985.6,393985.6,1572,0,0,0,L,1151911521,0,124.49,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433165425,23578.00
06/01/2015 09:30,2,4.057,ACTIVE,216.67,351.37,60.023,1433165403,"201051344000438","174011321042388",29.92,23.00,0,329.13,379.32,123.0,116.8,0.570,128232.0,128232.0,655,0,0,0,L,1122011218,0,123.81,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433165425,23579.00
06/01/2015 09:30,2,4.004,ACTIVE,216.45,349.56,59.991,1433165403,"201051344001135","174011321042388",29.52,24.80,0,329.73,376.31,119.7,113.6,0.552,119702.6,119702.6,655,0,0,0,L,1122011218,0,123.59,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433165426,23580.00
06/01/2015 09:30,2,4.043,ACTIVE,216.45,351.67,60.002,1433165403,"201051344000417","174011321042388",29.18,26.00,0,330.33,379.02,119.5,113.5,0.566,124348.5,124348.5,653,0,0,0,L,1122011218,0,123.36,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433165427,23581.00
06/01/2015 09:30,2,4.062,ACTIVE,216.00,350.17,60.018,1433165403,"201051344000594","174011321042388",29.96,24.30,0,327.62,376.92,123.2,117.0,0.570,123758.8,123758.8,655,0,0,0,L,1122011218,0,123.36,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433165428,23582.00
06/01/2015 09:30,2,4.029,ACTIVE,216.00,360.69,59.996,1433165403,"274151322000083","174011321042388",29.26,31.00,0,331.83,370.90,119.4,113.4,0.477,408079.0,408079.0,1971,0,0,0,L,1151911521,0,123.81,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433165429,23583.00
06/01/2015 09:30,2,3.965,ACTIVE,216.90,351.37,60.002,1433165403,"201051344000585","174011321042388",29.52,27.00,0,331.83,379.02,118.6,112.6,0.552,122672.4,122672.4,653,0,0,0,L,1122011218,0,123.14,125.62,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433165430,23584.00
06/01/2015 09:30,2,4.135,ACTIVE,216.22,348.36,59.996,1433165403,"274151322000054","174011321042388",29.04,32.00,0,332.13,372.41,121.7,115.5,0.464,403578.2,403578.2,1568,0,0,0,L,1151911521,0,124.27,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433165431,23585.00
06/01/2015 09:30,2,4.115,ACTIVE,216.67,349.56,60.034,1433165403,"201051344001203","174011321042388",29.68,25.80,0,330.93,380.22,123.7,117.4,0.583,124138.1,124138.1,656,0,0,0,L,1122011218,0,124.04,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433165433,23586.00
06/01/2015 09:30,2,3.979,ACTIVE,216.00,349.86,59.996,1433165403,"201051344000646","174011321042388",29.70,25.30,0,327.02,376.62,119.7,113.6,0.566,121860.8,121860.8,652,0,0,0,L,1122011218,0,123.59,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433165434,23587.00
06/01/2015 09:30,2,2.678,ACTIVE,216.67,441.24,59.996,1433165403,"274151322000068","174011321042388",40.59,34.00,0,404.87,456.27,108.6,102.9,0.407,314530.3,314530.3,1595,0,0,0,L,1151911521,0,124.27,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433165435,23588.00
06/01/2015 09:30,2,4.396,ACTIVE,216.67,349.56,59.996,1433165403,"274151322000076","174011321042388",29.74,32.20,0,333.93,374.81,132.3,125.7,0.499,429707.7,429707.7,1965,0,0,0,L,1151911521,0,124.49,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433165436,23589.00
06/01/2015 09:30,1,2.587,ACTIVE,215.7,328.91,60.03,1433165403,"033051125000132","174011321042388",35.45,20,0.405,299.47,449.43,91.2,87.2,0.425,3736.7000000237,3756.9000000237,130,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433165437,23590.00
06/01/2015 09:30,1,2.909,ACTIVE,216.7,353.00,60.03,1433165403,"033051125000150","174011321042388",40.35,22,0.524,315.37,364.76,116.8,112.8,0.533,4862.2000000117,4888.4000000117,76,0,0,55,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433165438,23591.00
06/01/2015 09:30,2,4.080,ACTIVE,215.54,349.26,60.012,1433165403,"201051344000890","174011321042388",29.82,26.30,0,327.92,376.92,123.2,117.0,0.566,125707.6,125707.6,655,0,0,0,L,1122011218,0,123.14,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433165439,23592.00
06/01/2015 09:30,2,4.006,ACTIVE,216.67,351.07,60.007,1433165403,"201051344000900","174011321042388",29.94,23.00,0,330.03,379.62,121.4,115.3,0.557,126185.2,126185.2,653,0,0,0,L,1122011218,0,123.81,125.17,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433165440,23593.00
06/01/2015 09:30,2,4.086,ACTIVE,216.22,350.77,59.965,1433165403,"201051344000633","174011321042388",29.52,23.00,0,330.93,380.52,122.2,116.1,0.579,115871.8,115871.8,657,0,0,0,L,1122011218,0,123.59,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433165441,23594.00
06/01/2015 09:30,1,3.526,ACTIVE,216.4,334.25,60.07,1433165403,"040051121000185","174011321042388",27.17,22,0.420,318.62,358.19,95.3,91.0,0.438,5120.5999999996,5141.4999999758,29,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433165442,23595.00
06/01/2015 09:30,2,4.008,ACTIVE,217.13,351.37,60.007,1433165403,"201051344000983","174011321042388",30.00,24.50,0,331.23,379.92,121.8,115.7,0.575,122924.8,122924.8,654,0,0,0,L,1122011218,0,123.59,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433165443,23596.00
06/01/2015 09:30,2,4.045,ACTIVE,216.45,351.07,60.007,1433165403,"201051344000917","174011321042388",29.60,25.30,0,331.53,379.62,121.2,115.0,0.570,126336.0,126336.0,656,0,0,0,L,1122011218,0,123.36,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433165444,23597.00
06/01/2015 09:30,1,3.903,ALERT,215.9,345.67,60.03,1433165403,"040051121000116","174011321042388",26.60,19,0.459,315.98,360.25,103.3,98.5,0.476,4398.3000000116,4421.2000000474,29,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1433165446,23598.00
06/01/2015 09:30,1,2.527,ACTIVE,215.9,347.62,60.07,1433165403,"033051125000135","174011321042388",35.44,23,0.397,299.41,452.17,89.1,85.3,0.415,3726.1000000119,3745.1000000119,138,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433165447,23599.00
06/01/2015 09:30,2,4.006,ACTIVE,216.67,351.07,60.023,1433165403,"201051344000648","174011321042388",29.70,23.00,0,332.43,380.22,120.5,114.3,0.552,122492.4,122492.4,653,0,0,0,L,1122011218,0,122.91,125.40,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433165448,23600.00
06/01/2015 09:30,2,4.174,ACTIVE,216.22,351.07,60.049,1433165403,"201051344001093","174011321042388",29.86,26.00,0,331.53,381.12,126.2,119.9,0.579,124377.0,124377.0,656,0,0,0,L,1122011218,0,123.14,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433165449,23601.00
06/01/2015 09:30,2,4.061,ACTIVE,216.67,351.07,60.007,1433165403,"201051344000645","174011321042388",29.64,24.30,0,332.43,380.22,121.9,115.8,0.552,122839.3,122839.3,653,0,0,0,L,1122011218,0,123.59,125.17,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433165450,23602.00
06/01/2015 09:30,2,4.139,ACTIVE,216.00,357.68,60.002,1433165403,"274151322000085","174011321042388",29.26,29.00,0,333.93,372.41,122.6,116.4,0.473,405540.2,405540.2,1963,0,0,0,L,1151911521,0,124.49,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433165451,23603.00
06/01/2015 09:30,2,4.053,ACTIVE,216.45,350.17,59.986,1433165403,"201051344000651","174011321042388",29.64,24.80,0,333.33,379.62,121.6,115.4,0.552,122207.5,122207.5,654,0,0,0,L,1122011218,0,123.59,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433165451,23604.00
06/01/2015 09:30,2,4.084,ACTIVE,216.22,349.56,60.002,1433165403,"201051344000867","174011321042388",29.46,24.30,0,329.73,377.22,121.8,115.6,0.557,114519.1,114519.1,653,0,0,0,L,1122011218,0,123.36,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433165452,23605.00
06/01/2015 09:30,1,3.987,ACTIVE,215.6,354.84,60.03,1433165403,"040051121000095","174011321042388",24.00,22,0.420,317.75,357.53,95.2,90.2,0.437,7202.9,7224,33,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433165454,23606.00
06/01/2015 09:30,2,4.086,ACTIVE,215.32,348.96,60.012,1433165403,"201051344001230","174011321042388",29.66,26.80,0,327.92,376.01,122.7,116.5,0.579,125610.8,125610.8,655,0,0,0,L,1122011218,0,123.14,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433165454,23607.00
06/01/2015 09:30,2,4.018,ACTIVE,216.90,351.97,59.996,1433165403,"201051344000576","174011321042388",29.56,23.30,0,333.93,380.52,120.3,114.2,0.552,122327.3,122327.3,654,0,0,0,L,1122011218,0,123.81,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433165456,23608.00
06/01/2015 09:30,2,4.086,ACTIVE,217.13,350.47,60.018,1433165403,"201051344000579","174011321042388",29.70,25.80,0,333.03,380.82,123.0,116.8,0.575,127915.4,127915.4,656,0,0,0,L,1122011218,0,123.59,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433165456,23609.00
06/01/2015 09:45,2,4.543,ACTIVE,216.00,350.47,59.975,1433166304,"201051344000955","174011321042388",29.72,25.50,0,329.73,381.12,136.7,130.0,0.641,127519.6,127519.6,656,0,0,0,L,1122011218,0,123.14,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433166306,23610.00
06/01/2015 09:45,1,4.411,ACTIVE,216.3,358.64,60.00,1433166304,"040051121000195","174011321042388",26.24,23,0.512,317.36,364.03,115.2,110.3,0.524,6821.0000000115,6847.0000000115,29,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433166307,23611.00
06/01/2015 09:45,2,4.781,ACTIVE,216.00,358.88,59.970,1433166304,"274151322000095","174011321042388",29.44,34.30,0,333.63,377.52,142.6,135.7,0.539,424234.9,424234.9,1575,0,0,0,L,1151911521,0,124.27,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433166308,23612.00
06/01/2015 09:45,2,4.492,ACTIVE,216.67,350.17,59.986,1433166304,"201051344000868","174011321042388",29.64,24.30,0,333.03,384.13,134.8,128.2,0.619,113882.9,113882.9,654,0,0,0,L,1122011218,0,123.59,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433166309,23613.00
06/01/2015 09:45,2,4.510,ACTIVE,218.03,353.47,59.986,1433166304,"201051344000853","174011321042388",29.66,25.00,0,332.73,383.83,135.4,128.8,0.628,120120.4,120120.4,653,0,0,0,L,1122011218,0,124.49,125.62,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433166309,23614.00
06/01/2015 09:45,2,4.391,ACTIVE,217.35,352.87,59.986,1433166304,"201051344000582","174011321042388",29.78,25.80,0,333.33,384.43,132.4,125.9,0.619,120909.0,120909.0,654,0,0,0,L,1122011218,0,124.04,125.62,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433166310,23615.00
06/01/2015 09:45,1,4.394,ACTIVE,216.8,327.85,60.03,1433166304,"040051121000097","174011321042388",26.28,24,0.510,317.60,364.43,114.9,109.8,0.524,4494.4000000121,4520.5000000121,32,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433166312,23616.00
06/01/2015 09:45,2,4.572,ACTIVE,217.58,352.87,59.981,1433166304,"201051344000469","174011321042388",29.38,24.30,0,333.33,385.33,136.1,129.4,0.654,115260.5,115260.5,655,0,0,0,L,1122011218,0,123.59,125.62,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433166312,23617.00
06/01/2015 09:45,2,4.609,ACTIVE,217.58,353.77,59.965,1433166304,"201051344000988","174011321042388",29.12,26.50,0,332.13,385.33,136.1,129.4,0.628,115163.7,115163.7,654,0,0,0,L,1122011218,0,124.04,125.62,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433166313,23618.00
06/01/2015 09:45,2,4.516,ACTIVE,217.80,353.77,59.981,1433166304,"201051344001158","174011321042388",29.36,26.00,0,333.33,384.13,134.2,127.6,0.632,121470.7,121470.7,656,0,0,0,L,1122011218,0,124.04,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433166315,23619.00
06/01/2015 09:45,2,4.508,ACTIVE,216.67,351.37,59.986,1433166304,"201051344001025","174011321042388",29.52,28.50,0,333.33,384.13,134.7,128.1,0.610,124247.9,124247.9,656,0,0,0,L,1122011218,0,123.36,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433166315,23620.00
06/01/2015 09:45,1,3.268,ACTIVE,216.2,364.12,60.00,1433166304,"033051125000118","174011321042388",39.89,23,0.583,316.16,368.39,129.7,125.5,0.586,4988.9000000123,5018.4999999765,137,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433166317,23621.00
06/01/2015 09:45,2,4.488,ACTIVE,217.35,352.57,59.970,1433166304,"201051344000569","174011321042388",29.62,25.50,0,334.24,384.73,134.7,128.1,0.628,128217.9,128217.9,654,0,0,0,L,1122011218,0,123.59,125.62,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433166318,23622.00
06/01/2015 09:45,2,3.064,ACTIVE,216.22,431.62,59.965,1433166304,"274151322000094","174011321042388",39.44,35.80,0,398.56,463.18,121.8,115.7,0.468,315686.3,315686.3,1988,0,0,0,L,1151911521,0,123.81,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433166319,23623.00
06/01/2015 09:45,1,4.534,ACTIVE,217.0,333.93,60.03,1433166304,"040051121000068","174011321042388",23.91,22,0.479,317.48,362.55,107.9,103.5,0.493,6052.6999999761,6077.1999999761,58,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433166320,23624.00
06/01/2015 09:45,2,4.451,ACTIVE,217.58,352.87,59.981,1433166304,"201051344000458","174011321042388",29.90,26.30,0,333.63,384.13,134.8,128.2,0.645,123829.9,123829.9,655,0,0,0,L,1122011218,0,124.04,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433166321,23625.00
06/01/2015 09:45,2,4.521,ACTIVE,216.22,360.38,59.970,1433166304,"274151322000087","174011321042388",27.77,38.40,0,332.73,373.61,127.1,120.8,0.477,385317.8,385317.8,1569,0,0,0,L,1151911521,0,124.27,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433166322,23626.00
06/01/2015 09:45,2,4.633,ACTIVE,216.22,346.56,59.965,1433166304,"274151322000052","174011321042388",29.02,34.30,0,333.63,375.71,136.2,129.6,0.521,411713.8,411713.8,1966,0,0,0,L,1151911521,0,123.59,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433166323,23627.00
06/01/2015 09:45,2,4.469,ACTIVE,216.22,351.67,59.975,1433166304,"201051344001145","174011321042388",29.62,24.50,0,333.63,383.83,134.1,127.5,0.610,128887.8,128887.8,655,0,0,0,L,1122011218,0,123.36,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433166324,23628.00
06/01/2015 09:45,2,4.525,ACTIVE,216.00,350.77,59.981,1433166304,"201051344000685","174011321042388",29.52,24.50,0,332.73,382.93,135.3,128.7,0.650,128235.1,128235.1,657,0,0,0,L,1122011218,0,123.81,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433166325,23629.00
06/01/2015 09:45,2,4.607,ACTIVE,216.00,358.58,59.959,1433166304,"274151322000088","174011321042388",28.73,32.80,0,333.33,375.71,134.0,127.4,0.499,394015.9,394015.9,1573,0,0,0,L,1151911521,0,124.72,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433166326,23630.00
06/01/2015 09:45,2,4.535,ACTIVE,216.67,351.07,59.981,1433166304,"201051344000438","174011321042388",29.66,24.80,0,333.03,384.73,136.3,129.6,0.632,128262.9,128262.9,656,0,0,0,L,1122011218,0,123.81,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433166326,23631.00
06/01/2015 09:45,2,4.479,ACTIVE,216.67,350.47,60.012,1433166304,"201051344001135","174011321042388",29.42,26.00,0,330.93,383.23,133.5,126.9,0.614,119732.7,119732.7,656,0,0,0,L,1122011218,0,123.59,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433166327,23632.00
06/01/2015 09:45,2,4.494,ACTIVE,216.45,350.77,59.959,1433166304,"201051344000417","174011321042388",29.20,27.50,0,333.03,383.53,132.9,126.4,0.628,124378.5,124378.5,654,0,0,0,L,1122011218,0,123.36,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433166328,23633.00
06/01/2015 09:45,2,4.562,ACTIVE,216.00,351.07,59.981,1433166304,"201051344000594","174011321042388",29.66,25.80,0,328.52,381.73,137.1,130.4,0.645,123789.8,123789.8,656,0,0,0,L,1122011218,0,123.36,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433166329,23634.00
06/01/2015 09:45,2,4.521,ACTIVE,216.00,351.67,59.970,1433166304,"274151322000083","174011321042388",29.00,34.00,0,333.03,374.81,132.8,126.3,0.530,408108.9,408108.9,1972,0,0,0,L,1151911521,0,123.81,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433166330,23635.00
06/01/2015 09:45,2,4.482,ACTIVE,217.13,350.77,59.944,1433166304,"201051344000585","174011321042388",29.22,28.00,0,333.33,383.23,132.7,126.1,0.610,122702.2,122702.2,654,0,0,0,L,1122011218,0,123.14,125.62,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433166331,23636.00
06/01/2015 09:45,2,4.598,ACTIVE,216.22,362.79,59.981,1433166304,"274151322000054","174011321042388",29.00,33.80,0,332.73,376.31,135.1,128.4,0.521,403608.6,403608.6,1569,0,0,0,L,1151911521,0,124.27,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433166332,23637.00
06/01/2015 09:45,2,4.566,ACTIVE,217.13,351.97,59.986,1433166304,"201051344001203","174011321042388",29.68,27.80,0,332.73,385.03,137.3,130.6,0.654,124169.1,124169.1,657,0,0,0,L,1122011218,0,124.27,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433166333,23638.00
06/01/2015 09:45,2,4.479,ACTIVE,216.00,350.47,59.975,1433166304,"201051344000646","174011321042388",29.36,26.80,0,329.43,383.53,133.1,126.6,0.632,121890.9,121890.9,653,0,0,0,L,1122011218,0,123.36,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433166334,23639.00
06/01/2015 09:45,2,3.123,ACTIVE,217.13,421.70,59.975,1433166304,"274151322000068","174011321042388",39.16,36.50,0,399.76,459.87,123.8,117.6,0.455,314558.0,314558.0,1596,0,0,0,L,1151911521,0,124.27,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433166335,23640.00
06/01/2015 09:45,2,4.867,ACTIVE,216.90,359.48,59.949,1433166304,"274151322000076","174011321042388",29.66,35.00,0,333.33,377.82,146.2,139.2,0.570,429740.8,429740.8,1966,0,0,0,L,1151911521,0,124.49,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433166336,23641.00
06/01/2015 09:45,1,2.867,ACTIVE,217.0,356.30,60.00,1433166304,"033051125000132","174011321042388",35.53,22,0.448,318.00,361.08,101.3,96.9,0.466,3756.9000000237,3779.8000000237,132,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433166337,23642.00
06/01/2015 09:45,1,3.258,ACTIVE,216.7,341.81,60.03,1433166304,"033051125000150","174011321042388",40.07,23,0.582,316.38,368.58,129.9,125.2,0.587,4888.4000000117,4918.2000000117,78,0,0,55,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433166338,23643.00
06/01/2015 09:45,2,4.588,ACTIVE,216.45,350.47,59.986,1433166304,"201051344000890","174011321042388",29.38,27.30,0,329.43,381.42,136.5,129.8,0.628,125738.5,125738.5,656,0,0,0,L,1122011218,0,123.81,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433166339,23644.00
06/01/2015 09:45,2,4.498,ACTIVE,217.58,351.37,59.981,1433166304,"201051344000900","174011321042388",29.70,24.00,0,333.63,384.43,135.2,128.6,0.623,126215.7,126215.7,654,0,0,0,L,1122011218,0,124.04,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433166340,23645.00
06/01/2015 09:45,2,4.543,ACTIVE,217.13,352.57,59.975,1433166304,"201051344000633","174011321042388",29.48,24.30,0,332.13,384.73,135.7,129.0,0.641,115902.4,115902.4,658,0,0,0,L,1122011218,0,124.04,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433166341,23646.00
06/01/2015 09:45,1,4.065,ACTIVE,216.9,349.02,60.03,1433166304,"040051121000185","174011321042388",26.80,24,0.479,318.10,362.55,108.4,103.3,0.496,5141.4999999758,5165.5999999996,31,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433166342,23647.00
06/01/2015 09:45,2,4.457,ACTIVE,217.58,351.37,59.986,1433166304,"201051344000983","174011321042388",30.06,25.80,0,333.33,385.03,135.7,129.0,0.645,122955.4,122955.4,655,0,0,0,L,1122011218,0,124.04,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433166343,23648.00
06/01/2015 09:45,2,4.502,ACTIVE,217.13,352.57,59.975,1433166304,"201051344000917","174011321042388",29.52,27.00,0,332.73,384.13,134.6,128.0,0.632,126366.3,126366.3,657,0,0,0,L,1122011218,0,123.59,125.62,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433166344,23649.00
06/01/2015 09:45,1,4.370,ACTIVE,216.1,360.26,60.03,1433166304,"040051121000116","174011321042388",26.39,20,0.510,315.84,366.08,114.8,109.6,0.521,4421.2000000474,4447.1000000236,32,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433166345,23650.00
06/01/2015 09:45,1,2.828,ACTIVE,216.7,336.94,60.00,1433166304,"033051125000135","174011321042388",35.14,24,0.439,318.47,360.15,98.9,94.9,0.456,3745.1000000119,3767.5000000119,140,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433166346,23651.00
06/01/2015 09:45,2,4.445,ACTIVE,217.35,352.87,59.975,1433166304,"201051344000648","174011321042388",29.78,23.80,0,333.93,385.03,134.1,127.5,0.610,122522.6,122522.6,654,0,0,0,L,1122011218,0,123.59,125.62,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433166347,23652.00
06/01/2015 09:45,2,4.670,ACTIVE,216.90,353.47,59.970,1433166304,"201051344001093","174011321042388",29.46,27.80,0,333.03,386.23,139.3,132.6,0.636,124408.6,124408.6,657,0,0,0,L,1122011218,0,123.59,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433166348,23653.00
06/01/2015 09:45,2,4.531,ACTIVE,217.58,351.07,59.975,1433166304,"201051344000645","174011321042388",29.62,25.00,0,333.93,384.43,135.9,129.3,0.614,122869.9,122869.9,654,0,0,0,L,1122011218,0,124.04,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433166349,23654.00
06/01/2015 09:45,2,4.574,ACTIVE,216.22,355.58,59.975,1433166304,"274151322000085","174011321042388",29.32,32.20,0,333.93,376.31,135.8,129.2,0.517,405570.9,405570.9,1964,0,0,0,L,1151911521,0,124.49,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433166350,23655.00
06/01/2015 09:45,2,4.551,ACTIVE,217.13,352.57,60.007,1433166304,"201051344000651","174011321042388",29.32,25.50,0,333.63,383.83,135.2,128.6,0.610,122238.0,122238.0,655,0,0,0,L,1122011218,0,124.04,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433166351,23656.00
