ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/01/2015 09:45,2,4.547,ACTIVE,216.90,350.17,59.975,1433166304,"201051344000867","174011321042388",29.44,25.50,0,333.03,382.93,135.5,128.9,0.619,114549.7,114549.7,654,0,0,0,L,1122011218,0,123.81,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433166352,23657.00
06/01/2015 09:45,1,4.453,ACTIVE,216.5,357.61,60.03,1433166304,"040051121000095","174011321042388",23.73,23,0.464,317.62,360.87,105.1,100.2,0.477,7224,7247.7,35,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433166353,23658.00
06/01/2015 09:45,2,4.549,ACTIVE,215.77,350.47,59.970,1433166304,"201051344001230","174011321042388",29.56,28.00,0,328.82,380.52,136.2,129.6,0.645,125641.6,125641.6,656,0,0,0,L,1122011218,0,123.36,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433166354,23659.00
06/01/2015 09:45,2,4.441,ACTIVE,217.58,354.67,59.981,1433166304,"201051344000576","174011321042388",29.86,25.00,0,332.43,384.43,134.2,127.7,0.623,122357.5,122357.5,655,0,0,0,L,1122011218,0,124.04,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433166355,23660.00
06/01/2015 09:45,2,4.559,ACTIVE,217.58,352.87,59.975,1433166304,"201051344000579","174011321042388",29.52,26.50,0,333.93,385.03,136.3,129.7,0.645,127946.3,127946.3,657,0,0,0,L,1122011218,0,123.81,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433166357,23661.00
06/01/2015 10:00,2,5.002,ACTIVE,216.90,354.67,60.012,1433167203,"201051344000955","174011321042388",29.38,27.30,0,332.13,388.34,148.8,141.7,0.703,127553.6,127553.6,657,0,0,0,L,1122011218,0,123.14,125.62,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433167204,23662.00
06/01/2015 10:00,1,4.854,ACTIVE,216.7,323.32,60.07,1433167203,"040051121000195","174011321042388",26.08,24,0.559,317.69,367.66,125.9,120.4,0.566,6847.0000000115,6875.6999999996,31,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433167206,23663.00
06/01/2015 10:00,2,5.246,ACTIVE,216.22,348.06,60.018,1433167203,"274151322000095","174011321042388",29.02,37.00,0,309.29,400.36,154.2,146.9,0.579,424270.1,424270.1,1576,0,0,0,L,1151911521,0,124.72,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433167206,23664.00
06/01/2015 10:00,2,4.979,ACTIVE,217.58,353.77,60.012,1433167203,"201051344000868","174011321042388",29.24,25.30,0,332.73,387.74,147.4,140.4,0.676,113916.5,113916.5,655,0,0,0,L,1122011218,0,123.81,125.85,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433167207,23665.00
06/01/2015 10:00,2,5.002,ACTIVE,218.93,356.48,60.034,1433167203,"201051344000853","174011321042388",29.26,25.80,0,332.43,388.94,148.2,141.1,0.689,120154.2,120154.2,654,0,0,0,L,1122011218,0,124.72,126.07,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433167208,23666.00
06/01/2015 10:00,2,4.898,ACTIVE,217.80,356.78,60.028,1433167203,"201051344000582","174011321042388",29.14,27.50,0,332.73,387.74,144.7,137.7,0.658,120941.9,120941.9,655,0,0,0,L,1122011218,0,123.81,125.85,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433167209,23667.00
06/01/2015 10:00,1,4.781,ACTIVE,217.1,322.66,60.07,1433167203,"040051121000097","174011321042388",26.27,25,0.555,317.78,367.69,125.0,119.8,0.564,4520.5000000121,4549.2000000121,34,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433167210,23668.00
06/01/2015 10:00,2,5.027,ACTIVE,218.71,357.38,60.007,1433167203,"201051344000469","174011321042388",29.20,25.00,0,332.73,388.94,148.7,141.6,0.707,115294.4,115294.4,656,0,0,0,L,1122011218,0,124.04,126.30,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433167211,23669.00
06/01/2015 10:00,2,5.057,ACTIVE,218.48,357.98,60.018,1433167203,"201051344000988","174011321042388",29.04,27.50,0,331.83,389.24,148.8,141.7,0.689,115197.6,115197.6,655,0,0,0,L,1122011218,0,124.04,126.07,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433167212,23670.00
06/01/2015 10:00,2,4.990,ACTIVE,218.48,356.78,60.018,1433167203,"201051344001158","174011321042388",29.04,26.30,0,333.03,387.74,146.9,139.9,0.681,121504.2,121504.2,657,0,0,0,L,1122011218,0,124.04,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433167213,23671.00
06/01/2015 10:00,2,4.984,ACTIVE,217.58,355.28,60.018,1433167203,"201051344001025","174011321042388",29.16,30.00,0,332.73,387.74,147.2,140.1,0.676,124281.4,124281.4,657,0,0,0,L,1122011218,0,123.59,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433167214,23672.00
06/01/2015 10:00,1,3.533,ACTIVE,216.7,348.60,60.03,1433167203,"033051125000118","174011321042388",40.17,24,0.632,315.91,373.65,141.2,135.8,0.634,5018.4999999765,5051.1000000003,139,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433167215,23673.00
06/01/2015 10:00,2,4.918,ACTIVE,218.48,356.18,60.012,1433167203,"201051344000569","174011321042388",29.56,26.50,0,332.73,387.74,147.3,140.3,0.685,128251.5,128251.5,655,0,0,0,L,1122011218,0,123.81,126.07,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433167216,23674.00
06/01/2015 10:00,2,3.371,ACTIVE,216.67,431.02,59.996,1433167203,"274151322000094","174011321042388",39.24,38.00,0,393.75,469.19,134.2,127.6,0.513,315716.7,315716.7,1989,0,0,0,L,1151911521,0,124.27,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433167217,23675.00
06/01/2015 10:00,1,4.951,ACTIVE,216.9,328.57,60.03,1433167203,"040051121000068","174011321042388",23.69,24,0.518,316.86,366.19,116.7,111.6,0.532,6077.1999999761,6103.999999988,60,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433167218,23676.00
06/01/2015 10:00,2,4.932,ACTIVE,218.26,354.37,60.018,1433167203,"201051344000458","174011321042388",29.62,27.00,0,314.70,400.36,147.8,140.8,0.707,123863.5,123863.5,656,0,0,0,L,1122011218,0,124.27,125.85,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433167219,23677.00
06/01/2015 10:00,2,4.926,ACTIVE,216.67,361.59,59.996,1433167203,"274151322000087","174011321042388",27.53,43.40,0,320.11,399.76,137.4,130.7,0.513,385349.2,385349.2,1570,0,0,0,L,1151911521,0,124.49,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433167220,23678.00
06/01/2015 10:00,2,5.086,ACTIVE,216.90,353.47,60.012,1433167203,"274151322000052","174011321042388",28.69,36.50,0,324.62,410.58,147.7,140.6,0.566,411747.5,411747.5,1967,0,0,0,L,1151911521,0,124.04,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433167221,23679.00
06/01/2015 10:00,2,4.918,ACTIVE,216.90,355.28,60.023,1433167203,"201051344001145","174011321042388",29.48,26.50,0,332.73,387.14,146.8,139.8,0.672,128921.2,128921.2,656,0,0,0,L,1122011218,0,123.59,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433167222,23680.00
06/01/2015 10:00,2,4.982,ACTIVE,216.90,354.97,60.018,1433167203,"201051344000685","174011321042388",29.24,25.50,0,332.73,388.04,147.6,140.5,0.698,128268.7,128268.7,658,0,0,0,L,1122011218,0,124.27,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433167223,23681.00
06/01/2015 10:00,2,5.035,ACTIVE,216.45,365.80,60.002,1433167203,"274151322000088","174011321042388",28.43,34.50,0,332.73,376.92,144.8,137.9,0.544,394049.0,394049.0,1574,0,0,0,L,1151911521,0,124.72,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433167224,23682.00
06/01/2015 10:00,2,4.980,ACTIVE,217.58,353.77,60.012,1433167203,"201051344000438","174011321042388",29.46,26.00,0,333.03,388.64,148.7,141.6,0.689,128296.7,128296.7,657,0,0,0,L,1122011218,0,124.04,125.62,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433167225,23683.00
06/01/2015 10:00,2,4.967,ACTIVE,217.58,353.17,60.018,1433167203,"201051344001135","174011321042388",28.94,27.80,0,333.03,387.74,145.5,138.5,0.681,119765.8,119765.8,657,0,0,0,L,1122011218,0,123.81,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433167226,23684.00
06/01/2015 10:00,2,4.857,ACTIVE,217.35,354.37,60.018,1433167203,"201051344000417","174011321042388",29.40,29.30,0,333.03,386.83,144.7,137.7,0.681,124411.5,124411.5,655,0,0,0,L,1122011218,0,123.59,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433167227,23685.00
06/01/2015 10:00,2,5.041,ACTIVE,216.90,354.37,60.018,1433167203,"201051344000594","174011321042388",29.34,27.00,0,332.13,389.84,149.8,142.7,0.698,123823.9,123823.9,657,0,0,0,L,1122011218,0,123.36,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433167228,23686.00
06/01/2015 10:00,2,4.957,ACTIVE,216.90,349.56,60.012,1433167203,"274151322000083","174011321042388",28.73,36.50,0,324.32,381.12,144.2,137.2,0.575,408141.8,408141.8,1973,0,0,0,L,1151911521,0,124.04,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433167228,23687.00
06/01/2015 10:00,2,4.906,ACTIVE,218.03,355.58,60.039,1433167203,"201051344000585","174011321042388",29.18,29.30,0,332.73,386.53,145.2,138.3,0.667,122735.2,122735.2,655,0,0,0,L,1122011218,0,123.59,126.07,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433167229,23688.00
06/01/2015 10:00,2,5.004,ACTIVE,216.90,349.86,60.012,1433167203,"274151322000054","174011321042388",28.88,36.00,0,331.83,378.72,146.3,139.3,0.561,403642.0,403642.0,1570,0,0,0,L,1151911521,0,124.72,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433167230,23689.00
06/01/2015 10:00,2,5.092,ACTIVE,218.03,355.28,60.012,1433167203,"201051344001203","174011321042388",28.98,29.50,0,332.73,388.04,149.5,142.4,0.698,124203.1,124203.1,658,0,0,0,L,1122011218,0,124.49,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433167231,23690.00
06/01/2015 10:00,2,4.953,ACTIVE,216.90,353.77,60.012,1433167203,"201051344000646","174011321042388",29.00,28.80,0,330.03,388.04,145.5,138.5,0.689,121924.0,121924.0,654,0,0,0,L,1122011218,0,123.81,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433167232,23691.00
06/01/2015 10:00,2,3.391,ACTIVE,217.58,432.82,60.023,1433167203,"274151322000068","174011321042388",39.24,38.00,0,397.35,457.17,134.3,127.7,0.504,314588.6,314588.6,1597,0,0,0,L,1151911521,0,124.94,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433167233,23692.00
06/01/2015 10:00,2,5.289,ACTIVE,217.58,369.10,60.012,1433167203,"274151322000076","174011321042388",29.52,37.30,0,333.03,380.22,158.0,150.6,0.614,429777.0,429777.0,1967,0,0,0,L,1151911521,0,124.72,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433167234,23693.00
06/01/2015 10:00,1,3.138,ACTIVE,217.4,328.23,60.07,1433167203,"033051125000132","174011321042388",35.23,23,0.487,318.70,363.68,110.0,105.3,0.504,3779.8000000237,3805.0000000237,134,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433167235,23694.00
06/01/2015 10:00,1,3.545,ALERT,217.1,326.75,60.07,1433167203,"033051125000150","174011321042388",40.04,24,0.631,302.34,396.21,141.2,136.2,0.636,4918.2000000117,4950.8000000117,80,0,0,55,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1433167237,23695.00
06/01/2015 10:00,2,5.049,ACTIVE,216.90,352.27,60.012,1433167203,"201051344000890","174011321042388",29.04,29.00,0,333.03,389.24,148.5,141.4,0.681,125772.3,125772.3,657,0,0,0,L,1122011218,0,123.59,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433167238,23696.00
06/01/2015 10:00,2,4.992,ACTIVE,218.26,355.28,60.002,1433167203,"201051344000900","174011321042388",29.32,25.30,0,332.73,388.04,148.2,141.1,0.676,126249.4,126249.4,655,0,0,0,L,1122011218,0,124.27,125.85,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433167239,23697.00
06/01/2015 10:00,2,4.996,ACTIVE,217.80,356.18,60.012,1433167203,"201051344000633","174011321042388",29.40,25.30,0,332.43,388.04,148.8,141.7,0.698,115936.3,115936.3,659,0,0,0,L,1122011218,0,124.04,125.85,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433167240,23698.00
06/01/2015 10:00,1,4.547,ACTIVE,217.3,323.29,60.07,1433167203,"040051121000185","174011321042388",26.57,25,0.534,318.18,365.98,120.2,115.0,0.542,5165.5999999996,5192.7999999877,33,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433167241,23699.00
06/01/2015 10:00,2,4.945,ACTIVE,218.48,355.88,60.007,1433167203,"201051344000983","174011321042388",29.66,26.50,0,333.03,388.04,148.6,141.5,0.698,122989.2,122989.2,656,0,0,0,L,1122011218,0,124.27,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433167242,23700.00
06/01/2015 10:00,2,4.973,ACTIVE,217.80,356.48,60.012,1433167203,"201051344000917","174011321042388",29.18,28.80,0,332.13,387.14,147.0,140.0,0.689,126399.8,126399.8,658,0,0,0,L,1122011218,0,123.81,126.07,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433167243,23701.00
06/01/2015 10:00,1,4.776,ACTIVE,216.7,335.05,60.07,1433167203,"040051121000116","174011321042388",26.20,20,0.554,317.09,367.97,124.5,119.5,0.561,4447.1000000236,4475.4999999998,34,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433167244,23702.00
06/01/2015 10:00,1,3.106,ALERT,217.5,340.82,60.07,1433167203,"033051125000135","174011321042388",34.69,25,0.476,311.91,481.16,107.2,103.0,0.489,3767.5000000119,3792.2000000119,142,2,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,476,1,1433167246,23703.00
06/01/2015 10:00,2,4.883,ACTIVE,218.26,355.88,60.039,1433167203,"201051344000648","174011321042388",29.68,25.30,0,317.10,398.56,146.7,139.7,0.681,122556.0,122556.0,655,0,0,0,L,1122011218,0,123.81,126.30,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433167246,23704.00
06/01/2015 10:00,2,5.104,ACTIVE,217.80,356.18,59.996,1433167203,"201051344001093","174011321042388",29.28,29.00,0,332.13,388.34,151.4,144.2,0.685,124443.1,124443.1,658,0,0,0,L,1122011218,0,123.81,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433167247,23705.00
06/01/2015 10:00,2,4.988,ACTIVE,218.48,354.67,60.007,1433167203,"201051344000645","174011321042388",29.38,26.00,0,322.51,401.56,148.4,141.3,0.672,122903.7,122903.7,655,0,0,0,L,1122011218,0,124.49,126.07,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433167248,23706.00
06/01/2015 10:00,2,5.051,ACTIVE,217.13,354.97,60.007,1433167203,"274151322000085","174011321042388",28.84,33.80,0,314.10,390.44,147.5,140.4,0.561,405604.5,405604.5,1965,0,0,0,L,1151911521,0,124.94,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433167249,23707.00
06/01/2015 10:00,2,5.037,ACTIVE,218.26,354.67,60.007,1433167203,"201051344000651","174011321042388",28.92,27.30,0,333.03,386.83,147.5,140.4,0.672,122271.6,122271.6,656,0,0,0,L,1122011218,0,124.49,125.62,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433167250,23708.00
06/01/2015 10:00,2,5.016,ACTIVE,218.03,353.47,59.996,1433167203,"201051344000867","174011321042388",29.18,26.30,0,332.43,387.74,148.2,141.2,0.694,114583.4,114583.4,655,0,0,0,L,1122011218,0,124.27,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433167251,23709.00
06/01/2015 10:00,1,4.891,ALERT,217.6,331.08,60.07,1433167203,"040051121000095","174011321042388",23.48,25,0.505,314.34,379.42,114.3,109.2,0.516,7247.7,7273.7,37,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1433167252,23710.00
06/01/2015 10:00,2,4.975,ACTIVE,217.13,353.77,59.991,1433167203,"201051344001230","174011321042388",29.42,29.30,0,332.13,388.04,148.3,141.2,0.698,125675.4,125675.4,657,0,0,0,L,1122011218,0,123.81,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433167253,23711.00
06/01/2015 10:00,2,4.898,ACTIVE,218.71,356.78,59.996,1433167203,"201051344000576","174011321042388",29.62,25.80,0,321.31,397.05,147.0,140.0,0.667,122391.0,122391.0,656,0,0,0,L,1122011218,0,124.27,125.85,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433167254,23712.00
06/01/2015 10:00,2,4.926,ACTIVE,218.71,356.48,59.996,1433167203,"201051344000579","174011321042388",29.78,28.00,0,332.73,388.34,148.5,141.4,0.694,127980.2,127980.2,658,0,0,0,L,1122011218,0,124.27,125.85,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433167255,23713.00
06/01/2015 10:15,2,5.434,ACTIVE,217.80,356.78,59.970,1433168104,"201051344000955","174011321042388",29.02,28.30,0,332.43,391.64,159.7,152.2,0.751,127590.3,127590.3,658,0,0,0,L,1122011218,0,123.59,126.07,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433168105,23714.00
06/01/2015 10:15,1,5.232,ACTIVE,216.8,359.48,60.03,1433168104,"040051121000195","174011321042388",26.04,25,0.604,318.20,371.58,135.5,130.0,0.610,6875.6999999996,6906.8000000234,33,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433168106,23715.00
06/01/2015 10:15,2,5.668,ACTIVE,217.13,348.96,59.981,1433168104,"274151322000095","174011321042388",28.86,38.80,0,331.83,382.33,165.5,157.8,0.619,424308.2,424308.2,1577,0,0,0,L,1151911521,0,124.94,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433168107,23716.00
06/01/2015 10:15,2,5.482,ACTIVE,218.26,356.18,59.981,1433168104,"201051344000868","174011321042388",28.53,26.50,0,332.13,391.04,158.4,151.0,0.716,113952.9,113952.9,656,0,0,0,L,1122011218,0,124.04,126.30,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433168108,23717.00
06/01/2015 10:15,2,5.369,ACTIVE,219.84,359.48,60.002,1433168104,"201051344000853","174011321042388",29.30,27.00,0,338.14,395.85,159.3,151.9,0.747,120190.8,120190.8,655,0,0,0,L,1122011218,0,125.17,126.53,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433168109,23718.00
06/01/2015 10:15,2,5.330,ACTIVE,218.93,357.98,59.970,1433168104,"201051344000582","174011321042388",28.94,29.00,0,332.73,392.25,156.1,148.8,0.720,120977.6,120977.6,656,0,0,0,L,1122011218,0,124.27,126.53,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433168110,23719.00
06/01/2015 10:15,1,5.201,ACTIVE,217.7,346.17,60.03,1433168104,"040051121000097","174011321042388",25.88,27,0.595,317.74,371.80,133.9,128.5,0.595,4549.2000000121,4580.1000000121,36,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433168111,23720.00
06/01/2015 10:15,2,5.393,ACTIVE,219.39,359.18,59.959,1433168104,"201051344000469","174011321042388",29.22,26.80,0,333.33,392.85,159.6,152.2,0.756,115331.1,115331.1,657,0,0,0,L,1122011218,0,124.27,126.75,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433168112,23721.00
06/01/2015 10:15,2,5.428,ACTIVE,219.39,359.48,59.986,1433168104,"201051344000988","174011321042388",29.00,29.00,0,336.04,395.55,159.5,152.0,0.734,115234.2,115234.2,656,0,0,0,L,1122011218,0,124.27,126.53,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433168113,23722.00
06/01/2015 10:15,2,5.439,ACTIVE,219.39,357.98,59.986,1433168104,"201051344001158","174011321042388",28.63,27.80,0,334.54,392.55,157.6,150.2,0.738,121540.4,121540.4,658,0,0,0,L,1122011218,0,124.27,126.30,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433168114,23723.00
06/01/2015 10:15,2,5.410,ACTIVE,218.48,357.38,59.975,1433168104,"201051344001025","174011321042388",28.94,32.00,0,332.73,391.64,158.5,151.1,0.707,124317.8,124317.8,658,0,0,0,L,1122011218,0,124.04,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433168115,23724.00
06/01/2015 10:15,1,3.861,ACTIVE,217.3,353.59,60.03,1433168104,"033051125000118","174011321042388",39.53,25,0.678,315.69,376.27,151.8,145.8,0.671,5051.1000000003,5086.2000000241,141,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433168116,23725.00
06/01/2015 10:15,2,5.410,ACTIVE,218.93,358.58,59.981,1433168104,"201051344000569","174011321042388",28.90,28.30,0,333.93,392.25,158.5,151.0,0.729,128287.8,128287.8,656,0,0,0,L,1122011218,0,123.81,126.53,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433168117,23726.00
06/01/2015 10:15,2,3.680,ACTIVE,217.13,415.99,59.991,1433168104,"274151322000094","174011321042388",38.84,40.20,0,396.75,452.96,144.9,137.9,0.552,315749.7,315749.7,1990,0,0,0,L,1151911521,0,124.27,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433168118,23727.00
06/01/2015 10:15,1,5.321,ACTIVE,217.4,338.68,60.03,1433168104,"040051121000068","174011321042388",23.53,25,0.553,318.56,368.81,124.5,119.6,0.560,6103.999999988,6132.7999999999,62,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433168119,23728.00
06/01/2015 10:15,2,5.391,ACTIVE,219.16,357.38,59.933,1433168104,"201051344000458","174011321042388",29.10,28.50,0,334.24,392.55,158.9,151.5,0.760,123899.9,123899.9,657,0,0,0,L,1122011218,0,124.72,126.53,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433168120,23729.00
06/01/2015 10:15,2,5.373,ACTIVE,217.13,355.28,60.012,1433168104,"274151322000087","174011321042388",26.98,47.30,0,332.13,378.12,146.8,139.8,0.552,385382.9,385382.9,1571,0,0,0,L,1151911521,0,124.94,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433168121,23730.00
06/01/2015 10:15,2,5.438,ACTIVE,217.35,361.59,59.949,1433168104,"274151322000052","174011321042388",28.75,38.80,0,331.83,380.52,158.0,150.6,0.610,411783.8,411783.8,1968,0,0,0,L,1151911521,0,124.27,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433168122,23731.00
06/01/2015 10:15,2,5.400,ACTIVE,217.58,357.98,59.970,1433168104,"201051344001145","174011321042388",28.96,27.30,0,331.53,391.04,158.4,151.0,0.725,128957.4,128957.4,657,0,0,0,L,1122011218,0,123.81,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433168123,23732.00
06/01/2015 10:15,2,5.295,ACTIVE,217.58,356.18,59.965,1433168104,"201051344000685","174011321042388",29.62,27.00,0,332.43,391.04,158.9,151.4,0.760,128305.2,128305.2,659,0,0,0,L,1122011218,0,124.27,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433168124,23733.00
06/01/2015 10:15,2,5.424,ACTIVE,217.13,361.59,59.959,1433168104,"274151322000088","174011321042388",28.27,37.30,0,332.43,380.22,155.2,147.9,0.588,394084.7,394084.7,1575,0,0,0,L,1151911521,0,125.17,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433168125,23734.00
06/01/2015 10:15,2,5.324,ACTIVE,218.03,356.78,59.970,1433168104,"201051344000438","174011321042388",29.56,27.50,0,332.73,391.64,159.3,151.9,0.734,128333.3,128333.3,658,0,0,0,L,1122011218,0,124.27,125.85,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433168126,23735.00
06/01/2015 10:15,2,5.383,ACTIVE,218.26,356.18,60.002,1433168104,"201051344001135","174011321042388",28.82,29.50,0,332.43,390.74,157.1,149.7,0.712,119801.8,119801.8,658,0,0,0,L,1122011218,0,124.04,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433168127,23736.00
06/01/2015 10:15,2,5.393,ACTIVE,217.80,356.48,59.975,1433168104,"201051344000417","174011321042388",28.61,31.30,0,332.13,390.74,156.2,148.9,0.738,124447.3,124447.3,656,0,0,0,L,1122011218,0,123.59,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433168128,23737.00
06/01/2015 10:15,2,5.477,ACTIVE,217.35,356.78,59.970,1433168104,"201051344000594","174011321042388",29.06,28.50,0,332.13,392.55,161.1,153.6,0.760,123860.9,123860.9,658,0,0,0,L,1122011218,0,123.59,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433168129,23738.00
06/01/2015 10:15,2,5.389,ACTIVE,217.13,354.37,59.970,1433168104,"274151322000083","174011321042388",28.37,39.80,0,332.13,379.62,154.8,147.5,0.614,408177.4,408177.4,1974,0,0,0,L,1151911521,0,124.49,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433168130,23739.00
06/01/2015 10:15,2,5.320,ACTIVE,218.48,357.68,60.012,1433168104,"201051344000585","174011321042388",29.10,31.00,0,333.03,390.74,156.8,149.4,0.729,122771.1,122771.1,656,0,0,0,L,1122011218,0,123.81,126.30,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433168131,23740.00
06/01/2015 10:15,2,5.473,ACTIVE,216.90,368.80,59.965,1433168104,"274151322000054","174011321042388",28.27,38.60,0,332.13,380.52,156.7,149.3,0.597,403678.1,403678.1,1571,0,0,0,L,1151911521,0,124.49,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433168131,23741.00
06/01/2015 10:15,2,5.459,ACTIVE,218.48,356.48,59.959,1433168104,"201051344001203","174011321042388",29.06,31.00,0,333.03,392.55,160.7,153.2,0.760,124240.0,124240.0,659,0,0,0,L,1122011218,0,124.72,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433168132,23742.00
06/01/2015 10:15,2,5.326,ACTIVE,217.35,355.58,59.981,1433168104,"201051344000646","174011321042388",29.08,30.80,0,332.13,391.64,156.9,149.5,0.734,121959.9,121959.9,655,0,0,0,L,1122011218,0,123.81,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433168133,23743.00
06/01/2015 10:15,2,3.621,ACTIVE,217.58,429.52,59.970,1433168104,"274151322000068","174011321042388",39.30,40.20,0,398.26,455.67,143.1,136.2,0.544,314621.7,314621.7,1598,0,0,0,L,1151911521,0,124.72,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433168134,23744.00
06/01/2015 10:15,2,5.762,ACTIVE,217.80,367.90,59.954,1433168104,"274151322000076","174011321042388",29.00,39.00,0,334.24,383.23,169.2,161.4,0.645,429816.0,429816.0,1968,0,0,0,L,1151911521,0,124.72,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433168135,23745.00
06/01/2015 10:15,1,3.373,ACTIVE,217.3,361.92,60.00,1433168104,"033051125000132","174011321042388",35.03,24,0.522,319.86,365.98,117.6,112.7,0.532,3805.0000000237,3832.1000000237,136,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433168136,23746.00
06/01/2015 10:15,1,3.846,ACTIVE,216.9,330.56,60.03,1433168104,"033051125000150","174011321042388",39.67,26,0.678,316.85,376.72,151.8,146.5,0.675,4950.8000000117,4986.1000000117,83,0,0,55,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433168138,23747.00
06/01/2015 10:15,2,5.396,ACTIVE,217.35,354.37,59.975,1433168104,"201051344000890","174011321042388",29.26,30.50,0,332.43,392.25,160.0,152.5,0.716,125808.9,125808.9,658,0,0,0,L,1122011218,0,123.81,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433168139,23748.00
06/01/2015 10:15,2,5.346,ACTIVE,218.48,357.08,59.949,1433168104,"201051344000900","174011321042388",29.48,26.80,0,332.43,391.94,159.3,151.9,0.734,126286.0,126286.0,656,0,0,0,L,1122011218,0,124.49,125.85,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433168139,23749.00
06/01/2015 10:15,2,5.354,ACTIVE,218.48,358.28,59.975,1433168104,"201051344000633","174011321042388",29.40,26.80,0,332.13,392.55,159.5,152.0,0.742,115972.9,115972.9,660,0,0,0,L,1122011218,0,124.49,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433168140,23750.00
06/01/2015 10:15,1,5.050,ACTIVE,217.4,346.42,60.00,1433168104,"040051121000185","174011321042388",26.02,26,0.581,319.29,370.79,130.7,125.8,0.578,5192.7999999877,5222.7999999877,35,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433168142,23751.00
06/01/2015 10:15,2,5.404,ACTIVE,218.93,358.88,59.949,1433168104,"201051344000983","174011321042388",29.16,28.30,0,332.43,392.85,159.4,152.0,0.751,123025.8,123025.8,657,0,0,0,L,1122011218,0,124.49,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433168142,23752.00
06/01/2015 10:15,2,5.377,ACTIVE,218.26,356.18,59.996,1433168104,"201051344000917","174011321042388",29.10,30.00,0,330.93,391.04,158.5,151.1,0.747,126436.1,126436.1,659,0,0,0,L,1122011218,0,123.81,126.30,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433168143,23753.00
06/01/2015 10:15,1,5.173,ACTIVE,216.6,347.95,60.00,1433168104,"040051121000116","174011321042388",25.97,22,0.597,316.62,371.24,133.7,128.3,0.597,4475.4999999998,4506.2000000475,36,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433168145,23754.00
06/01/2015 10:15,1,3.343,ACTIVE,217.7,363.92,60.00,1433168104,"033051125000135","174011321042388",34.56,26,0.511,319.05,366.33,114.9,111.0,0.518,3792.2000000119,3818.6000000119,145,2,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433168146,23755.00
06/01/2015 10:15,2,5.338,ACTIVE,218.71,357.38,59.949,1433168104,"201051344000648","174011321042388",29.20,26.30,0,333.63,392.55,157.8,150.4,0.729,122592.2,122592.2,656,0,0,0,L,1122011218,0,123.81,126.30,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433168147,23756.00
06/01/2015 10:15,2,5.516,ACTIVE,218.26,357.08,60.018,1433168104,"201051344001093","174011321042388",29.00,30.50,0,332.13,393.75,161.9,154.4,0.734,124480.4,124480.4,659,0,0,0,L,1122011218,0,124.04,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433168148,23757.00
06/01/2015 10:15,2,5.443,ACTIVE,218.93,357.38,59.981,1433168104,"201051344000645","174011321042388",28.96,27.80,0,334.24,391.94,159.7,152.2,0.716,122940.4,122940.4,656,0,0,0,L,1122011218,0,124.72,126.30,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433168149,23758.00
06/01/2015 10:15,2,5.461,ACTIVE,217.35,352.57,59.981,1433168104,"274151322000085","174011321042388",28.57,37.00,0,332.73,380.82,157.8,150.4,0.597,405640.8,405640.8,1966,0,0,0,L,1151911521,0,125.40,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433168150,23759.00
06/01/2015 10:15,2,5.422,ACTIVE,218.48,357.08,59.949,1433168104,"201051344000651","174011321042388",28.96,29.00,0,333.03,391.34,159.1,151.6,0.725,122308.0,122308.0,657,0,0,0,L,1122011218,0,124.49,125.85,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433168151,23760.00
06/01/2015 10:15,2,5.441,ACTIVE,218.26,356.48,59.981,1433168104,"201051344000867","174011321042388",28.92,28.30,0,332.13,390.44,159.3,151.8,0.729,114619.9,114619.9,656,0,0,0,L,1122011218,0,124.49,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433168152,23761.00
06/01/2015 10:15,1,5.224,ACTIVE,217.1,339.25,60.00,1433168104,"040051121000095","174011321042388",23.45,26,0.540,316.75,367.56,121.9,116.7,0.547,7273.7,7301.7,40,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433168153,23762.00
06/01/2015 10:15,2,5.436,ACTIVE,216.90,354.37,59.986,1433168104,"201051344001230","174011321042388",29.06,31.00,0,332.43,391.94,160.0,152.5,0.751,125712.0,125712.0,658,0,0,0,L,1122011218,0,123.59,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433168154,23763.00
06/01/2015 10:15,2,5.354,ACTIVE,218.93,359.18,59.954,1433168104,"201051344000576","174011321042388",29.18,27.50,0,337.24,393.15,158.2,150.7,0.720,122427.2,122427.2,657,0,0,0,L,1122011218,0,124.49,126.07,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433168155,23764.00
06/01/2015 10:15,2,5.404,ACTIVE,219.16,357.98,59.970,1433168104,"201051344000579","174011321042388",29.26,29.50,0,335.14,392.85,160.1,152.6,0.751,128016.8,128016.8,659,0,0,0,L,1122011218,0,124.49,126.07,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433168156,23765.00
06/01/2015 10:30,2,5.818,ACTIVE,218.03,356.78,59.970,1433169003,"201051344000955","174011321042388",29.14,29.80,0,332.13,394.35,171.7,163.8,0.804,127629.6,127629.6,659,0,0,0,L,1122011218,0,123.59,126.30,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433169004,23766.00
06/01/2015 10:30,1,5.669,ALERT,217.1,324.32,60.03,1433169003,"040051121000195","174011321042388",25.81,26,0.646,316.79,374.34,145.6,139.1,0.646,6906.8000000234,6940.3000000234,35,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1433169006,23767.00
06/01/2015 10:30,2,6.031,ACTIVE,217.58,351.67,59.986,1433169003,"274151322000095","174011321042388",29.00,42.00,0,330.93,384.73,177.1,169.0,0.658,424349.0,424349.0,1578,0,0,0,L,1151911521,0,125.62,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433169007,23768.00
06/01/2015 10:30,2,5.852,ACTIVE,218.48,357.98,59.975,1433169003,"201051344000868","174011321042388",28.73,28.00,0,331.83,394.95,170.2,162.4,0.769,113992.1,113992.1,657,0,0,0,L,1122011218,0,124.04,126.53,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433169008,23769.00
06/01/2015 10:30,2,5.723,ACTIVE,220.29,360.69,59.986,1433169003,"201051344000853","174011321042388",29.38,28.30,0,338.74,400.06,170.1,162.2,0.795,120230.1,120230.1,656,0,0,0,L,1122011218,0,125.17,126.98,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433169009,23770.00
06/01/2015 10:30,2,5.787,ACTIVE,219.16,359.48,59.991,1433169003,"201051344000582","174011321042388",28.65,30.80,0,333.33,395.55,167.9,160.2,0.769,121016.1,121016.1,657,0,0,0,L,1122011218,0,124.49,126.75,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433169010,23771.00
06/01/2015 10:30,1,5.605,ACTIVE,218.0,350.79,60.03,1433169003,"040051121000097","174011321042388",25.75,28,0.638,318.68,374.92,143.6,138.0,0.637,4580.1000000121,4613.3000000121,38,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433169011,23772.00
06/01/2015 10:30,2,5.842,ACTIVE,219.84,360.99,60.028,1433169003,"201051344000469","174011321042388",28.88,27.50,0,337.24,396.15,170.9,163.1,0.813,115370.5,115370.5,658,0,0,0,L,1122011218,0,124.27,126.98,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433169012,23773.00
06/01/2015 10:30,2,5.881,ACTIVE,219.61,360.08,59.996,1433169003,"201051344000988","174011321042388",28.65,30.00,0,336.64,399.76,170.7,162.8,0.778,115273.6,115273.6,657,0,0,0,L,1122011218,0,124.49,126.98,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433169013,23774.00
06/01/2015 10:30,2,5.791,ACTIVE,220.06,359.18,60.012,1433169003,"201051344001158","174011321042388",28.86,29.50,0,337.54,397.96,169.3,161.5,0.787,121579.3,121579.3,659,0,0,0,L,1122011218,0,124.49,126.53,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433169014,23775.00
06/01/2015 10:30,2,5.816,ACTIVE,218.71,359.18,60.002,1433169003,"201051344001025","174011321042388",28.86,32.80,0,333.03,395.25,169.9,162.1,0.760,124356.9,124356.9,659,0,0,0,L,1122011218,0,124.04,126.30,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433169015,23776.00
06/01/2015 10:30,1,4.129,ACTIVE,217.4,330.81,60.07,1433169003,"033051125000118","174011321042388",39.62,26,0.727,316.51,380.24,162.8,156.5,0.721,5086.2000000241,5123.9999999764,143,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433169016,23777.00
06/01/2015 10:30,2,5.830,ACTIVE,219.61,360.38,60.018,1433169003,"201051344000569","174011321042388",28.71,29.30,0,337.24,395.85,169.5,161.7,0.782,128326.9,128326.9,657,0,0,0,L,1122011218,0,124.27,126.98,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433169017,23778.00
06/01/2015 10:30,2,3.877,ACTIVE,217.58,424.71,60.002,1433169003,"274151322000094","174011321042388",39.14,42.50,0,399.76,455.67,153.8,146.5,0.588,315785.1,315785.1,1991,0,0,0,L,1151911521,0,124.94,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433169018,23779.00
06/01/2015 10:30,1,5.730,ALERT,217.8,333.86,60.03,1433169003,"040051121000068","174011321042388",23.27,26,0.589,318.61,371.63,132.6,127.4,0.596,6132.7999999999,6163.499999988,64,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1433169020,23780.00
06/01/2015 10:30,2,5.742,ACTIVE,219.61,358.58,59.996,1433169003,"201051344000458","174011321042388",29.44,30.00,0,336.94,395.85,171.3,163.4,0.809,123939.2,123939.2,658,0,0,0,L,1122011218,0,124.72,126.75,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433169021,23781.00
06/01/2015 10:30,2,5.744,ACTIVE,217.35,355.58,59.959,1433169003,"274151322000087","174011321042388",26.82,52.00,0,332.73,379.92,156.0,148.7,0.588,385418.9,385418.9,1572,0,0,0,L,1151911521,0,125.17,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433169021,23782.00
06/01/2015 10:30,2,5.873,ACTIVE,217.58,362.49,59.991,1433169003,"274151322000052","174011321042388",28.53,41.50,0,332.73,383.23,169.6,161.7,0.650,411822.8,411822.8,1969,0,0,0,L,1151911521,0,124.72,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433169022,23783.00
06/01/2015 10:30,2,5.732,ACTIVE,217.80,357.98,59.996,1433169003,"201051344001145","174011321042388",29.46,29.00,0,332.43,394.65,171.0,163.1,0.778,128996.6,128996.6,658,0,0,0,L,1122011218,0,123.81,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433169023,23784.00
06/01/2015 10:30,2,5.781,ACTIVE,217.80,357.68,60.002,1433169003,"201051344000685","174011321042388",29.24,27.80,0,331.23,394.65,171.2,163.3,0.826,128344.5,128344.5,660,0,0,0,L,1122011218,0,124.49,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433169024,23785.00
06/01/2015 10:30,2,5.852,ACTIVE,217.13,352.27,59.991,1433169003,"274151322000088","174011321042388",27.97,39.00,0,332.13,382.33,165.7,158.0,0.623,394122.9,394122.9,1576,0,0,0,L,1151911521,0,125.40,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433169026,23786.00
06/01/2015 10:30,2,5.805,ACTIVE,218.26,357.68,59.970,1433169003,"201051344000438","174011321042388",29.18,28.00,0,332.73,395.25,171.5,163.6,0.791,128372.7,128372.7,659,0,0,0,L,1122011218,0,124.49,126.30,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433169027,23787.00
06/01/2015 10:30,2,5.777,ACTIVE,218.26,355.58,59.996,1433169003,"201051344001135","174011321042388",28.86,30.30,0,332.43,394.05,169.0,161.2,0.769,119840.5,119840.5,659,0,0,0,L,1122011218,0,124.04,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433169028,23788.00
06/01/2015 10:30,2,5.688,ACTIVE,218.26,357.68,59.991,1433169003,"201051344000417","174011321042388",29.10,32.00,0,332.13,394.65,167.5,159.7,0.791,124485.8,124485.8,657,0,0,0,L,1122011218,0,123.81,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433169029,23789.00
06/01/2015 10:30,2,5.809,ACTIVE,217.58,355.28,59.986,1433169003,"201051344000594","174011321042388",29.56,30.00,0,330.63,396.45,173.9,165.9,0.800,123900.8,123900.8,659,0,0,0,L,1122011218,0,123.81,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433169029,23790.00
06/01/2015 10:30,2,5.760,ACTIVE,217.13,349.86,59.975,1433169003,"274151322000083","174011321042388",28.55,41.50,0,331.83,382.03,166.4,158.7,0.663,408215.6,408215.6,1975,0,0,0,L,1151911521,0,124.49,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433169030,23791.00
06/01/2015 10:30,2,5.762,ACTIVE,218.93,359.18,60.018,1433169003,"201051344000585","174011321042388",28.86,32.00,0,333.63,394.05,168.6,160.8,0.778,122809.8,122809.8,657,0,0,0,L,1122011218,0,124.04,126.75,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433169031,23792.00
06/01/2015 10:30,2,5.877,ACTIVE,216.90,358.58,60.012,1433169003,"274151322000054","174011321042388",28.11,41.00,0,331.83,383.53,167.2,159.4,0.632,403716.7,403716.7,1572,0,0,0,L,1151911521,0,124.94,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433169032,23793.00
06/01/2015 10:30,2,5.932,ACTIVE,218.48,357.38,59.996,1433169003,"201051344001203","174011321042388",28.65,32.00,0,333.03,395.55,172.1,164.2,0.809,124279.6,124279.6,660,0,0,0,L,1122011218,0,124.72,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433169033,23794.00
06/01/2015 10:30,2,5.785,ACTIVE,217.58,357.08,59.991,1433169003,"201051344000646","174011321042388",28.77,31.30,0,330.93,395.55,168.5,160.7,0.787,121998.6,121998.6,656,0,0,0,L,1122011218,0,124.04,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433169034,23795.00
06/01/2015 10:30,2,3.902,ACTIVE,218.03,436.43,59.986,1433169003,"274151322000068","174011321042388",39.28,42.00,0,401.56,456.27,153.9,146.6,0.570,314657.2,314657.2,1599,0,0,0,L,1151911521,0,124.94,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433169035,23796.00
06/01/2015 10:30,2,6.150,ACTIVE,217.80,352.27,59.986,1433169003,"274151322000076","174011321042388",29.04,41.50,0,337.84,385.93,180.7,172.5,0.694,429857.7,429857.7,1969,0,0,0,L,1151911521,0,124.94,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433169036,23797.00
06/01/2015 10:30,1,3.639,ACTIVE,217.7,336.08,60.03,1433169003,"033051125000132","174011321042388",34.64,25,0.557,320.81,368.62,125.4,120.7,0.565,3832.1000000237,3861.2000000237,138,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433169037,23798.00
06/01/2015 10:30,1,4.119,ACTIVE,217.7,362.32,60.03,1433169003,"033051125000150","174011321042388",39.74,27,0.728,316.73,380.12,162.9,157.3,0.722,4986.1000000117,5024.0000000117,85,0,0,55,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433169039,23799.00
06/01/2015 10:30,2,5.854,ACTIVE,217.58,357.38,59.970,1433169003,"201051344000890","174011321042388",29.04,30.50,0,332.13,395.55,172.1,164.2,0.787,125848.4,125848.4,659,0,0,0,L,1122011218,0,123.81,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433169040,23800.00
