ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/01/2015 10:30,2,5.822,ACTIVE,218.71,357.98,59.986,1433169003,"201051344000900","174011321042388",29.02,28.50,0,336.94,395.85,171.2,163.3,0.769,126325.4,126325.4,657,0,0,0,L,1122011218,0,124.27,126.30,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433169040,23801.00
06/01/2015 10:30,2,5.832,ACTIVE,218.26,357.98,60.002,1433169003,"201051344000633","174011321042388",29.00,28.50,0,332.43,395.55,171.4,163.5,0.804,116012.3,116012.3,661,0,0,0,L,1122011218,0,124.04,126.30,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433169041,23802.00
06/01/2015 10:30,1,5.507,ALERT,217.7,352.53,60.03,1433169003,"040051121000185","174011321042388",25.80,27,0.627,319.08,373.65,141.3,135.9,0.630,5222.7999999877,5255.2999999877,37,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1433169043,23803.00
06/01/2015 10:30,2,5.768,ACTIVE,219.16,358.28,59.991,1433169003,"201051344000983","174011321042388",29.20,29.50,0,336.04,396.15,170.6,162.8,0.800,123065.2,123065.2,658,0,0,0,L,1122011218,0,124.49,126.30,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433169044,23804.00
06/01/2015 10:30,2,5.762,ACTIVE,218.48,357.38,59.981,1433169003,"201051344000917","174011321042388",29.14,32.20,0,332.13,394.65,170.0,162.2,0.800,126475.2,126475.2,660,0,0,0,L,1122011218,0,123.81,126.53,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433169045,23805.00
06/01/2015 10:30,1,5.536,ACTIVE,217.0,355.95,60.03,1433169003,"040051121000116","174011321042388",26.00,22,0.638,316.98,373.63,143.2,137.6,0.640,4506.2000000475,4539.4000000356,38,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433169046,23806.00
06/01/2015 10:30,1,3.564,ACTIVE,217.1,334.18,60.03,1433169003,"033051125000135","174011321042388",34.55,28,0.543,319.61,369.03,122.5,117.2,0.550,3818.6000000119,3847.2000000119,147,2,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433169047,23807.00
06/01/2015 10:30,2,5.744,ACTIVE,218.93,357.38,59.996,1433169003,"201051344000648","174011321042388",29.28,28.30,0,337.24,396.15,170.3,162.4,0.787,122631.3,122631.3,657,0,0,0,L,1122011218,0,123.81,126.75,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433169048,23808.00
06/01/2015 10:30,2,5.951,ACTIVE,218.48,358.88,59.986,1433169003,"201051344001093","174011321042388",28.73,32.00,0,331.83,395.85,173.3,165.3,0.782,124520.3,124520.3,660,0,0,0,L,1122011218,0,124.04,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433169049,23809.00
06/01/2015 10:30,2,5.867,ACTIVE,219.39,357.98,59.986,1433169003,"201051344000645","174011321042388",28.78,29.50,0,336.34,394.95,171.1,163.3,0.778,122979.8,122979.8,657,0,0,0,L,1122011218,0,124.72,126.75,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433169050,23810.00
06/01/2015 10:30,2,5.879,ACTIVE,217.58,370.00,59.991,1433169003,"274151322000085","174011321042388",28.27,39.00,0,333.03,382.93,168.3,160.5,0.641,405679.7,405679.7,1967,0,0,0,L,1151911521,0,125.40,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433169051,23811.00
06/01/2015 10:30,2,5.875,ACTIVE,218.93,358.58,59.991,1433169003,"201051344000651","174011321042388",28.65,30.80,0,335.44,395.55,170.4,162.5,0.765,122347.2,122347.2,658,0,0,0,L,1122011218,0,124.72,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433169052,23812.00
06/01/2015 10:30,2,5.811,ACTIVE,218.71,356.18,59.991,1433169003,"201051344000867","174011321042388",29.10,29.00,0,332.13,394.05,171.2,163.3,0.787,114659.3,114659.3,657,0,0,0,L,1122011218,0,124.49,126.07,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433169053,23813.00
06/01/2015 10:30,1,5.614,ACTIVE,217.3,331.93,60.03,1433169003,"040051121000095","174011321042388",23.25,27,0.576,317.32,370.86,129.9,124.7,0.580,7301.7,7331.8,42,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433169054,23814.00
06/01/2015 10:30,2,5.795,ACTIVE,217.35,354.97,60.002,1433169003,"201051344001230","174011321042388",29.30,30.80,0,332.13,396.15,172.0,164.1,0.804,125751.5,125751.5,659,0,0,0,L,1122011218,0,123.81,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433169055,23815.00
06/01/2015 10:30,2,5.746,ACTIVE,219.39,359.78,59.991,1433169003,"201051344000576","174011321042388",29.08,29.30,0,338.14,399.16,169.3,161.5,0.765,122466.3,122466.3,658,0,0,0,L,1122011218,0,124.72,126.53,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433169056,23816.00
06/01/2015 10:30,2,5.842,ACTIVE,219.61,358.88,59.986,1433169003,"201051344000579","174011321042388",29.28,30.50,0,337.54,398.86,173.3,165.3,0.804,128056.5,128056.5,660,0,0,0,L,1122011218,0,124.72,126.53,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433169057,23817.00
06/01/2015 10:45,2,6.180,ACTIVE,216.90,356.48,59.949,1433169903,"201051344000955","174011321042388",28.92,32.00,0,321.31,405.77,181.0,172.7,0.849,127671.7,127671.7,660,0,0,0,L,1122011218,0,122.68,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433169904,23818.00
06/01/2015 10:45,1,6.027,ACTIVE,216.1,357.44,60.00,1433169903,"040051121000195","174011321042388",25.57,28,0.684,305.43,382.30,153.3,147.1,0.680,6940.3000000234,6976.0999999757,38,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433169905,23819.00
06/01/2015 10:45,2,6.406,ACTIVE,216.00,364.89,59.949,1433169903,"274151322000095","174011321042388",28.71,44.00,0,320.41,393.15,186.2,177.8,0.698,424392.4,424392.4,1579,0,0,0,L,1151911521,0,124.94,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433169907,23820.00
06/01/2015 10:45,2,6.189,ACTIVE,217.58,358.88,59.954,1433169903,"201051344000868","174011321042388",28.73,29.30,0,326.72,405.77,179.8,171.6,0.813,114033.8,114033.8,658,0,0,0,L,1122011218,0,123.14,126.30,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433169908,23821.00
06/01/2015 10:45,2,6.156,ACTIVE,219.16,360.69,59.965,1433169903,"201051344000853","174011321042388",28.90,30.50,0,327.32,409.68,180.2,172.1,0.849,120271.9,120271.9,657,0,0,0,L,1122011218,0,124.27,126.75,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433169908,23822.00
06/01/2015 10:45,2,6.125,ACTIVE,218.03,359.78,59.959,1433169903,"201051344000582","174011321042388",28.67,32.20,0,326.72,405.77,177.7,169.6,0.822,121057.4,121057.4,658,0,0,0,L,1122011218,0,123.59,126.53,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433169909,23823.00
06/01/2015 10:45,1,5.929,ACTIVE,216.9,336.42,60.00,1433169903,"040051121000097","174011321042388",25.63,29,0.674,307.25,378.76,151.2,145.4,0.675,4613.3000000121,4648.6000000121,40,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433169911,23824.00
06/01/2015 10:45,2,6.203,ACTIVE,218.93,359.78,59.965,1433169903,"201051344000469","174011321042388",28.73,29.00,0,327.02,407.87,180.5,172.3,0.862,115412.4,115412.4,659,0,0,0,L,1122011218,0,123.36,126.75,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433169911,23825.00
06/01/2015 10:45,2,6.309,ACTIVE,218.71,362.79,59.965,1433169903,"201051344000988","174011321042388",28.23,31.80,0,326.42,409.98,180.3,172.1,0.831,115315.4,115315.4,658,0,0,0,L,1122011218,0,123.59,126.75,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433169912,23826.00
06/01/2015 10:45,2,6.178,ACTIVE,218.71,359.78,59.965,1433169903,"201051344001158","174011321042388",28.59,30.80,0,328.22,403.67,178.9,170.8,0.831,121620.9,121620.9,660,0,0,0,L,1122011218,0,123.59,126.30,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433169913,23827.00
06/01/2015 10:45,2,6.189,ACTIVE,218.03,358.28,59.949,1433169903,"201051344001025","174011321042388",28.71,34.00,0,327.02,405.47,179.9,171.7,0.804,124398.7,124398.7,660,0,0,0,L,1122011218,0,123.14,126.30,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433169914,23828.00
06/01/2015 10:45,1,4.379,ACTIVE,216.6,351.44,60.03,1433169903,"033051125000118","174011321042388",39.40,28,0.770,302.24,384.76,171.7,165.5,0.756,5123.9999999764,5164.2000000241,145,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433169915,23829.00
06/01/2015 10:45,2,6.207,ACTIVE,218.71,359.78,59.965,1433169903,"201051344000569","174011321042388",28.51,30.50,0,327.92,406.67,179.3,171.1,0.826,128368.5,128368.5,658,0,0,0,L,1122011218,0,123.36,126.75,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433169916,23830.00
06/01/2015 10:45,2,4.158,ACTIVE,216.45,417.49,59.954,1433169903,"274151322000094","174011321042388",38.86,43.60,0,389.54,457.17,163.2,155.6,0.619,315822.8,315822.8,1992,0,0,0,L,1151911521,0,124.27,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433169917,23831.00
06/01/2015 10:45,1,6.100,ACTIVE,216.6,356.91,60.00,1433169903,"040051121000068","174011321042388",22.92,27,0.621,306.93,375.98,139.1,133.9,0.625,6163.499999988,6195.999999988,67,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433169919,23832.00
06/01/2015 10:45,2,6.195,ACTIVE,218.93,359.48,59.981,1433169903,"201051344000458","174011321042388",28.88,32.20,0,328.82,410.58,181.2,173.0,0.866,123981.2,123981.2,659,0,0,0,L,1122011218,0,123.81,126.75,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433169920,23833.00
06/01/2015 10:45,2,6.121,ACTIVE,216.67,366.10,59.959,1433169903,"274151322000087","174011321042388",26.42,56.80,0,322.21,386.83,163.8,156.2,0.623,385456.9,385456.9,1573,0,0,0,L,1151911521,0,124.94,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433169920,23834.00
06/01/2015 10:45,2,6.289,ACTIVE,216.67,357.38,59.959,1433169903,"274151322000052","174011321042388",27.83,42.80,0,320.11,389.84,177.1,169.0,0.685,411864.2,411864.2,1970,0,0,0,L,1151911521,0,124.49,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433169921,23835.00
06/01/2015 10:45,2,6.193,ACTIVE,217.13,358.28,59.954,1433169903,"201051344001145","174011321042388",28.80,29.80,0,326.42,405.77,180.7,172.4,0.822,129038.6,129038.6,659,0,0,0,L,1122011218,0,123.14,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433169922,23836.00
06/01/2015 10:45,2,6.182,ACTIVE,216.90,356.78,59.954,1433169903,"201051344000685","174011321042388",28.92,29.00,0,322.21,404.57,181.2,173.0,0.875,128386.4,128386.4,661,0,0,0,L,1122011218,0,123.36,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433169923,23837.00
06/01/2015 10:45,2,6.244,ACTIVE,216.22,351.67,59.928,1433169903,"274151322000088","174011321042388",27.63,41.80,0,321.31,389.54,174.8,166.8,0.654,394163.4,394163.4,1577,0,0,0,L,1151911521,0,125.40,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433169924,23838.00
06/01/2015 10:45,2,6.121,ACTIVE,217.58,359.18,59.965,1433169903,"201051344000438","174011321042388",29.10,29.30,0,325.82,405.77,180.4,172.2,0.840,128414.6,128414.6,660,0,0,0,L,1122011218,0,123.59,126.30,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433169925,23839.00
06/01/2015 10:45,2,6.082,ACTIVE,217.58,357.38,59.959,1433169903,"201051344001135","174011321042388",28.88,32.00,0,325.82,404.87,177.9,169.8,0.813,119881.9,119881.9,660,0,0,0,L,1122011218,0,123.14,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433169926,23840.00
06/01/2015 10:45,2,6.188,ACTIVE,217.35,358.88,59.959,1433169903,"201051344000417","174011321042388",28.21,32.60,0,321.91,405.47,176.9,168.8,0.840,124526.9,124526.9,658,0,0,0,L,1122011218,0,123.14,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433169927,23841.00
06/01/2015 10:45,2,6.148,ACTIVE,217.13,357.38,59.965,1433169903,"201051344000594","174011321042388",29.44,31.30,0,320.71,406.37,183.3,175.0,0.849,123943.4,123943.4,660,0,0,0,L,1122011218,0,122.91,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433169928,23842.00
06/01/2015 10:45,2,6.174,ACTIVE,216.00,351.67,59.959,1433169903,"274151322000083","174011321042388",27.97,44.00,0,319.51,389.54,174.7,166.7,0.694,408256.2,408256.2,1976,0,0,0,L,1151911521,0,124.27,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433169929,23843.00
06/01/2015 10:45,2,6.123,ACTIVE,218.26,358.88,59.959,1433169903,"201051344000585","174011321042388",28.73,33.50,0,327.92,405.47,178.2,170.1,0.826,122851.1,122851.1,658,0,0,0,L,1122011218,0,123.14,126.75,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433169930,23844.00
06/01/2015 10:45,2,6.215,ACTIVE,216.45,365.19,59.970,1433169903,"274151322000054","174011321042388",27.91,43.80,0,324.92,390.44,175.7,167.6,0.676,403757.4,403757.4,1573,0,0,0,L,1151911521,0,124.72,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433169931,23845.00
06/01/2015 10:45,2,6.293,ACTIVE,218.26,357.98,59.981,1433169903,"201051344001203","174011321042388",28.51,33.50,0,327.02,405.77,181.6,173.3,0.849,124321.8,124321.8,661,0,0,0,L,1122011218,0,124.04,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433169931,23846.00
06/01/2015 10:45,2,6.156,ACTIVE,217.13,357.98,59.996,1433169903,"201051344000646","174011321042388",28.57,32.60,0,321.91,403.97,178.2,170.1,0.835,122039.9,122039.9,657,0,0,0,L,1122011218,0,123.36,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433169932,23847.00
06/01/2015 10:45,2,4.121,ACTIVE,217.58,434.93,59.954,1433169903,"274151322000068","174011321042388",39.00,43.00,0,391.64,458.07,162.4,154.8,0.610,314694.8,314694.8,1600,0,0,0,L,1151911521,0,125.17,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433169933,23848.00
06/01/2015 10:45,2,6.543,ACTIVE,217.13,374.51,59.959,1433169903,"274151322000076","174011321042388",28.55,43.60,0,325.52,395.55,189.0,180.5,0.734,429901.8,429901.8,1970,0,0,0,L,1151911521,0,124.94,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433169934,23849.00
06/01/2015 10:45,1,3.875,ACTIVE,216.8,322.25,60.03,1433169903,"033051125000132","174011321042388",34.20,27,0.588,306.38,372.49,131.9,127.0,0.593,3861.2000000237,3891.9000000237,140,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433169935,23850.00
06/01/2015 10:45,1,4.362,ACTIVE,217.3,369.02,60.00,1433169903,"033051125000150","174011321042388",39.46,28,0.768,301.42,386.70,171.3,165.7,0.756,5024.0000000117,5064.3000000117,87,0,0,55,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433169937,23851.00
06/01/2015 10:45,2,6.275,ACTIVE,216.90,357.38,59.922,1433169903,"201051344000890","174011321042388",28.49,31.30,0,320.11,405.47,181.0,172.8,0.835,125890.5,125890.5,660,0,0,0,L,1122011218,0,123.14,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433169938,23852.00
06/01/2015 10:45,2,6.199,ACTIVE,218.48,360.08,59.996,1433169903,"201051344000900","174011321042388",28.86,30.30,0,327.02,406.37,181.3,173.0,0.826,126367.3,126367.3,658,0,0,0,L,1122011218,0,123.81,126.30,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433169939,23853.00
06/01/2015 10:45,2,6.232,ACTIVE,217.80,359.78,59.975,1433169903,"201051344000633","174011321042388",28.71,30.00,0,327.02,405.77,181.2,172.9,0.857,116054.3,116054.3,662,0,0,0,L,1122011218,0,123.59,126.30,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433169939,23854.00
06/01/2015 10:45,1,5.917,ACTIVE,217.2,362.93,60.00,1433169903,"040051121000185","174011321042388",25.41,29,0.666,305.92,379.79,149.6,143.7,0.668,5255.2999999877,5290.0999999996,40,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433169941,23855.00
06/01/2015 10:45,2,6.164,ACTIVE,218.93,359.78,59.986,1433169903,"201051344000983","174011321042388",28.84,32.00,0,327.62,406.97,179.9,171.7,0.853,123107.0,123107.0,659,0,0,0,L,1122011218,0,124.04,126.53,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433169942,23856.00
06/01/2015 10:45,2,6.184,ACTIVE,218.26,359.78,59.970,1433169903,"201051344000917","174011321042388",28.73,33.00,0,326.42,406.07,179.9,171.7,0.853,126516.8,126516.8,661,0,0,0,L,1122011218,0,123.36,126.75,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433169943,23857.00
06/01/2015 10:45,1,5.888,ACTIVE,216.6,367.25,60.00,1433169903,"040051121000116","174011321042388",25.65,23,0.673,305.07,378.65,150.3,144.9,0.671,4539.4000000356,4574.4999999998,40,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433169944,23858.00
06/01/2015 10:45,1,3.791,ACTIVE,217.6,322.45,60.03,1433169903,"033051125000135","174011321042388",34.09,29,0.569,307.87,373.04,128.6,123.4,0.578,3847.2000000119,3877.2000000119,149,2,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433169945,23859.00
06/01/2015 10:45,2,6.070,ACTIVE,218.71,360.69,59.965,1433169903,"201051344000648","174011321042388",29.16,30.00,0,327.92,407.57,179.2,171.1,0.831,122672.9,122672.9,658,0,0,0,L,1122011218,0,123.36,126.98,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433169946,23860.00
06/01/2015 10:45,2,6.250,ACTIVE,218.26,361.29,59.970,1433169903,"201051344001093","174011321042388",28.77,33.30,0,325.52,406.07,182.2,173.9,0.826,124562.6,124562.6,661,0,0,0,L,1122011218,0,123.59,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433169947,23861.00
06/01/2015 10:45,2,6.262,ACTIVE,218.93,360.08,59.996,1433169903,"201051344000645","174011321042388",28.43,31.80,0,328.52,405.77,180.3,172.1,0.813,123021.7,123021.7,658,0,0,0,L,1122011218,0,124.04,126.75,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433169948,23862.00
06/01/2015 10:45,2,6.225,ACTIVE,217.35,350.77,59.965,1433169903,"274151322000085","174011321042388",28.07,41.80,0,320.41,391.04,176.9,168.9,0.676,405720.7,405720.7,1968,0,0,0,L,1151911521,0,125.40,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433169949,23863.00
06/01/2015 10:45,2,6.225,ACTIVE,219.61,361.89,59.970,1433169903,"201051344000651","174011321042388",28.51,32.40,0,326.42,405.77,179.7,171.5,0.809,122389.0,122389.0,659,0,0,0,L,1122011218,0,124.72,126.98,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433169950,23864.00
06/01/2015 10:45,2,6.174,ACTIVE,219.16,360.38,59.965,1433169903,"201051344000867","174011321042388",28.82,30.80,0,326.12,405.17,180.2,172.0,0.822,114701.2,114701.2,658,0,0,0,L,1122011218,0,124.27,126.75,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433169951,23865.00
06/01/2015 10:45,1,6.024,ACTIVE,217.8,336.43,60.00,1433169903,"040051121000095","174011321042388",22.83,28,0.605,305.77,375.03,136.8,130.9,0.605,7331.8,7363.7,44,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433169952,23866.00
06/01/2015 10:45,2,6.180,ACTIVE,218.26,358.28,59.970,1433169903,"201051344001230","174011321042388",28.94,31.50,0,320.41,403.97,181.0,172.8,0.849,125793.5,125793.5,660,0,0,0,L,1122011218,0,123.81,126.30,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433169953,23867.00
06/01/2015 10:45,2,6.129,ACTIVE,220.06,360.99,59.965,1433169903,"201051344000576","174011321042388",28.82,30.80,0,327.62,407.27,178.8,170.7,0.818,122507.7,122507.7,659,0,0,0,L,1122011218,0,124.49,127.20,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433169954,23868.00
06/01/2015 10:45,2,6.250,ACTIVE,220.29,361.89,59.970,1433169903,"201051344000579","174011321042388",28.82,31.50,0,326.72,411.18,182.4,174.2,0.835,128098.9,128098.9,661,0,0,0,L,1122011218,0,124.49,127.20,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433169955,23869.00
06/01/2015 11:00,2,6.514,ACTIVE,217.58,355.28,59.991,1433170804,"201051344000955","174011321042388",28.55,33.50,0,331.23,399.76,188.2,179.7,0.893,127715.6,127715.6,661,0,0,0,L,1122011218,0,123.14,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433170805,23870.00
06/01/2015 11:00,1,6.397,ACTIVE,216.9,345.26,60.03,1433170804,"040051121000195","174011321042388",25.21,30,0.712,316.29,378.46,160.5,153.3,0.712,6976.0999999757,7013.5000000115,40,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433170806,23871.00
06/01/2015 11:00,2,6.830,ACTIVE,216.67,367.90,60.002,1433170804,"274151322000095","174011321042388",28.11,46.20,0,330.33,388.64,194.2,185.5,0.734,424437.7,424437.7,1580,0,0,0,L,1151911521,0,125.17,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433170807,23872.00
06/01/2015 11:00,2,6.629,ACTIVE,218.26,359.48,59.996,1433170804,"201051344000868","174011321042388",27.95,31.00,0,330.93,402.46,187.7,179.3,0.849,114077.6,114077.6,659,0,0,0,L,1122011218,0,123.81,126.53,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433170808,23873.00
06/01/2015 11:00,2,6.490,ACTIVE,219.84,360.38,59.996,1433170804,"201051344000853","174011321042388",28.69,32.00,0,337.54,405.77,188.4,179.9,0.879,120315.8,120315.8,658,0,0,0,L,1122011218,0,124.72,126.75,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433170809,23874.00
06/01/2015 11:00,2,6.480,ACTIVE,218.93,359.48,60.007,1433170804,"201051344000582","174011321042388",28.17,34.00,0,333.03,404.27,184.8,176.5,0.849,121100.6,121100.6,659,0,0,0,L,1122011218,0,124.04,126.75,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433170810,23875.00
06/01/2015 11:00,1,6.249,ACTIVE,217.8,367.95,60.03,1433170804,"040051121000097","174011321042388",25.38,30,0.703,317.11,378.29,157.8,151.8,0.703,4648.6000000121,4685.7000000121,42,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433170811,23876.00
06/01/2015 11:00,2,6.525,ACTIVE,219.39,360.38,60.012,1433170804,"201051344000469","174011321042388",28.53,31.30,0,336.94,404.87,188.7,180.2,0.897,115456.3,115456.3,660,0,0,0,L,1122011218,0,123.81,126.98,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433170812,23877.00
06/01/2015 11:00,2,6.645,ACTIVE,219.61,362.79,60.002,1433170804,"201051344000988","174011321042388",27.93,33.00,0,335.74,405.77,187.8,179.3,0.871,115359.2,115359.2,659,0,0,0,L,1122011218,0,124.27,126.75,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433170813,23878.00
06/01/2015 11:00,2,6.592,ACTIVE,219.61,359.48,60.034,1433170804,"201051344001158","174011321042388",27.93,32.80,0,336.94,404.57,186.4,178.0,0.871,121664.3,121664.3,661,0,0,0,L,1122011218,0,124.04,126.53,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433170813,23879.00
06/01/2015 11:00,2,6.582,ACTIVE,218.48,357.98,59.991,1433170804,"201051344001025","174011321042388",28.21,36.00,0,332.43,402.16,188.0,179.5,0.835,124442.5,124442.5,661,0,0,0,L,1122011218,0,123.59,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433170814,23880.00
06/01/2015 11:00,1,4.644,ACTIVE,216.4,361.20,60.03,1433170804,"033051125000118","174011321042388",38.89,29,0.806,314.49,384.70,179.7,172.8,0.791,5164.2000000241,5206.4000000122,147,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433170816,23881.00
06/01/2015 11:00,2,6.531,ACTIVE,219.16,360.08,60.002,1433170804,"201051344000569","174011321042388",28.29,32.20,0,337.24,403.97,187.2,178.7,0.871,128412.1,128412.1,659,0,0,0,L,1122011218,0,123.81,126.98,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433170817,23882.00
06/01/2015 11:00,2,4.408,ACTIVE,216.90,424.41,59.991,1433170804,"274151322000094","174011321042388",38.19,46.40,0,389.84,453.56,170.2,162.4,0.654,315862.4,315862.4,1993,0,0,0,L,1151911521,0,124.72,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433170818,23883.00
06/01/2015 11:00,1,6.408,ACTIVE,217.3,361.87,60.07,1433170804,"040051121000068","174011321042388",22.68,29,0.644,317.15,374.43,144.6,138.8,0.646,6195.999999988,6229.9000000238,69,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433170819,23884.00
06/01/2015 11:00,2,6.447,ACTIVE,219.61,359.78,60.002,1433170804,"201051344000458","174011321042388",28.78,33.00,0,337.84,404.27,188.0,179.5,0.897,124025.1,124025.1,660,0,0,0,L,1122011218,0,124.49,126.75,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433170820,23885.00
06/01/2015 11:00,2,6.459,ACTIVE,216.90,355.58,60.002,1433170804,"274151322000087","174011321042388",25.96,60.80,0,331.83,382.93,169.8,162.0,0.641,385496.7,385496.7,1574,0,0,0,L,1151911521,0,124.94,123.59,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433170821,23886.00
06/01/2015 11:00,2,6.592,ACTIVE,216.90,356.48,59.991,1433170804,"274151322000052","174011321042388",27.75,45.50,0,331.23,386.53,185.2,176.8,0.712,411907.4,411907.4,1971,0,0,0,L,1151911521,0,124.49,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433170822,23887.00
06/01/2015 11:00,2,6.506,ACTIVE,217.80,360.08,59.996,1433170804,"201051344001145","174011321042388",28.55,31.50,0,330.93,399.76,188.0,179.6,0.857,129082.5,129082.5,660,0,0,0,L,1122011218,0,123.59,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433170823,23888.00
06/01/2015 11:00,2,6.510,ACTIVE,217.58,356.48,59.996,1433170804,"201051344000685","174011321042388",28.61,31.00,0,331.23,400.66,188.6,180.1,0.928,128430.4,128430.4,662,0,0,0,L,1122011218,0,124.04,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433170824,23889.00
06/01/2015 11:00,2,6.523,ACTIVE,216.90,372.11,59.991,1433170804,"274151322000088","174011321042388",27.45,44.00,0,331.23,386.23,181.5,173.2,0.689,394205.8,394205.8,1578,0,0,0,L,1151911521,0,125.17,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433170825,23890.00
06/01/2015 11:00,2,6.484,ACTIVE,218.48,360.69,59.991,1433170804,"201051344000438","174011321042388",28.67,31.50,0,331.23,400.36,188.3,179.9,0.871,128458.6,128458.6,661,0,0,0,L,1122011218,0,124.27,126.30,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433170826,23891.00
06/01/2015 11:00,2,6.459,ACTIVE,218.48,359.18,59.991,1433170804,"201051344001135","174011321042388",28.43,34.00,0,331.53,399.16,185.9,177.5,0.853,119925.3,119925.3,661,0,0,0,L,1122011218,0,123.81,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433170827,23892.00
06/01/2015 11:00,2,6.465,ACTIVE,218.03,358.88,59.986,1433170804,"201051344000417","174011321042388",28.17,34.80,0,331.83,399.46,184.2,175.8,0.866,124569.9,124569.9,659,0,0,0,L,1122011218,0,123.36,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433170828,23893.00
06/01/2015 11:00,2,6.633,ACTIVE,217.80,359.48,59.996,1433170804,"201051344000594","174011321042388",28.37,33.00,0,330.33,401.26,190.5,181.9,0.879,123988.0,123988.0,661,0,0,0,L,1122011218,0,123.59,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433170829,23894.00
06/01/2015 11:00,2,6.471,ACTIVE,216.67,353.47,60.007,1433170804,"274151322000083","174011321042388",27.89,47.00,0,330.03,386.23,182.7,174.4,0.725,408298.9,408298.9,1977,0,0,0,L,1151911521,0,124.27,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433170830,23895.00
06/01/2015 11:00,2,6.469,ACTIVE,219.16,360.69,59.996,1433170804,"201051344000585","174011321042388",28.47,35.00,0,336.94,402.46,186.4,178.0,0.866,122894.6,122894.6,659,0,0,0,L,1122011218,0,123.81,126.98,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433170830,23896.00
06/01/2015 11:00,2,6.564,ACTIVE,217.35,374.21,59.986,1433170804,"274151322000054","174011321042388",27.51,46.00,0,330.33,386.83,182.8,174.5,0.698,403800.1,403800.1,1574,0,0,0,L,1151911521,0,124.94,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433170831,23897.00
06/01/2015 11:00,2,6.688,ACTIVE,218.93,361.59,60.002,1433170804,"201051344001203","174011321042388",27.95,35.00,0,333.93,403.37,189.4,180.9,0.893,124366.1,124366.1,662,0,0,0,L,1122011218,0,124.72,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433170832,23898.00
06/01/2015 11:00,2,6.482,ACTIVE,217.80,360.38,60.007,1433170804,"201051344000646","174011321042388",28.29,34.30,0,330.63,400.06,185.7,177.3,0.871,122083.2,122083.2,658,0,0,0,L,1122011218,0,123.81,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433170833,23899.00
06/01/2015 11:00,2,4.332,ACTIVE,218.26,429.52,59.996,1433170804,"274151322000068","174011321042388",38.63,45.50,0,391.94,454.46,171.1,163.3,0.650,314734.5,314734.5,1601,0,0,0,L,1151911521,0,125.40,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433170834,23900.00
06/01/2015 11:00,2,6.951,ACTIVE,218.03,361.89,59.996,1433170804,"274151322000076","174011321042388",28.03,46.20,0,332.13,393.15,197.0,188.3,0.756,429947.9,429947.9,1971,0,0,0,L,1151911521,0,124.94,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433170835,23901.00
06/01/2015 11:00,1,4.069,ACTIVE,217.4,358.51,60.03,1433170804,"033051125000132","174011321042388",33.97,28,0.609,319.15,372.16,137.5,131.6,0.615,3891.9000000237,3924.1000000237,142,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433170836,23902.00
06/01/2015 11:00,1,4.628,ACTIVE,217.4,365.35,60.07,1433170804,"033051125000150","174011321042388",38.95,30,0.803,314.24,384.46,179.4,172.6,0.794,5064.3000000117,5106.5000000117,89,0,0,55,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433170837,23903.00
06/01/2015 11:00,2,6.543,ACTIVE,217.80,358.58,60.002,1433170804,"201051344000890","174011321042388",28.41,33.80,0,331.53,400.06,188.3,179.9,0.857,125934.5,125934.5,661,0,0,0,L,1122011218,0,123.81,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433170838,23904.00
06/01/2015 11:00,2,6.512,ACTIVE,219.61,362.49,60.002,1433170804,"201051344000900","174011321042388",28.69,32.20,0,336.34,403.97,189.3,180.8,0.866,126411.5,126411.5,659,0,0,0,L,1122011218,0,124.72,126.53,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433170839,23905.00
06/01/2015 11:00,2,6.576,ACTIVE,218.71,361.59,59.996,1433170804,"201051344000633","174011321042388",28.31,32.20,0,333.33,403.67,188.6,180.1,0.888,116098.3,116098.3,663,0,0,0,L,1122011218,0,124.27,126.53,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433170840,23906.00
06/01/2015 11:00,1,6.284,ACTIVE,217.7,369.62,60.07,1433170804,"040051121000185","174011321042388",25.11,31,0.699,317.12,378.01,157.0,151.1,0.695,5290.0999999996,5326.9000000115,42,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433170841,23907.00
06/01/2015 11:00,2,6.520,ACTIVE,219.61,362.19,59.991,1433170804,"201051344000983","174011321042388",28.59,33.00,0,336.94,403.97,188.7,180.2,0.884,123150.9,123150.9,660,0,0,0,L,1122011218,0,124.49,126.53,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433170842,23908.00
06/01/2015 11:00,2,6.488,ACTIVE,218.93,360.99,60.002,1433170804,"201051344000917","174011321042388",28.51,35.00,0,332.73,402.46,187.3,178.8,0.884,126560.6,126560.6,662,0,0,0,L,1122011218,0,124.04,126.75,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433170843,23909.00
06/01/2015 11:00,1,6.183,ACTIVE,216.6,373.10,60.03,1433170804,"040051121000116","174011321042388",25.50,25,0.701,315.68,379.02,156.9,150.7,0.699,4574.4999999998,4611.2000000475,42,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433170844,23910.00
06/01/2015 11:00,1,3.969,ACTIVE,217.4,336.90,60.03,1433170804,"033051125000135","174011321042388",33.94,31,0.594,317.78,372.36,134.0,128.5,0.597,3877.2000000119,3908.6000000119,151,2,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433170846,23911.00
06/01/2015 11:00,2,6.488,ACTIVE,219.39,360.69,59.981,1433170804,"201051344000648","174011321042388",28.45,32.00,0,336.94,403.97,186.7,178.3,0.871,122716.5,122716.5,659,0,0,0,L,1122011218,0,123.81,126.98,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433170847,23912.00
06/01/2015 11:00,2,6.689,ACTIVE,218.93,361.29,60.002,1433170804,"201051344001093","174011321042388",28.01,34.30,0,335.74,403.97,189.7,181.1,0.862,124607.0,124607.0,662,0,0,0,L,1122011218,0,124.04,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433170847,23913.00
06/01/2015 11:00,2,6.592,ACTIVE,219.61,360.69,60.002,1433170804,"201051344000645","174011321042388",28.19,33.00,0,337.84,403.07,188.0,179.5,0.840,123065.6,123065.6,659,0,0,0,L,1122011218,0,124.72,126.75,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433170848,23914.00
06/01/2015 11:00,2,6.566,ACTIVE,217.35,352.27,59.996,1433170804,"274151322000085","174011321042388",27.79,44.50,0,331.53,388.64,184.5,176.2,0.707,405763.9,405763.9,1969,0,0,0,L,1151911521,0,125.40,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433170849,23915.00
06/01/2015 11:00,2,6.592,ACTIVE,219.16,360.38,59.996,1433170804,"201051344000651","174011321042388",28.05,34.30,0,333.93,403.07,187.1,178.7,0.840,122432.7,122432.7,660,0,0,0,L,1122011218,0,124.49,126.30,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433170850,23916.00
06/01/2015 11:00,2,6.521,ACTIVE,218.71,358.88,59.991,1433170804,"201051344000867","174011321042388",28.45,32.60,0,331.53,399.16,187.8,179.4,0.857,114745.0,114745.0,659,0,0,0,L,1122011218,0,124.27,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433170851,23917.00
06/01/2015 11:00,1,6.282,ALERT,217.2,353.23,60.07,1433170804,"040051121000095","174011321042388",22.71,30,0.633,316.55,373.86,142.0,136.5,0.632,7363.7,7397.1,46,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1433170853,23918.00
06/01/2015 11:00,2,6.561,ACTIVE,217.58,357.68,60.018,1433170804,"201051344001230","174011321042388",28.43,33.50,0,330.93,401.56,188.9,180.4,0.884,125837.6,125837.6,661,0,0,0,L,1122011218,0,123.59,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433170854,23919.00
06/01/2015 11:00,2,6.488,ACTIVE,219.61,363.39,60.002,1433170804,"201051344000576","174011321042388",28.39,32.60,0,337.84,405.77,186.5,178.1,0.853,122551.3,122551.3,660,0,0,0,L,1122011218,0,124.49,126.53,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433170855,23920.00
06/01/2015 11:00,2,6.488,ACTIVE,220.06,362.49,59.996,1433170804,"201051344000579","174011321042388",28.80,33.30,0,337.54,405.17,189.4,180.9,0.879,128143.2,128143.2,662,0,0,0,L,1122011218,0,124.49,126.75,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433170856,23921.00
06/01/2015 11:15,2,6.877,ACTIVE,218.48,361.29,59.970,1433171704,"201051344000955","174011321042388",27.97,34.80,0,331.23,402.77,194.8,186.1,0.915,127761.6,127761.6,662,0,0,0,L,1122011218,0,123.81,126.53,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433171705,23922.00
06/01/2015 11:15,1,6.681,ACTIVE,217.4,328.65,60.03,1433171704,"040051121000195","174011321042388",25.05,31,0.738,316.81,381.19,166.5,159.5,0.732,7013.5000000115,7052.7999999996,42,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433171706,23923.00
06/01/2015 11:15,2,7.188,ACTIVE,217.58,378.12,59.970,1433171704,"274151322000095","174011321042388",27.67,48.80,0,330.63,391.34,201.1,192.2,0.756,424485.1,424485.1,1581,0,0,0,L,1151911521,0,125.40,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433171707,23924.00
06/01/2015 11:15,2,6.871,ACTIVE,218.71,363.39,59.928,1433171704,"201051344000868","174011321042388",27.99,32.40,0,332.43,406.67,194.8,186.1,0.879,114123.4,114123.4,660,0,0,0,L,1122011218,0,124.27,126.75,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433171708,23925.00
06/01/2015 11:15,2,6.818,ACTIVE,220.74,365.19,59.970,1433171704,"201051344000853","174011321042388",28.37,33.30,0,336.04,407.27,195.9,187.1,0.915,120361.9,120361.9,659,0,0,0,L,1122011218,0,125.40,127.20,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433171709,23926.00
06/01/2015 11:15,2,6.787,ACTIVE,219.84,363.39,59.965,1433171704,"201051344000582","174011321042388",27.89,35.20,0,336.64,407.87,191.7,183.1,0.879,121145.8,121145.8,660,0,0,0,L,1122011218,0,124.72,126.98,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433171710,23927.00
06/01/2015 11:15,1,6.593,ACTIVE,217.9,339.33,60.03,1433171704,"040051121000097","174011321042388",24.87,32,0.723,317.73,380.87,163.1,156.7,0.719,4685.7000000121,4724.5000000121,44,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433171711,23928.00
06/01/2015 11:15,2,6.773,ACTIVE,220.52,363.09,59.981,1433171704,"201051344000469","174011321042388",28.49,32.20,0,336.64,408.48,195.2,186.5,0.924,115502.3,115502.3,661,0,0,0,L,1122011218,0,124.72,127.43,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433171712,23929.00
06/01/2015 11:15,2,6.975,ACTIVE,220.52,365.80,59.959,1433171704,"201051344000988","174011321042388",27.63,34.80,0,335.74,407.87,195.2,186.5,0.875,115405.0,115405.0,660,0,0,0,L,1122011218,0,124.94,127.20,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433171713,23930.00
06/01/2015 11:15,2,6.832,ACTIVE,220.52,365.19,59.970,1433171704,"201051344001158","174011321042388",27.95,34.00,0,336.64,406.97,193.4,184.7,0.871,121709.9,121709.9,662,0,0,0,L,1122011218,0,124.94,126.98,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433171714,23931.00
06/01/2015 11:15,2,6.930,ACTIVE,219.39,361.59,59.970,1433171704,"201051344001025","174011321042388",27.73,37.30,0,334.24,406.37,194.6,185.9,0.875,124488.3,124488.3,662,0,0,0,L,1122011218,0,124.27,126.75,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433171715,23932.00
06/01/2015 11:15,1,4.846,ACTIVE,217.5,331.55,60.00,1433171704,"033051125000118","174011321042388",38.71,31,0.830,315.00,387.10,186.6,179.5,0.816,5206.4000000122,5250.4999999764,149,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433171716,23933.00
06/01/2015 11:15,2,6.812,ACTIVE,220.29,362.79,59.965,1433171704,"201051344000569","174011321042388",28.17,33.30,0,336.94,407.87,194.3,185.6,0.884,128457.8,128457.8,660,0,0,0,L,1122011218,0,124.49,127.20,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433171717,23934.00
06/01/2015 11:15,2,4.611,ACTIVE,217.80,422.60,59.954,1433171704,"274151322000094","174011321042388",37.91,48.00,0,390.14,450.86,177.2,169.1,0.685,315903.9,315903.9,1994,0,0,0,L,1151911521,0,124.94,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433171718,23935.00
06/01/2015 11:15,1,6.683,ACTIVE,217.7,357.55,60.03,1433171704,"040051121000068","174011321042388",22.53,31,0.666,317.29,376.89,149.8,144.2,0.666,6229.9000000238,6265.4000000238,71,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433171719,23936.00
06/01/2015 11:15,2,6.854,ACTIVE,220.52,359.18,59.981,1433171704,"201051344000458","174011321042388",28.25,34.50,0,337.54,408.48,196.0,187.2,0.924,124071.2,124071.2,661,0,0,0,L,1122011218,0,125.17,127.20,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433171720,23937.00
06/01/2015 11:15,2,6.760,ACTIVE,217.80,357.68,59.970,1433171704,"274151322000087","174011321042388",25.62,66.00,0,332.13,385.03,175.3,167.3,0.654,385537.9,385537.9,1575,0,0,0,L,1151911521,0,125.17,124.27,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433171721,23938.00
06/01/2015 11:15,2,6.859,ACTIVE,218.03,376.62,59.970,1433171704,"274151322000052","174011321042388",27.59,47.80,0,332.13,393.45,191.6,183.0,0.734,411952.5,411952.5,1972,0,0,0,L,1151911521,0,124.94,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433171722,23939.00
06/01/2015 11:15,2,6.779,ACTIVE,218.48,362.19,59.975,1433171704,"201051344001145","174011321042388",28.49,32.80,0,332.43,406.37,195.5,186.7,0.888,129128.5,129128.5,661,0,0,0,L,1122011218,0,124.04,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433171723,23940.00
06/01/2015 11:15,2,6.924,ACTIVE,218.26,360.99,59.959,1433171704,"201051344000685","174011321042388",27.89,32.40,0,330.93,402.46,195.6,186.8,0.941,128476.5,128476.5,663,0,0,0,L,1122011218,0,124.72,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433171724,23941.00
06/01/2015 11:15,2,6.826,ACTIVE,217.80,364.29,59.970,1433171704,"274151322000088","174011321042388",27.19,45.30,0,332.13,392.25,188.0,179.5,0.712,394250.0,394250.0,1579,0,0,0,L,1151911521,0,125.62,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433171725,23942.00
06/01/2015 11:15,2,6.846,ACTIVE,218.93,361.89,59.975,1433171704,"201051344000438","174011321042388",28.19,32.80,0,333.93,407.27,195.4,186.7,0.897,128504.6,128504.6,662,0,0,0,L,1122011218,0,124.49,126.53,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433171726,23943.00
06/01/2015 11:15,2,6.857,ACTIVE,219.16,360.38,59.970,1433171704,"201051344001135","174011321042388",27.77,35.60,0,333.63,406.07,192.8,184.1,0.875,119970.6,119970.6,662,0,0,0,L,1122011218,0,124.49,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433171727,23944.00
