ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/01/2015 11:15,2,6.748,ACTIVE,218.71,360.99,59.975,1433171704,"201051344000417","174011321042388",27.99,35.60,0,333.33,404.57,191.2,182.6,0.902,124614.8,124614.8,660,0,0,0,L,1122011218,0,124.04,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433171728,23945.00
06/01/2015 11:15,2,6.914,ACTIVE,218.48,361.29,59.938,1433171704,"201051344000594","174011321042388",28.31,34.50,0,330.33,403.97,198.1,189.3,0.906,124034.7,124034.7,662,0,0,0,L,1122011218,0,124.04,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433171729,23946.00
06/01/2015 11:15,2,6.779,ACTIVE,217.35,373.01,59.981,1433171704,"274151322000083","174011321042388",27.57,48.50,0,331.23,388.64,189.4,180.9,0.756,408343.4,408343.4,1978,0,0,0,L,1151911521,0,124.72,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433171729,23947.00
06/01/2015 11:15,2,6.826,ACTIVE,219.84,361.89,59.965,1433171704,"201051344000585","174011321042388",28.01,35.80,0,337.54,406.37,193.6,185.0,0.875,122940.0,122940.0,660,0,0,0,L,1122011218,0,124.49,127.20,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433171730,23948.00
06/01/2015 11:15,2,6.857,ACTIVE,217.58,358.88,59.970,1433171704,"274151322000054","174011321042388",27.37,48.80,0,331.53,392.85,190.0,181.4,0.720,403844.7,403844.7,1575,0,0,0,L,1151911521,0,125.17,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433171731,23949.00
06/01/2015 11:15,2,6.973,ACTIVE,219.61,361.29,59.970,1433171704,"201051344001203","174011321042388",27.83,36.30,0,337.54,407.87,196.6,187.8,0.915,124412.3,124412.3,663,0,0,0,L,1122011218,0,125.17,126.53,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433171732,23950.00
06/01/2015 11:15,2,6.721,ACTIVE,218.48,361.59,59.975,1433171704,"201051344000646","174011321042388",28.37,35.60,0,329.73,402.77,193.1,184.4,0.897,122128.6,122128.6,659,0,0,0,L,1122011218,0,124.27,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433171733,23951.00
06/01/2015 11:15,2,4.623,ACTIVE,218.71,429.82,59.970,1433171704,"274151322000068","174011321042388",37.97,46.80,0,388.34,454.76,178.4,170.2,0.672,314775.9,314775.9,1602,0,0,0,L,1151911521,0,125.40,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433171734,23952.00
06/01/2015 11:15,2,7.168,ACTIVE,218.48,365.19,59.970,1433171704,"274151322000076","174011321042388",28.21,48.00,0,334.24,396.45,204.8,195.8,0.782,429996.0,429996.0,1972,0,0,0,L,1151911521,0,125.17,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433171735,23953.00
06/01/2015 11:15,1,4.258,ACTIVE,218.1,340.18,60.00,1433171704,"033051125000132","174011321042388",33.69,30,0.632,318.04,374.06,142.7,137.1,0.632,3924.1000000237,3957.7000000237,144,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433171736,23954.00
06/01/2015 11:15,1,4.807,ACTIVE,217.6,359.79,60.00,1433171704,"033051125000150","174011321042388",38.90,31,0.831,314.99,387.41,186.1,179.6,0.816,5106.5000000117,5150.7000000117,91,0,0,55,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433171738,23955.00
06/01/2015 11:15,2,6.924,ACTIVE,218.26,360.69,59.933,1433171704,"201051344000890","174011321042388",27.81,35.20,0,331.53,403.07,194.9,186.2,0.893,125980.4,125980.4,662,0,0,0,L,1122011218,0,124.27,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433171739,23956.00
06/01/2015 11:15,2,6.771,ACTIVE,220.06,363.39,59.981,1433171704,"201051344000900","174011321042388",28.63,33.80,0,337.24,408.18,196.3,187.6,0.888,126457.7,126457.7,660,0,0,0,L,1122011218,0,125.17,126.75,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433171739,23957.00
06/01/2015 11:15,2,6.881,ACTIVE,219.16,361.89,59.981,1433171704,"201051344000633","174011321042388",28.15,33.30,0,336.34,407.87,196.2,187.4,0.906,116144.4,116144.4,664,0,0,0,L,1122011218,0,124.49,126.75,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433171740,23958.00
06/01/2015 11:15,1,6.579,ACTIVE,218.1,327.07,60.03,1433171704,"040051121000185","174011321042388",24.97,32,0.725,317.48,380.58,163.5,157.4,0.722,5326.9000000115,5365.4999999757,44,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433171742,23959.00
06/01/2015 11:15,2,6.781,ACTIVE,220.29,363.99,59.991,1433171704,"201051344000983","174011321042388",28.53,34.30,0,337.54,409.08,195.7,187.0,0.928,123196.9,123196.9,661,0,0,0,L,1122011218,0,124.94,126.98,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433171743,23960.00
06/01/2015 11:15,2,6.848,ACTIVE,219.39,362.49,59.981,1433171704,"201051344000917","174011321042388",28.09,36.50,0,332.73,407.27,194.8,186.1,0.906,126606.4,126606.4,663,0,0,0,L,1122011218,0,124.27,126.98,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433171743,23961.00
06/01/2015 11:15,1,6.468,ALERT,217.4,326.28,60.03,1433171704,"040051121000116","174011321042388",25.21,26,0.721,315.47,378.89,162.2,155.8,0.718,4611.2000000475,4649.6000000237,44,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1433171745,23962.00
06/01/2015 11:15,1,4.184,ACTIVE,218.2,368.49,60.03,1433171704,"033051125000135","174011321042388",33.34,32,0.615,317.65,374.63,138.8,133.2,0.615,3908.6000000119,3943.1000000238,153,2,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433171746,23963.00
06/01/2015 11:15,2,6.752,ACTIVE,219.84,363.99,59.981,1433171704,"201051344000648","174011321042388",28.41,32.80,0,337.54,408.48,194.3,185.6,0.893,122762.1,122762.1,660,0,0,0,L,1122011218,0,124.27,127.20,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433171747,23964.00
06/01/2015 11:15,2,6.916,ACTIVE,219.16,362.49,59.981,1433171704,"201051344001093","174011321042388",28.13,35.60,0,336.64,408.18,197.0,188.2,0.902,124653.3,124653.3,663,0,0,0,L,1122011218,0,124.27,126.53,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433171748,23965.00
06/01/2015 11:15,2,6.889,ACTIVE,219.84,364.59,59.970,1433171704,"201051344000645","174011321042388",28.03,34.80,0,338.44,407.57,195.6,186.9,0.884,123111.5,123111.5,660,0,0,0,L,1122011218,0,124.94,126.98,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433171749,23966.00
06/01/2015 11:15,2,6.836,ACTIVE,217.58,352.27,59.975,1433171704,"274151322000085","174011321042388",27.71,46.60,0,332.43,391.94,191.8,183.2,0.725,405808.9,405808.9,1970,0,0,0,L,1151911521,0,125.85,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433171750,23967.00
06/01/2015 11:15,2,6.922,ACTIVE,219.39,363.69,59.970,1433171704,"201051344000651","174011321042388",27.73,35.80,0,337.54,407.87,194.1,185.5,0.875,122478.4,122478.4,661,0,0,0,L,1122011218,0,124.72,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433171751,23968.00
06/01/2015 11:15,2,6.820,ACTIVE,218.93,360.99,59.970,1433171704,"201051344000867","174011321042388",28.29,34.00,0,333.93,405.47,195.3,186.6,0.897,114791.0,114791.0,660,0,0,0,L,1122011218,0,124.49,126.30,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433171752,23969.00
06/01/2015 11:15,1,6.608,ACTIVE,217.4,323.13,60.03,1433171704,"040051121000095","174011321042388",22.32,31,0.654,314.73,375.47,146.8,141.2,0.653,7397.1,7431.9,49,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433171753,23970.00
06/01/2015 11:15,2,6.902,ACTIVE,217.80,360.38,59.975,1433171704,"201051344001230","174011321042388",28.01,35.00,0,330.93,402.16,195.8,187.0,0.919,125883.6,125883.6,662,0,0,0,L,1122011218,0,123.81,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433171754,23971.00
06/01/2015 11:15,2,6.787,ACTIVE,219.84,363.69,59.991,1433171704,"201051344000576","174011321042388",28.27,34.00,0,336.34,407.27,194.2,185.5,0.893,122596.9,122596.9,661,0,0,0,L,1122011218,0,124.49,126.75,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433171755,23972.00
06/01/2015 11:15,2,6.873,ACTIVE,220.06,364.29,59.975,1433171704,"201051344000579","174011321042388",28.21,34.80,0,337.54,407.87,196.4,187.6,0.919,128189.5,128189.5,663,0,0,0,L,1122011218,0,124.72,126.75,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433171756,23973.00
06/01/2015 11:30,2,7.141,ACTIVE,218.03,362.19,59.965,1433172603,"201051344000955","174011321042388",27.83,35.60,0,331.23,404.87,201.2,192.3,0.946,127809.0,127809.0,663,0,0,0,L,1122011218,0,123.36,126.30,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433172604,23974.00
06/01/2015 11:30,1,6.958,ACTIVE,217.2,325.37,60.03,1433172603,"040051121000195","174011321042388",24.80,32,0.763,315.41,381.70,171.7,164.5,0.758,7052.7999999996,7093.2999999996,44,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433172605,23975.00
06/01/2015 11:30,2,7.465,ACTIVE,216.90,353.17,59.970,1433172603,"274151322000095","174011321042388",27.47,51.80,0,330.33,393.15,207.5,198.3,0.782,424534.0,424534.0,1582,0,0,0,L,1151911521,0,125.17,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433172606,23976.00
06/01/2015 11:30,2,7.166,ACTIVE,218.93,363.39,59.975,1433172603,"201051344000868","174011321042388",27.69,34.00,0,333.63,409.08,200.9,192.0,0.906,114170.6,114170.6,661,0,0,0,L,1122011218,0,124.04,126.75,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433172607,23977.00
06/01/2015 11:30,2,7.088,ACTIVE,220.74,364.89,59.981,1433172603,"201051344000853","174011321042388",28.13,34.80,0,336.04,409.68,201.8,192.8,0.937,120409.3,120409.3,660,0,0,0,L,1122011218,0,125.40,127.20,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433172608,23978.00
06/01/2015 11:30,2,7.006,ACTIVE,219.84,363.39,59.949,1433172603,"201051344000582","174011321042388",27.97,36.80,0,335.14,409.98,198.4,189.6,0.910,121192.3,121192.3,661,0,0,0,L,1122011218,0,124.49,127.20,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433172609,23979.00
06/01/2015 11:30,1,6.787,ACTIVE,218.2,372.36,60.03,1433172603,"040051121000097","174011321042388",24.90,33,0.745,316.32,381.63,168.2,161.5,0.740,4724.5000000121,4764.3000000121,46,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433172611,23980.00
06/01/2015 11:30,2,7.131,ACTIVE,220.74,363.39,59.970,1433172603,"201051344000469","174011321042388",27.91,33.30,0,336.04,410.28,201.6,192.6,0.950,115549.7,115549.7,662,0,0,0,L,1122011218,0,124.49,127.65,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433172612,23981.00
06/01/2015 11:30,2,7.053,ACTIVE,220.74,365.49,59.970,1433172603,"201051344000988","174011321042388",28.11,36.00,0,335.74,409.98,200.7,191.8,0.915,115452.4,115452.4,661,0,0,0,L,1122011218,0,124.94,127.43,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433172612,23982.00
06/01/2015 11:30,2,6.980,ACTIVE,220.29,362.19,59.965,1433172603,"201051344001158","174011321042388",28.25,36.00,0,336.94,409.08,199.6,190.7,0.937,121756.8,121756.8,663,0,0,0,L,1122011218,0,124.49,126.98,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433172613,23983.00
06/01/2015 11:30,2,7.205,ACTIVE,218.93,361.89,59.975,1433172603,"201051344001025","174011321042388",27.53,38.60,0,336.64,409.38,200.9,192.0,0.902,124535.6,124535.6,663,0,0,0,L,1122011218,0,123.81,126.53,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433172614,23984.00
06/01/2015 11:30,1,5.014,ACTIVE,217.1,321.82,60.00,1433172603,"033051125000118","174011321042388",38.59,32,0.860,313.86,388.15,192.5,185.3,0.846,5250.4999999764,5296.1000000002,151,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433172616,23985.00
06/01/2015 11:30,2,7.047,ACTIVE,219.84,363.69,59.981,1433172603,"201051344000569","174011321042388",28.05,35.00,0,336.94,409.68,200.2,191.3,0.937,128504.9,128504.9,661,0,0,0,L,1122011218,0,124.04,127.20,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433172617,23986.00
06/01/2015 11:30,2,4.805,ACTIVE,217.58,417.19,59.938,1433172603,"274151322000094","174011321042388",37.49,50.00,0,385.93,453.56,182.9,174.6,0.707,315946.8,315946.8,1995,0,0,0,L,1151911521,0,124.94,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433172618,23987.00
06/01/2015 11:30,1,6.921,ACTIVE,217.2,342.41,60.00,1433172603,"040051121000068","174011321042388",22.32,32,0.684,316.05,377.68,153.7,147.9,0.683,6265.4000000238,6301.9000000238,73,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433172619,23988.00
06/01/2015 11:30,2,7.043,ACTIVE,219.84,362.19,59.949,1433172603,"201051344000458","174011321042388",28.37,36.30,0,337.54,410.58,202.2,193.2,0.946,124118.8,124118.8,662,0,0,0,L,1122011218,0,124.72,126.98,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433172620,23989.00
06/01/2015 11:30,2,7.010,ACTIVE,216.90,351.37,59.991,1433172603,"274151322000087","174011321042388",25.31,69.30,0,332.13,386.83,179.8,171.6,0.681,385580.3,385580.3,1576,0,0,0,L,1151911521,0,124.94,123.81,0000,62,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433172621,23990.00
06/01/2015 11:30,2,7.180,ACTIVE,217.35,353.47,59.959,1433172603,"274151322000052","174011321042388",27.14,50.20,0,331.83,394.65,197.3,188.5,0.756,411999.0,411999.0,1973,0,0,0,L,1151911521,0,124.49,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433172621,23991.00
06/01/2015 11:30,2,7.088,ACTIVE,218.03,361.59,59.965,1433172603,"201051344001145","174011321042388",28.19,34.30,0,332.13,408.48,202.3,193.3,0.915,129176.1,129176.1,662,0,0,0,L,1122011218,0,123.81,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433172622,23992.00
06/01/2015 11:30,2,7.104,ACTIVE,218.03,360.69,59.965,1433172603,"201051344000685","174011321042388",28.13,33.50,0,330.93,404.87,202.3,193.4,0.972,128524.1,128524.1,664,0,0,0,L,1122011218,0,124.27,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433172623,23993.00
06/01/2015 11:30,2,7.113,ACTIVE,217.13,356.78,59.959,1433172603,"274151322000088","174011321042388",26.80,47.80,0,330.93,393.45,193.1,184.5,0.725,394295.5,394295.5,1580,0,0,0,L,1151911521,0,125.62,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433172624,23994.00
06/01/2015 11:30,2,7.016,ACTIVE,218.93,362.79,59.996,1433172603,"201051344000438","174011321042388",28.31,34.30,0,331.83,409.68,201.1,192.2,0.932,128551.9,128551.9,663,0,0,0,L,1122011218,0,124.27,126.53,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433172625,23995.00
06/01/2015 11:30,2,7.008,ACTIVE,219.39,361.29,59.949,1433172603,"201051344001135","174011321042388",27.99,37.30,0,332.43,408.18,198.6,189.8,0.906,120017.4,120017.4,663,0,0,0,L,1122011218,0,124.49,126.75,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433172626,23996.00
06/01/2015 11:30,2,6.996,ACTIVE,218.93,362.19,59.970,1433172603,"201051344000417","174011321042388",27.81,37.50,0,332.43,407.87,197.1,188.3,0.924,124661.2,124661.2,661,0,0,0,L,1122011218,0,124.04,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433172627,23997.00
06/01/2015 11:30,2,7.107,ACTIVE,218.48,362.19,59.986,1433172603,"201051344000594","174011321042388",28.57,36.00,0,329.43,406.67,205.6,196.5,0.941,124082.9,124082.9,663,0,0,0,L,1122011218,0,124.04,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433172628,23998.00
06/01/2015 11:30,2,7.041,ACTIVE,217.35,350.17,59.954,1433172603,"274151322000083","174011321042388",27.39,50.60,0,330.93,389.54,195.0,186.3,0.778,408389.3,408389.3,1979,0,0,0,L,1151911521,0,124.72,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433172629,23999.00
06/01/2015 11:30,2,7.096,ACTIVE,220.06,363.69,60.007,1433172603,"201051344000585","174011321042388",27.79,37.50,0,337.54,408.48,199.6,190.7,0.937,122987.0,122987.0,661,0,0,0,L,1122011218,0,124.27,127.43,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433172630,24000.00
06/01/2015 11:30,2,7.113,ACTIVE,217.13,354.67,59.965,1433172603,"274151322000054","174011321042388",27.06,50.80,0,330.93,391.34,194.8,186.1,0.738,403890.7,403890.7,1576,0,0,0,L,1151911521,0,124.94,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433172630,24001.00
06/01/2015 11:30,2,7.186,ACTIVE,219.16,362.19,59.970,1433172603,"201051344001203","174011321042388",27.83,37.80,0,337.24,409.38,202.6,193.6,0.941,124459.9,124459.9,664,0,0,0,L,1122011218,0,124.72,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433172631,24002.00
06/01/2015 11:30,2,7.115,ACTIVE,217.80,361.29,59.933,1433172603,"201051344000646","174011321042388",27.59,37.00,0,330.33,403.97,198.8,189.9,0.928,122175.5,122175.5,660,0,0,0,L,1122011218,0,123.81,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433172632,24003.00
06/01/2015 11:30,2,4.666,ACTIVE,218.03,434.02,59.954,1433172603,"274151322000068","174011321042388",38.47,47.80,0,387.74,455.06,182.2,174.0,0.689,314818.9,314818.9,1603,0,0,0,L,1151911521,0,125.40,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433172633,24004.00
06/01/2015 11:30,2,7.402,ACTIVE,217.80,363.69,59.970,1433172603,"274151322000076","174011321042388",28.01,50.20,0,337.54,397.66,209.9,200.7,0.813,430045.6,430045.6,1973,0,0,0,L,1151911521,0,124.94,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433172635,24005.00
06/01/2015 11:30,1,4.426,ACTIVE,216.9,332.93,60.03,1433172603,"033051125000132","174011321042388",33.25,31,0.650,317.65,374.82,146.4,140.3,0.652,3957.7000000237,3992.4000000237,146,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433172636,24006.00
06/01/2015 11:30,1,5.011,ACTIVE,217.8,331.49,60.03,1433172603,"033051125000150","174011321042388",38.47,32,0.857,313.21,388.70,191.8,185.5,0.840,5150.7000000117,5196.4000000117,93,0,0,55,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433172637,24007.00
06/01/2015 11:30,2,7.107,ACTIVE,217.80,359.18,59.981,1433172603,"201051344000890","174011321042388",27.99,36.30,0,331.53,405.77,201.5,192.5,0.924,126027.8,126027.8,663,0,0,0,L,1122011218,0,123.81,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433172638,24008.00
06/01/2015 11:30,2,7.080,ACTIVE,219.61,363.69,59.965,1433172603,"201051344000900","174011321042388",28.35,35.40,0,336.64,410.58,203.2,194.2,0.932,126505.4,126505.4,661,0,0,0,L,1122011218,0,124.49,126.75,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433172639,24009.00
06/01/2015 11:30,2,7.117,ACTIVE,219.16,363.39,59.986,1433172603,"201051344000633","174011321042388",28.11,34.80,0,336.94,409.68,202.6,193.6,0.950,116192.0,116192.0,665,0,0,0,L,1122011218,0,124.49,126.75,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433172640,24010.00
06/01/2015 11:30,1,6.864,ACTIVE,217.8,361.46,60.03,1433172603,"040051121000185","174011321042388",24.71,34,0.751,316.00,381.98,168.7,162.4,0.736,5365.4999999757,5405.4999999757,46,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433172641,24011.00
06/01/2015 11:30,2,7.127,ACTIVE,220.52,367.00,59.970,1433172603,"201051344000983","174011321042388",27.99,36.50,0,337.54,410.58,202.0,193.0,0.955,123244.4,123244.4,662,0,0,0,L,1122011218,0,124.94,126.98,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433172642,24012.00
06/01/2015 11:30,2,7.182,ACTIVE,219.61,364.29,59.975,1433172603,"201051344000917","174011321042388",27.61,37.80,0,336.64,409.08,200.9,192.0,0.950,126653.6,126653.6,664,0,0,0,L,1122011218,0,124.27,127.20,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433172643,24013.00
06/01/2015 11:30,1,6.753,ACTIVE,216.9,373.95,60.03,1433172603,"040051121000116","174011321042388",24.94,27,0.747,315.34,382.20,167.6,160.9,0.739,4649.6000000237,4689.3000000118,47,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433172644,24014.00
06/01/2015 11:30,1,4.282,ACTIVE,218.4,330.80,60.00,1433172603,"033051125000135","174011321042388",33.53,33,0.632,316.55,375.35,142.9,137.5,0.629,3943.1000000238,3976.8000000119,155,2,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433172646,24015.00
06/01/2015 11:30,2,6.984,ACTIVE,219.61,363.09,59.954,1433172603,"201051344000648","174011321042388",28.37,34.50,0,337.54,410.88,200.6,191.7,0.924,122809.2,122809.2,661,0,0,0,L,1122011218,0,123.81,126.98,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433172646,24016.00
06/01/2015 11:30,2,7.213,ACTIVE,218.93,364.29,59.959,1433172603,"201051344001093","174011321042388",27.69,37.00,0,337.24,409.68,202.3,193.3,0.919,124701.0,124701.0,664,0,0,0,L,1122011218,0,124.04,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433172647,24017.00
06/01/2015 11:30,2,7.100,ACTIVE,219.61,363.09,59.981,1433172603,"201051344000645","174011321042388",28.07,36.00,0,337.54,409.68,201.8,192.8,0.915,123158.9,123158.9,661,0,0,0,L,1122011218,0,124.72,126.98,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433172648,24018.00
06/01/2015 11:30,2,7.143,ACTIVE,217.58,361.89,59.975,1433172603,"274151322000085","174011321042388",27.17,48.50,0,331.23,394.05,196.5,187.7,0.751,405855.3,405855.3,1971,0,0,0,L,1151911521,0,125.62,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433172649,24019.00
06/01/2015 11:30,2,7.164,ACTIVE,219.39,362.49,60.002,1433172603,"201051344000651","174011321042388",27.63,37.50,0,337.84,409.38,200.4,191.5,0.910,122525.5,122525.5,662,0,0,0,L,1122011218,0,124.72,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433172650,24020.00
06/01/2015 11:30,2,7.121,ACTIVE,218.93,361.29,59.959,1433172603,"201051344000867","174011321042388",28.01,35.20,0,333.33,408.18,201.9,193.0,0.915,114838.4,114838.4,661,0,0,0,L,1122011218,0,124.49,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433172651,24021.00
06/01/2015 11:30,1,6.878,ACTIVE,216.9,359.12,60.03,1433172603,"040051121000095","174011321042388",22.10,32,0.673,316.17,377.13,151.2,145.2,0.667,7431.9,7467.7,51,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433172652,24022.00
06/01/2015 11:30,2,7.086,ACTIVE,217.80,360.38,59.981,1433172603,"201051344001230","174011321042388",28.23,36.00,0,330.33,404.27,202.6,193.6,0.946,125931.2,125931.2,663,0,0,0,L,1122011218,0,123.81,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433172653,24023.00
06/01/2015 11:30,2,7.062,ACTIVE,219.84,363.39,59.965,1433172603,"201051344000576","174011321042388",28.01,35.60,0,336.34,409.68,200.3,191.4,0.902,122643.9,122643.9,662,0,0,0,L,1122011218,0,124.49,126.75,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433172654,24024.00
06/01/2015 11:30,2,7.154,ACTIVE,220.29,364.59,59.959,1433172603,"201051344000579","174011321042388",28.15,36.80,0,337.24,410.28,204.1,195.1,0.950,128237.2,128237.2,664,0,0,0,L,1122011218,0,124.72,126.98,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433172655,24025.00
06/01/2015 11:45,2,7.350,ACTIVE,219.61,365.19,59.954,1433173503,"201051344000955","174011321042388",27.99,37.00,0,333.03,412.08,208.2,199.0,0.990,127858.2,127858.2,664,0,0,0,L,1122011218,0,124.04,126.98,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433173504,24026.00
06/01/2015 11:45,1,7.162,ACTIVE,218.5,326.15,60.03,1433173503,"040051121000195","174011321042388",24.93,33,0.784,316.51,385.25,177.6,170.2,0.772,7093.2999999996,7135.1999999996,46,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433173505,24027.00
06/01/2015 11:45,2,7.672,ACTIVE,218.26,360.38,59.970,1433173503,"274151322000095","174011321042388",27.59,52.80,0,333.03,399.46,214.4,205.0,0.809,424584.6,424584.6,1583,0,0,0,L,1151911521,0,125.62,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433173506,24028.00
06/01/2015 11:45,2,7.410,ACTIVE,220.29,363.39,59.991,1433173503,"201051344000868","174011321042388",27.61,34.50,0,332.13,423.50,207.1,198.0,0.924,114219.5,114219.5,662,0,0,0,L,1122011218,0,124.49,127.20,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433173507,24029.00
06/01/2015 11:45,2,7.350,ACTIVE,221.87,368.50,59.959,1433173503,"201051344000853","174011321042388",27.89,36.30,0,329.13,425.61,207.6,198.4,0.959,120458.4,120458.4,661,0,0,0,L,1122011218,0,125.85,127.65,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433173508,24030.00
06/01/2015 11:45,2,7.367,ACTIVE,220.74,366.10,59.954,1433173503,"201051344000582","174011321042388",27.49,38.00,0,335.44,411.78,205.1,196.1,0.928,121240.7,121240.7,662,0,0,0,L,1122011218,0,124.94,127.20,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433173509,24031.00
06/01/2015 11:45,1,6.996,ACTIVE,219.0,379.03,60.03,1433173503,"040051121000097","174011321042388",24.99,33,0.767,317.96,385.17,173.9,167.2,0.761,4764.3000000121,4805.6000000121,48,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433173510,24032.00
06/01/2015 11:45,2,7.434,ACTIVE,221.42,367.60,59.959,1433173503,"201051344000469","174011321042388",27.51,35.00,0,335.44,410.88,207.1,197.9,0.977,115598.7,115598.7,663,0,0,0,L,1122011218,0,124.72,127.88,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433173511,24033.00
06/01/2015 11:45,2,7.467,ACTIVE,221.42,368.20,59.959,1433173503,"201051344000988","174011321042388",27.41,37.30,0,335.14,410.88,207.3,198.2,0.946,115501.3,115501.3,662,0,0,0,L,1122011218,0,125.17,127.65,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433173512,24034.00
06/01/2015 11:45,2,7.385,ACTIVE,221.42,365.19,59.954,1433173503,"201051344001158","174011321042388",27.55,36.50,0,335.74,410.58,206.1,197.0,0.946,121805.6,121805.6,664,0,0,0,L,1122011218,0,124.94,127.20,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433173513,24035.00
06/01/2015 11:45,2,7.373,ACTIVE,220.29,362.19,59.970,1433173503,"201051344001025","174011321042388",27.81,39.80,0,336.34,412.08,207.6,198.4,0.919,124584.6,124584.6,664,0,0,0,L,1122011218,0,124.49,126.98,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433173514,24036.00
06/01/2015 11:45,1,5.191,ACTIVE,218.0,366.84,60.00,1433173503,"033051125000118","174011321042388",38.53,32,0.885,314.76,392.07,199.0,191.4,0.861,5296.1000000002,5343.2999999883,153,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433173515,24037.00
06/01/2015 11:45,2,7.295,ACTIVE,221.19,366.70,59.970,1433173503,"201051344000569","174011321042388",27.91,36.30,0,322.51,413.59,206.2,197.0,0.937,128553.6,128553.6,662,0,0,0,L,1122011218,0,124.72,127.65,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433173516,24038.00
06/01/2015 11:45,2,4.951,ACTIVE,218.48,409.98,59.965,1433173503,"274151322000094","174011321042388",37.53,50.80,0,384.13,457.17,189.2,180.7,0.720,315991.2,315991.2,1996,0,0,0,L,1151911521,0,124.94,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433173518,24039.00
06/01/2015 11:45,1,7.195,ACTIVE,218.5,326.20,60.00,1433173503,"040051121000068","174011321042388",22.11,32,0.701,316.83,380.32,158.3,152.3,0.695,6301.9000000238,6339.4000000238,75,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433173519,24040.00
06/01/2015 11:45,2,7.311,ACTIVE,221.42,365.19,59.949,1433173503,"201051344000458","174011321042388",28.27,38.00,0,331.83,415.69,209.1,199.9,0.986,124168.1,124168.1,663,0,0,0,L,1122011218,0,125.17,127.65,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433173520,24041.00
06/01/2015 11:45,2,7.297,ACTIVE,218.48,354.67,59.954,1433173503,"274151322000087","174011321042388",25.05,73.70,0,337.24,392.25,184.9,176.6,0.689,385623.9,385623.9,1577,0,0,0,L,1151911521,0,125.62,124.27,0000,66,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433173521,24042.00
06/01/2015 11:45,2,7.381,ACTIVE,218.71,368.50,59.938,1433173503,"274151322000052","174011321042388",27.27,51.30,0,336.34,397.66,203.9,194.9,0.787,412047.3,412047.3,1974,0,0,0,L,1151911521,0,125.17,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433173522,24043.00
06/01/2015 11:45,2,7.287,ACTIVE,219.39,364.89,59.965,1433173503,"201051344001145","174011321042388",28.43,35.20,0,337.54,412.98,209.7,200.5,0.968,129225.6,129225.6,663,0,0,0,L,1122011218,0,124.27,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433173523,24044.00
06/01/2015 11:45,2,7.363,ACTIVE,219.16,365.49,59.949,1433173503,"201051344000685","174011321042388",28.09,34.50,0,333.63,411.78,209.4,200.2,0.999,128573.6,128573.6,665,0,0,0,L,1122011218,0,124.72,126.30,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433173524,24045.00
06/01/2015 11:45,2,7.318,ACTIVE,218.48,375.71,59.954,1433173503,"274151322000088","174011321042388",26.84,49.50,0,337.54,396.15,199.0,190.1,0.747,394342.5,394342.5,1581,0,0,0,L,1151911521,0,125.85,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433173525,24046.00
06/01/2015 11:45,2,7.381,ACTIVE,220.06,364.59,59.954,1433173503,"201051344000438","174011321042388",27.87,35.20,0,335.74,412.98,208.3,199.1,0.968,128601.2,128601.2,664,0,0,0,L,1122011218,0,124.72,126.98,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433173525,24047.00
06/01/2015 11:45,2,7.309,ACTIVE,220.06,362.19,59.938,1433173503,"201051344001135","174011321042388",27.79,38.40,0,336.94,411.48,205.8,196.7,0.919,120066.0,120066.0,664,0,0,0,L,1122011218,0,124.49,126.75,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433173526,24048.00
06/01/2015 11:45,2,7.164,ACTIVE,219.84,361.29,59.975,1433173503,"201051344000417","174011321042388",28.07,38.20,0,337.84,410.58,203.7,194.7,0.941,124709.3,124709.3,662,0,0,0,L,1122011218,0,124.27,126.75,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433173527,24049.00
06/01/2015 11:45,2,7.400,ACTIVE,219.39,365.19,59.954,1433173503,"201051344000594","174011321042388",28.29,37.00,0,332.13,413.29,212.2,202.9,0.977,124133.0,124133.0,664,0,0,0,L,1122011218,0,124.27,126.53,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433173528,24050.00
06/01/2015 11:45,2,7.330,ACTIVE,218.03,352.27,59.949,1433173503,"274151322000083","174011321042388",27.15,53.50,0,333.33,396.45,201.5,192.6,0.795,408437.0,408437.0,1980,0,0,0,L,1151911521,0,125.17,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433173529,24051.00
06/01/2015 11:45,2,7.367,ACTIVE,220.97,364.89,59.991,1433173503,"201051344000585","174011321042388",27.67,38.40,0,335.44,409.98,206.6,197.4,0.946,123035.7,123035.7,662,0,0,0,L,1122011218,0,124.49,127.65,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433173530,24052.00
06/01/2015 11:45,2,7.346,ACTIVE,218.26,362.49,59.928,1433173503,"274151322000054","174011321042388",26.90,52.30,0,337.24,397.05,200.0,191.1,0.760,403938.1,403938.1,1577,0,0,0,L,1151911521,0,125.40,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433173531,24053.00
06/01/2015 11:45,2,7.523,ACTIVE,220.52,363.69,59.959,1433173503,"201051344001203","174011321042388",27.39,38.80,0,336.94,411.78,208.7,199.5,0.959,124509.2,124509.2,665,0,0,0,L,1122011218,0,125.17,126.75,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433173532,24054.00
06/01/2015 11:45,2,7.299,ACTIVE,219.39,364.29,59.965,1433173503,"201051344000646","174011321042388",27.83,37.30,0,334.24,412.08,205.8,196.7,0.928,122224.1,122224.1,661,0,0,0,L,1122011218,0,124.49,126.53,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433173533,24055.00
06/01/2015 11:45,2,4.906,ACTIVE,219.16,420.50,59.944,1433173503,"274151322000068","174011321042388",37.91,49.30,0,384.73,460.47,187.9,179.5,0.712,314863.2,314863.2,1604,0,0,0,L,1151911521,0,125.85,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433173534,24056.00
06/01/2015 11:45,2,7.744,ACTIVE,218.93,356.48,59.938,1433173503,"274151322000076","174011321042388",27.59,52.30,0,336.64,400.06,216.5,207.0,0.835,430096.8,430096.8,1974,0,0,0,L,1151911521,0,125.40,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433173535,24057.00
06/01/2015 11:45,1,4.556,ACTIVE,218.7,357.75,60.00,1433173503,"033051125000132","174011321042388",33.30,32,0.666,319.56,378.07,150.9,145.0,0.667,3992.4000000237,4028.1000000237,148,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433173536,24058.00
06/01/2015 11:45,1,5.147,ACTIVE,218.6,354.02,60.00,1433173503,"033051125000150","174011321042388",38.72,33,0.882,315.15,391.66,198.3,191.2,0.864,5196.4000000117,5243.6000000117,95,0,0,55,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433173537,24059.00
06/01/2015 11:45,2,7.408,ACTIVE,219.39,364.59,59.954,1433173503,"201051344000890","174011321042388",27.75,36.50,0,335.44,412.38,208.1,198.9,0.950,126077.0,126077.0,664,0,0,0,L,1122011218,0,124.49,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433173538,24060.00
06/01/2015 11:45,2,7.359,ACTIVE,220.97,364.89,59.949,1433173503,"201051344000900","174011321042388",28.05,36.80,0,335.44,411.18,209.1,199.9,0.941,126554.7,126554.7,662,0,0,0,L,1122011218,0,125.17,127.20,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433173539,24061.00
06/01/2015 11:45,2,7.346,ACTIVE,220.29,365.80,59.949,1433173503,"201051344000633","174011321042388",28.07,35.60,0,335.74,411.18,208.7,199.5,0.972,116241.4,116241.4,666,0,0,0,L,1122011218,0,124.94,127.20,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433173540,24062.00
06/01/2015 11:45,1,7.103,ACTIVE,219.0,379.12,60.00,1433173503,"040051121000185","174011321042388",24.67,34,0.770,317.29,385.30,174.4,167.9,0.760,5405.4999999757,5446.9000000115,48,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433173541,24063.00
06/01/2015 11:45,2,7.367,ACTIVE,221.42,365.80,59.965,1433173503,"201051344000983","174011321042388",27.81,37.50,0,334.54,419.30,207.6,198.5,0.963,123293.5,123293.5,663,0,0,0,L,1122011218,0,125.17,127.43,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433173542,24064.00
06/01/2015 11:45,2,7.406,ACTIVE,220.29,362.49,59.949,1433173503,"201051344000917","174011321042388",27.67,39.00,0,336.04,411.48,207.5,198.4,0.950,126702.7,126702.7,665,0,0,0,L,1122011218,0,124.27,127.43,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433173543,24065.00
06/01/2015 11:45,1,6.991,ACTIVE,218.0,378.76,60.00,1433173503,"040051121000116","174011321042388",24.78,28,0.765,315.95,384.92,172.4,165.6,0.758,4689.3000000118,4730.3000000118,49,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433173544,24066.00
06/01/2015 11:45,1,4.500,ACTIVE,219.2,331.28,60.00,1433173503,"033051125000135","174011321042388",32.89,34,0.648,318.49,378.45,147.2,141.7,0.644,3976.8000000119,4011.9000000357,157,2,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433173546,24067.00
06/01/2015 11:45,2,7.254,ACTIVE,220.97,364.59,59.944,1433173503,"201051344000648","174011321042388",28.15,35.80,0,322.81,418.09,206.6,197.5,0.941,122858.1,122858.1,662,0,0,0,L,1122011218,0,124.49,127.65,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433173547,24068.00
06/01/2015 11:45,2,7.318,ACTIVE,220.74,366.10,59.970,1433173503,"201051344001093","174011321042388",28.13,38.00,0,335.74,411.78,208.4,199.2,0.937,124750.2,124750.2,665,0,0,0,L,1122011218,0,124.94,127.20,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433173548,24069.00
06/01/2015 11:45,2,7.434,ACTIVE,221.42,365.19,59.944,1433173503,"201051344000645","174011321042388",27.57,37.80,0,336.34,419.30,207.6,198.4,0.928,123207.9,123207.9,662,0,0,0,L,1122011218,0,125.17,127.65,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433173548,24070.00
06/01/2015 11:45,2,7.379,ACTIVE,218.71,357.68,59.938,1433173503,"274151322000085","174011321042388",27.10,50.00,0,337.24,397.35,202.3,193.4,0.765,405903.1,405903.1,1972,0,0,0,L,1151911521,0,126.07,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433173549,24071.00
06/01/2015 11:45,2,7.395,ACTIVE,221.19,365.49,59.938,1433173503,"201051344000651","174011321042388",27.61,38.40,0,335.74,410.58,206.6,197.5,0.924,122574.4,122574.4,663,0,0,0,L,1122011218,0,125.62,127.20,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433173550,24072.00
06/01/2015 11:45,2,7.373,ACTIVE,220.29,365.80,59.949,1433173503,"201051344000867","174011321042388",27.83,36.30,0,333.33,413.59,207.8,198.6,0.919,114887.5,114887.5,662,0,0,0,L,1122011218,0,124.94,126.75,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433173551,24073.00
06/01/2015 11:45,1,7.079,ACTIVE,218.5,366.27,60.00,1433173503,"040051121000095","174011321042388",22.06,33,0.687,317.52,379.42,155.4,149.2,0.682,7467.7,7504.8,53,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433173552,24074.00
06/01/2015 11:45,2,7.375,ACTIVE,219.39,363.99,59.965,1433173503,"201051344001230","174011321042388",27.95,35.60,0,330.93,411.78,208.6,199.4,0.972,125980.5,125980.5,664,0,0,0,L,1122011218,0,124.49,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433173553,24075.00
06/01/2015 11:45,2,7.279,ACTIVE,221.64,367.60,59.959,1433173503,"201051344000576","174011321042388",27.93,37.80,0,335.74,410.58,205.8,196.8,0.924,122692.6,122692.6,663,0,0,0,L,1122011218,0,125.40,127.43,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433173554,24076.00
06/01/2015 11:45,2,7.287,ACTIVE,221.87,366.40,59.959,1433173503,"201051344000579","174011321042388",28.49,36.80,0,336.94,411.48,210.1,200.9,0.972,128287.0,128287.0,665,0,0,0,L,1122011218,0,125.40,127.43,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433173555,24077.00
06/01/2015 12:00,2,7.500,ACTIVE,219.61,363.69,60.018,1433174403,"201051344000955","174011321042388",28.17,38.20,0,337.24,413.59,213.9,204.5,0.994,127908.8,127908.8,665,0,0,0,L,1122011218,0,124.04,126.98,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433174404,24078.00
06/01/2015 12:00,1,7.449,ACTIVE,218.5,348.80,60.03,1433174403,"040051121000195","174011321042388",24.74,34,0.812,317.44,386.76,183.4,176.1,0.798,7135.1999999996,7178.2999999996,48,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433174405,24079.00
06/01/2015 12:00,2,7.904,ACTIVE,218.03,364.29,59.996,1433174403,"274151322000095","174011321042388",27.57,54.80,0,337.54,400.96,220.5,210.9,0.826,424636.6,424636.6,1584,0,0,0,L,1151911521,0,125.85,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433174406,24080.00
06/01/2015 12:00,2,7.602,ALERT,220.06,365.49,60.002,1433174403,"201051344000868","174011321042388",27.85,35.60,0,305.68,413.89,214.3,204.9,0.950,114269.5,114269.5,663,0,0,0,L,1122011218,0,124.49,127.20,0002,32,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433174408,24081.00
06/01/2015 12:00,2,7.592,ACTIVE,221.87,368.80,59.996,1433174403,"201051344000853","174011321042388",28.11,37.00,0,336.64,413.59,216.0,206.6,0.999,120508.8,120508.8,662,0,0,0,L,1122011218,0,125.85,127.65,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433174409,24082.00
06/01/2015 12:00,2,7.498,ACTIVE,220.52,367.00,59.996,1433174403,"201051344000582","174011321042388",27.83,38.60,0,335.74,413.59,211.4,202.2,0.968,121290.7,121290.7,663,0,0,0,L,1122011218,0,124.72,127.43,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433174410,24083.00
06/01/2015 12:00,1,7.240,ACTIVE,218.7,352.56,60.07,1433174403,"040051121000097","174011321042388",24.80,34,0.792,318.00,386.35,178.6,171.7,0.781,4805.6000000121,4848.0000000121,50,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433174411,24084.00
06/01/2015 12:00,2,7.568,ACTIVE,221.42,366.70,60.002,1433174403,"201051344000469","174011321042388",28.07,35.20,0,335.74,413.59,215.1,205.7,0.990,115649.1,115649.1,664,0,0,0,L,1122011218,0,124.72,127.88,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433174412,24085.00
06/01/2015 12:00,2,7.711,ACTIVE,221.64,369.40,60.007,1433174403,"201051344000988","174011321042388",27.51,37.80,0,335.44,412.98,214.8,205.4,0.986,115551.6,115551.6,663,0,0,0,L,1122011218,0,125.17,127.88,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433174413,24086.00
06/01/2015 12:00,2,7.625,ACTIVE,221.42,367.60,60.012,1433174403,"201051344001158","174011321042388",27.63,37.00,0,336.04,412.68,213.2,203.9,0.981,121855.7,121855.7,665,0,0,0,L,1122011218,0,124.94,127.43,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433174414,24087.00
06/01/2015 12:00,2,7.719,ACTIVE,220.29,365.49,60.002,1433174403,"201051344001025","174011321042388",27.39,40.00,0,336.04,413.29,214.1,204.8,0.950,124635.0,124635.0,665,0,0,0,L,1122011218,0,124.49,127.20,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433174415,24088.00
