ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/01/2015 12:00,1,5.105,ACTIVE,218.4,387.82,60.07,1433174403,"033051125000118","174011321042388",40.01,32,0.902,314.91,394.37,203.2,195.0,0.880,5343.2999999883,5391.9000000121,155,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433174416,24089.00
06/01/2015 12:00,2,7.586,ACTIVE,221.19,367.90,60.007,1433174403,"201051344000569","174011321042388",27.89,37.30,0,335.14,412.38,214.1,204.7,0.981,128603.7,128603.7,663,0,0,0,L,1122011218,0,124.72,127.65,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433174417,24090.00
06/01/2015 12:00,2,5.096,ACTIVE,218.26,409.98,60.002,1433174403,"274151322000094","174011321042388",37.59,52.30,0,384.13,453.86,193.3,184.6,0.742,316036.9,316036.9,1997,0,0,0,L,1151911521,0,125.17,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433174418,24091.00
06/01/2015 12:00,1,7.403,ACTIVE,218.4,376.07,60.03,1433174403,"040051121000068","174011321042388",22.20,33,0.724,317.55,382.05,163.6,157.0,0.721,6339.4000000238,6377.9000000238,77,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433174419,24092.00
06/01/2015 12:00,2,7.541,ACTIVE,221.42,367.90,59.996,1433174403,"201051344000458","174011321042388",28.37,38.60,0,335.44,412.98,216.7,207.2,1.012,124219.0,124219.0,664,0,0,0,L,1122011218,0,125.40,127.65,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433174420,24093.00
06/01/2015 12:00,2,7.506,ACTIVE,218.26,372.41,59.996,1433174403,"274151322000087","174011321042388",25.05,76.00,0,337.24,393.45,190.2,181.6,0.720,385668.7,385668.7,1578,0,0,0,L,1151911521,0,125.40,124.27,0000,69,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433174421,24094.00
06/01/2015 12:00,2,7.584,ACTIVE,218.71,372.71,60.002,1433174403,"274151322000052","174011321042388",27.35,52.80,0,336.64,398.56,209.9,200.7,0.800,412096.8,412096.8,1975,0,0,0,L,1151911521,0,125.40,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433174422,24095.00
06/01/2015 12:00,2,7.578,ACTIVE,219.39,366.10,60.007,1433174403,"201051344001145","174011321042388",28.21,35.60,0,336.94,414.79,216.4,207.0,0.972,129276.7,129276.7,664,0,0,0,L,1122011218,0,124.27,126.53,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433174423,24096.00
06/01/2015 12:00,2,7.537,ACTIVE,219.16,365.49,60.044,1433174403,"201051344000685","174011321042388",28.31,35.00,0,337.24,414.49,216.1,206.7,1.030,128624.5,128624.5,666,0,0,0,L,1122011218,0,124.94,126.30,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433174424,24097.00
06/01/2015 12:00,2,7.549,ACTIVE,218.26,372.71,59.996,1433174403,"274151322000088","174011321042388",26.88,51.50,0,337.24,397.35,205.3,196.3,0.778,394390.8,394390.8,1582,0,0,0,L,1151911521,0,125.85,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433174425,24098.00
06/01/2015 12:00,2,7.572,ACTIVE,219.84,366.40,60.002,1433174403,"201051344000438","174011321042388",27.95,35.80,0,336.34,414.49,214.4,205.0,0.981,128651.8,128651.8,665,0,0,0,L,1122011218,0,124.72,126.98,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433174426,24099.00
06/01/2015 12:00,2,7.566,ACTIVE,220.06,365.49,60.002,1433174403,"201051344001135","174011321042388",27.65,38.80,0,336.04,412.98,211.9,202.6,0.963,120116.1,120116.1,665,0,0,0,L,1122011218,0,124.49,126.75,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433174427,24100.00
06/01/2015 12:00,2,7.508,ACTIVE,218.71,363.99,60.007,1433174403,"201051344000417","174011321042388",27.63,38.40,0,337.24,413.29,210.0,200.8,0.990,124758.9,124758.9,663,0,0,0,L,1122011218,0,123.59,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433174428,24101.00
06/01/2015 12:00,2,7.625,ALERT,219.39,364.29,60.012,1433174403,"201051344000594","174011321042388",28.35,38.00,0,268.11,415.69,218.7,209.1,0.999,124184.5,124184.5,665,0,0,0,L,1122011218,0,124.27,126.30,0002,31,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433174430,24102.00
06/01/2015 12:00,2,7.605,ACTIVE,217.80,371.81,60.018,1433174403,"274151322000083","174011321042388",26.94,55.50,0,337.24,397.35,207.4,198.3,0.822,408486.0,408486.0,1981,0,0,0,L,1151911521,0,124.94,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433174431,24103.00
06/01/2015 12:00,2,7.631,ACTIVE,220.74,367.60,60.012,1433174403,"201051344000585","174011321042388",27.61,38.80,0,335.14,411.78,213.4,204.1,0.977,123086.1,123086.1,663,0,0,0,L,1122011218,0,124.27,127.65,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433174432,24104.00
06/01/2015 12:00,2,7.510,ACTIVE,218.26,367.90,60.007,1433174403,"274151322000054","174011321042388",27.17,53.80,0,337.54,398.26,206.6,197.5,0.782,403986.8,403986.8,1578,0,0,0,L,1151911521,0,125.40,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433174433,24105.00
06/01/2015 12:00,2,7.693,ACTIVE,220.52,365.49,60.012,1433174403,"201051344001203","174011321042388",27.61,39.30,0,336.34,414.19,215.0,205.6,1.021,124560.1,124560.1,666,0,0,0,L,1122011218,0,125.17,126.98,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433174434,24106.00
06/01/2015 12:00,2,7.539,ACTIVE,219.39,364.59,59.986,1433174403,"201051344000646","174011321042388",27.81,37.80,0,336.64,413.59,212.2,202.9,0.981,122274.2,122274.2,662,0,0,0,L,1122011218,0,124.49,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433174435,24107.00
06/01/2015 12:00,2,5.064,ACTIVE,219.39,412.68,59.996,1433174403,"274151322000068","174011321042388",38.05,50.80,0,382.63,456.57,196.3,187.6,0.738,314909.0,314909.0,1605,0,0,0,L,1151911521,0,125.85,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433174436,24108.00
06/01/2015 12:00,2,7.971,ACTIVE,219.39,384.73,60.007,1433174403,"274151322000076","174011321042388",27.71,53.30,0,336.64,401.86,223.5,213.8,0.853,430149.6,430149.6,1975,0,0,0,L,1151911521,0,125.62,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433174437,24109.00
06/01/2015 12:00,1,4.720,ACTIVE,218.8,348.99,60.03,1433174403,"033051125000132","174011321042388",33.19,32,0.689,319.46,380.53,155.9,149.9,0.687,4028.1000000237,4064.9000000237,150,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433174438,24110.00
06/01/2015 12:00,1,5.111,ACTIVE,218.8,387.58,60.03,1433174403,"033051125000150","174011321042388",39.94,33,0.905,315.94,395.04,203.1,196.2,0.880,5243.6000000117,5292.1000000117,97,0,0,55,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433174439,24111.00
06/01/2015 12:00,2,7.623,ACTIVE,219.16,364.29,60.007,1433174403,"201051344000890","174011321042388",27.81,36.50,0,337.24,413.59,214.6,205.2,0.981,126127.7,126127.7,665,0,0,0,L,1122011218,0,124.49,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433174440,24112.00
06/01/2015 12:00,2,7.678,ACTIVE,220.97,367.30,60.002,1433174403,"201051344000900","174011321042388",27.89,37.00,0,335.44,413.29,216.9,207.4,0.972,126605.7,126605.7,663,0,0,0,L,1122011218,0,125.17,127.20,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433174441,24113.00
06/01/2015 12:00,2,7.623,ALERT,220.29,365.49,60.007,1433174403,"201051344000633","174011321042388",27.95,36.80,0,292.76,413.29,215.7,206.3,0.977,116292.0,116292.0,667,0,0,0,L,1122011218,0,124.94,127.20,0002,35,0,0,0,0,0,0,1,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433174443,24114.00
06/01/2015 12:00,1,7.278,ACTIVE,219.0,364.06,60.03,1433174403,"040051121000185","174011321042388",24.85,35,0.796,317.94,387.17,180.0,173.1,0.786,5446.9000000115,5489.7000000234,50,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433174444,24115.00
06/01/2015 12:00,2,7.588,ACTIVE,221.64,369.70,60.007,1433174403,"201051344000983","174011321042388",28.11,38.40,0,334.84,413.29,216.2,206.7,0.994,123344.1,123344.1,664,0,0,0,L,1122011218,0,125.40,127.43,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433174445,24116.00
06/01/2015 12:00,2,7.525,ACTIVE,220.52,367.60,60.007,1433174403,"201051344000917","174011321042388",28.05,39.50,0,335.14,412.98,213.6,204.2,1.021,126753.4,126753.4,666,0,0,0,L,1122011218,0,124.72,127.43,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433174446,24117.00
06/01/2015 12:00,1,7.192,ACTIVE,218.3,376.77,60.07,1433174403,"040051121000116","174011321042388",24.90,28,0.792,316.83,384.92,178.2,171.1,0.785,4730.3000000118,4772.7000000476,51,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433174447,24118.00
06/01/2015 12:00,1,4.639,ACTIVE,219.4,371.26,60.07,1433174403,"033051125000135","174011321042388",32.91,35,0.671,318.60,379.74,151.9,146.4,0.667,4011.9000000357,4047.9999999999,159,2,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433174448,24119.00
06/01/2015 12:00,2,7.547,ACTIVE,221.19,364.59,60.012,1433174403,"201051344000648","174011321042388",27.99,36.00,0,336.04,413.59,214.0,204.6,0.977,122908.6,122908.6,663,0,0,0,L,1122011218,0,124.49,127.88,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433174449,24120.00
06/01/2015 12:00,2,7.582,ACTIVE,220.74,366.40,60.012,1433174403,"201051344001093","174011321042388",27.93,38.20,0,335.44,413.29,214.4,205.0,0.968,124801.0,124801.0,666,0,0,0,L,1122011218,0,124.72,127.20,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433174450,24121.00
06/01/2015 12:00,2,7.631,ACTIVE,221.42,365.49,60.018,1433174403,"201051344000645","174011321042388",27.87,38.20,0,336.04,411.78,215.3,205.8,0.968,123258.5,123258.5,663,0,0,0,L,1122011218,0,125.40,127.65,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433174451,24122.00
06/01/2015 12:00,2,7.660,ACTIVE,218.71,378.12,60.002,1433174403,"274151322000085","174011321042388",26.90,52.30,0,337.24,397.96,208.5,199.3,0.782,405952.3,405952.3,1973,0,0,0,L,1151911521,0,126.07,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433174452,24123.00
06/01/2015 12:00,2,7.648,ACTIVE,220.97,367.00,60.002,1433174403,"201051344000651","174011321042388",27.51,39.30,0,335.14,412.38,213.0,203.6,0.955,122624.8,122624.8,664,0,0,0,L,1122011218,0,125.62,127.20,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433174453,24124.00
06/01/2015 12:00,2,7.588,ALERT,220.52,365.19,60.018,1433174403,"201051344000867","174011321042388",27.97,37.00,0,304.48,413.89,214.9,205.5,0.972,114938.0,114938.0,663,0,0,0,L,1122011218,0,125.17,126.98,0002,33,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433174455,24125.00
06/01/2015 12:00,1,7.332,ACTIVE,218.9,326.73,60.07,1433174403,"040051121000095","174011321042388",22.04,34,0.712,318.34,381.41,160.8,154.9,0.708,7504.8,7543.1,55,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433174456,24126.00
06/01/2015 12:00,2,7.625,ACTIVE,219.16,362.19,60.012,1433174403,"201051344001230","174011321042388",27.83,36.00,0,332.43,413.59,214.9,205.5,0.994,126031.5,126031.5,665,0,0,0,L,1122011218,0,124.27,126.53,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433174457,24127.00
06/01/2015 12:00,2,7.547,ACTIVE,221.64,367.00,59.991,1433174403,"201051344000576","174011321042388",27.97,37.50,0,335.14,412.98,213.7,204.4,0.963,122742.8,122742.8,664,0,0,0,L,1122011218,0,125.40,127.43,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433174458,24128.00
06/01/2015 12:00,2,7.564,ACTIVE,222.10,368.20,60.002,1433174403,"201051344000579","174011321042388",28.29,37.30,0,336.64,413.89,216.5,207.1,0.994,128338.5,128338.5,666,0,0,0,L,1122011218,0,125.40,127.65,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433174459,24129.00
06/01/2015 12:15,2,7.807,ACTIVE,219.61,363.99,59.991,1433175303,"201051344000955","174011321042388",27.55,38.40,0,337.84,415.09,217.8,208.3,1.003,127960.5,127960.5,666,0,0,0,L,1122011218,0,124.04,127.20,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433175304,24130.00
06/01/2015 12:15,1,7.613,ACTIVE,217.9,365.35,60.03,1433175303,"040051121000195","174011321042388",24.52,35,0.818,315.94,387.82,185.7,177.1,0.806,7178.2999999996,7222.3999999996,50,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433175305,24131.00
06/01/2015 12:15,2,8.113,ACTIVE,218.26,376.92,59.970,1433175303,"274151322000095","174011321042388",27.27,56.00,0,336.94,402.77,223.9,214.2,0.840,424689.8,424689.8,1585,0,0,0,L,1151911521,0,126.07,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433175306,24132.00
06/01/2015 12:15,2,7.779,ACTIVE,220.29,366.10,59.981,1433175303,"201051344000868","174011321042388",27.57,36.50,0,335.14,414.49,217.3,207.8,0.972,114321.2,114321.2,665,0,0,0,L,1122011218,0,124.72,127.65,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433175307,24133.00
06/01/2015 12:15,2,7.672,ACTIVE,222.10,369.40,59.981,1433175303,"201051344000853","174011321042388",28.07,37.80,0,342.35,417.19,218.0,208.5,1.012,120560.8,120560.8,663,0,0,0,L,1122011218,0,125.85,128.11,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433175308,24134.00
06/01/2015 12:15,2,7.699,ACTIVE,220.97,367.30,59.981,1433175303,"201051344000582","174011321042388",27.57,39.80,0,335.14,415.09,214.9,205.5,0.977,121341.6,121341.6,664,0,0,0,L,1122011218,0,125.17,127.88,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433175309,24135.00
06/01/2015 12:15,1,7.468,ACTIVE,218.5,326.64,60.03,1433175303,"040051121000097","174011321042388",24.46,35,0.802,314.54,388.08,181.8,174.0,0.791,4848.0000000121,4891.2000000121,52,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433175310,24136.00
06/01/2015 12:15,2,7.758,ACTIVE,221.87,368.50,59.959,1433175303,"201051344000469","174011321042388",27.77,36.00,0,335.44,414.19,218.2,208.7,1.016,115700.9,115700.9,665,0,0,0,L,1122011218,0,125.17,128.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433175311,24137.00
06/01/2015 12:15,2,7.861,ACTIVE,221.87,368.50,59.975,1433175303,"201051344000988","174011321042388",27.29,38.40,0,335.74,414.49,217.2,207.7,0.990,115603.3,115603.3,664,0,0,0,L,1122011218,0,125.40,128.11,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433175312,24138.00
06/01/2015 12:15,2,7.736,ACTIVE,221.87,368.20,59.975,1433175303,"201051344001158","174011321042388",27.63,38.00,0,336.34,413.59,216.3,206.9,0.994,121907.1,121907.1,666,0,0,0,L,1122011218,0,125.40,127.88,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433175313,24139.00
06/01/2015 12:15,2,7.922,ACTIVE,220.74,366.70,59.970,1433175303,"201051344001025","174011321042388",27.12,41.00,0,334.84,414.19,217.6,208.1,0.963,124686.7,124686.7,666,0,0,0,L,1122011218,0,124.72,127.65,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433175314,24140.00
06/01/2015 12:15,1,5.065,ACTIVE,219.1,341.96,60.00,1433175303,"033051125000118","174011321042388",40.30,33,0.899,313.60,395.40,203.1,195.6,0.880,5391.9000000121,5440.4000000121,157,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433175315,24141.00
06/01/2015 12:15,2,7.717,ACTIVE,221.64,367.30,59.959,1433175303,"201051344000569","174011321042388",27.73,37.50,0,335.14,413.89,216.6,207.1,0.994,128655.2,128655.2,664,0,0,0,L,1122011218,0,124.94,128.11,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433175316,24142.00
06/01/2015 12:15,2,5.271,ACTIVE,218.48,404.87,59.975,1433175303,"274151322000094","174011321042388",37.11,53.50,0,383.53,453.86,198.3,189.5,0.747,316083.7,316083.7,1998,0,0,0,L,1151911521,0,125.40,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433175317,24143.00
06/01/2015 12:15,1,7.539,ACTIVE,218.7,344.89,60.00,1433175303,"040051121000068","174011321042388",21.99,34,0.729,317.78,382.60,164.9,158.5,0.723,6377.9000000238,6417.3,79,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433175319,24144.00
06/01/2015 12:15,2,7.738,ACTIVE,222.10,367.90,59.954,1433175303,"201051344000458","174011321042388",27.99,38.80,0,336.34,414.49,219.3,209.8,1.030,124271.1,124271.1,665,0,0,0,L,1122011218,0,125.62,128.11,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433175320,24145.00
06/01/2015 12:15,2,7.635,ACTIVE,218.48,367.60,59.965,1433175303,"274151322000087","174011321042388",24.85,79.70,0,337.24,394.35,192.1,183.5,0.734,385714.3,385714.3,1579,0,0,0,L,1151911521,0,125.85,124.49,0000,72,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433175320,24146.00
06/01/2015 12:15,2,7.814,ACTIVE,218.71,378.12,59.954,1433175303,"274151322000052","174011321042388",26.86,54.30,0,336.34,399.46,212.4,203.1,0.809,412147.4,412147.4,1976,0,0,0,L,1151911521,0,125.62,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433175321,24147.00
06/01/2015 12:15,2,7.820,ACTIVE,219.61,367.60,59.959,1433175303,"201051344001145","174011321042388",27.83,36.50,0,336.34,415.69,220.4,210.8,1.003,129328.9,129328.9,665,0,0,0,L,1122011218,0,124.49,126.98,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433175322,24148.00
06/01/2015 12:15,2,7.830,ACTIVE,219.39,364.29,59.975,1433175303,"201051344000685","174011321042388",27.73,35.60,0,337.24,415.39,219.9,210.3,1.047,128676.7,128676.7,667,0,0,0,L,1122011218,0,124.94,126.75,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433175323,24149.00
06/01/2015 12:15,2,7.729,ACTIVE,218.48,357.38,59.991,1433175303,"274151322000088","174011321042388",26.56,52.30,0,336.64,398.56,207.7,198.6,0.760,394440.2,394440.2,1583,0,0,0,L,1151911521,0,126.07,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433175324,24150.00
06/01/2015 12:15,2,7.779,ACTIVE,220.29,367.00,59.959,1433175303,"201051344000438","174011321042388",27.67,36.80,0,336.04,415.69,218.0,208.5,0.999,128703.5,128703.5,666,0,0,0,L,1122011218,0,124.94,127.43,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433175325,24151.00
06/01/2015 12:15,2,7.699,ACTIVE,220.74,365.80,59.959,1433175303,"201051344001135","174011321042388",27.65,40.20,0,335.44,414.49,215.7,206.3,0.941,120167.2,120167.2,666,0,0,0,L,1122011218,0,124.94,127.43,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433175326,24152.00
06/01/2015 12:15,2,7.605,ACTIVE,220.29,364.59,59.970,1433175303,"201051344000417","174011321042388",27.71,38.80,0,336.64,414.19,213.5,204.1,0.994,124809.5,124809.5,664,0,0,0,L,1122011218,0,124.49,127.20,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433175327,24153.00
06/01/2015 12:15,2,7.840,ACTIVE,219.84,364.59,59.965,1433175303,"201051344000594","174011321042388",28.03,38.60,0,336.64,416.59,222.3,212.7,1.012,124237.3,124237.3,667,0,0,0,L,1122011218,0,124.49,126.98,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433175328,24154.00
06/01/2015 12:15,2,7.812,ACTIVE,218.48,367.30,59.965,1433175303,"274151322000083","174011321042388",26.72,56.00,0,337.24,398.86,211.3,202.0,0.835,408536.1,408536.1,1982,0,0,0,L,1151911521,0,125.40,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433175329,24155.00
06/01/2015 12:15,2,7.852,ACTIVE,221.19,365.80,59.949,1433175303,"201051344000585","174011321042388",27.27,39.30,0,335.44,412.68,216.8,207.4,0.990,123137.4,123137.4,664,0,0,0,L,1122011218,0,124.72,127.88,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433175330,24156.00
06/01/2015 12:15,2,7.799,ACTIVE,219.16,376.92,59.991,1433175303,"274151322000054","174011321042388",26.56,54.80,0,336.94,399.46,209.4,200.2,0.795,404036.5,404036.5,1579,0,0,0,L,1151911521,0,126.07,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433175331,24157.00
06/01/2015 12:15,2,7.865,ACTIVE,221.19,366.10,59.965,1433175303,"201051344001203","174011321042388",27.47,39.80,0,336.64,414.79,218.9,209.3,1.016,124611.9,124611.9,667,0,0,0,L,1122011218,0,125.85,127.43,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433175332,24158.00
06/01/2015 12:15,2,7.717,ACTIVE,219.84,365.49,59.970,1433175303,"201051344000646","174011321042388",27.67,38.80,0,336.04,414.79,216.1,206.7,1.012,122325.4,122325.4,663,0,0,0,L,1122011218,0,124.94,126.98,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433175333,24159.00
06/01/2015 12:15,2,5.086,ACTIVE,219.84,418.09,59.949,1433175303,"274151322000068","174011321042388",38.29,50.80,0,383.53,457.17,197.4,188.6,0.742,314955.8,314955.8,1606,0,0,0,L,1151911521,0,126.30,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433175333,24160.00
06/01/2015 12:15,2,8.121,ACTIVE,219.61,380.22,59.938,1433175303,"274151322000076","174011321042388",27.49,55.00,0,335.74,401.86,226.1,216.3,0.835,430203.3,430203.3,1976,0,0,0,L,1151911521,0,126.30,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433175334,24161.00
06/01/2015 12:15,1,4.821,ACTIVE,219.2,352.21,60.00,1433175303,"033051125000132","174011321042388",32.94,33,0.695,320.29,379.99,158.0,151.8,0.692,4064.9000000237,4102.4000000237,152,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433175336,24162.00
06/01/2015 12:15,1,5.084,ACTIVE,218.8,375.04,60.00,1433175303,"033051125000150","174011321042388",40.18,34,0.902,315.00,395.70,203.2,196.0,0.881,5292.1000000117,5341.0000000117,99,0,0,55,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433175337,24163.00
06/01/2015 12:15,2,7.762,ACTIVE,219.61,363.09,59.959,1433175303,"201051344000890","174011321042388",27.75,37.50,0,337.54,415.39,217.9,208.4,0.990,126179.3,126179.3,666,0,0,0,L,1122011218,0,124.94,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433175338,24164.00
06/01/2015 12:15,2,7.893,ACTIVE,221.42,365.49,59.944,1433175303,"201051344000900","174011321042388",27.49,38.00,0,335.14,413.89,219.7,210.1,0.977,126657.8,126657.8,664,0,0,0,L,1122011218,0,125.62,127.65,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433175339,24165.00
06/01/2015 12:15,2,7.738,ACTIVE,220.74,365.80,59.954,1433175303,"201051344000633","174011321042388",28.01,37.30,0,335.14,413.89,219.4,209.8,1.047,116343.9,116343.9,669,0,0,0,L,1122011218,0,125.17,127.43,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433175339,24166.00
06/01/2015 12:15,1,7.533,ACTIVE,219.2,371.67,60.00,1433175303,"040051121000185","174011321042388",24.36,36,0.806,317.00,387.73,182.6,175.8,0.785,5489.7000000234,5532.9999999757,52,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433175341,24167.00
06/01/2015 12:15,2,7.805,ACTIVE,222.10,368.20,59.965,1433175303,"201051344000983","174011321042388",27.63,38.60,0,335.44,414.49,218.4,208.9,1.003,123395.8,123395.8,665,0,0,0,L,1122011218,0,125.62,127.88,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433175342,24168.00
06/01/2015 12:15,2,7.824,ACTIVE,220.97,365.80,59.949,1433175303,"201051344000917","174011321042388",27.43,40.60,0,335.74,413.89,217.3,207.9,1.021,126804.8,126804.8,667,0,0,0,L,1122011218,0,124.94,127.88,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433175343,24169.00
06/01/2015 12:15,1,7.347,ACTIVE,218.1,345.74,60.00,1433175303,"040051121000116","174011321042388",24.72,29,0.799,316.13,386.98,180.7,173.4,0.792,4772.7000000476,4815.6000000238,53,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433175344,24170.00
06/01/2015 12:15,1,4.753,ACTIVE,219.3,331.53,60.00,1433175303,"033051125000135","174011321042388",32.54,36,0.677,318.80,380.76,153.9,148.2,0.672,4047.9999999999,4084.6000000237,161,2,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433175345,24171.00
06/01/2015 12:15,2,7.715,ACTIVE,221.64,367.30,59.954,1433175303,"201051344000648","174011321042388",27.89,37.50,0,335.74,414.79,217.9,208.4,0.999,122960.0,122960.0,664,0,0,0,L,1122011218,0,124.94,128.11,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433175346,24172.00
06/01/2015 12:15,2,7.748,ACTIVE,220.97,365.80,59.944,1433175303,"201051344001093","174011321042388",27.73,39.00,0,335.14,414.19,217.5,208.0,0.990,124852.5,124852.5,667,0,0,0,L,1122011218,0,125.17,127.43,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433175347,24173.00
06/01/2015 12:15,2,7.846,ACTIVE,221.87,365.19,59.986,1433175303,"201051344000645","174011321042388",27.47,39.00,0,334.84,412.68,218.2,208.7,0.981,123310.2,123310.2,664,0,0,0,L,1122011218,0,125.62,128.11,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433175348,24174.00
06/01/2015 12:15,2,7.762,ACTIVE,219.16,373.61,59.938,1433175303,"274151322000085","174011321042388",26.96,54.00,0,336.94,399.16,211.9,202.6,0.813,406002.4,406002.4,1974,0,0,0,L,1151911521,0,126.30,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433175349,24175.00
06/01/2015 12:15,2,7.805,ACTIVE,221.19,366.10,59.944,1433175303,"201051344000651","174011321042388",27.45,40.40,0,335.44,413.59,216.9,207.5,0.977,122676.1,122676.1,665,0,0,0,L,1122011218,0,125.62,127.43,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433175350,24176.00
06/01/2015 12:15,2,7.816,ACTIVE,220.97,365.19,59.959,1433175303,"201051344000867","174011321042388",27.63,38.00,0,336.34,414.19,218.7,209.2,0.986,114989.7,114989.7,665,0,0,0,L,1122011218,0,125.40,127.43,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433175350,24177.00
06/01/2015 12:15,1,7.493,ACTIVE,219.2,368.48,60.00,1433175303,"040051121000095","174011321042388",21.75,35,0.715,319.05,381.96,162.2,156.3,0.706,7543.1,7581.7,57,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433175352,24178.00
06/01/2015 12:15,2,7.824,ACTIVE,219.61,363.99,59.959,1433175303,"201051344001230","174011321042388",27.61,36.80,0,336.64,414.79,218.6,209.1,1.016,126083.2,126083.2,666,0,0,0,L,1122011218,0,124.72,126.75,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433175353,24179.00
06/01/2015 12:15,2,7.760,ACTIVE,221.87,370.30,59.949,1433175303,"201051344000576","174011321042388",27.55,38.80,0,336.34,413.89,216.6,207.1,0.977,122794.0,122794.0,665,0,0,0,L,1122011218,0,125.40,127.65,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433175354,24180.00
06/01/2015 12:15,2,7.850,ACTIVE,222.32,367.00,59.933,1433175303,"201051344000579","174011321042388",27.75,38.20,0,336.04,414.49,220.7,211.0,1.016,128390.6,128390.6,667,0,0,0,L,1122011218,0,125.62,127.88,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433175354,24181.00
06/01/2015 12:30,2,7.965,ACTIVE,219.84,363.99,59.949,1433176203,"201051344000955","174011321042388",27.45,39.30,0,336.34,415.99,221.3,211.7,1.039,128013.1,128013.1,667,0,0,0,L,1122011218,0,124.04,127.20,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433176204,24182.00
06/01/2015 12:30,1,7.746,ACTIVE,218.0,328.07,60.03,1433176203,"040051121000195","174011321042388",24.60,35,0.836,316.81,389.30,189.6,181.0,0.817,7222.3999999996,7267.1999999996,52,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433176205,24183.00
06/01/2015 12:30,2,8.242,ACTIVE,218.48,358.28,59.959,1433176203,"274151322000095","174011321042388",27.35,57.70,0,336.64,402.77,228.2,218.4,0.853,424744.0,424744.0,1586,0,0,0,L,1151911521,0,126.07,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433176206,24184.00
06/01/2015 12:30,2,8.047,ACTIVE,220.52,367.30,59.928,1433176203,"201051344000868","174011321042388",27.10,37.00,0,335.44,415.09,220.8,211.1,0.990,114373.6,114373.6,666,0,0,0,L,1122011218,0,124.72,127.88,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433176207,24185.00
06/01/2015 12:30,2,7.951,ACTIVE,222.55,370.00,59.970,1433176203,"201051344000853","174011321042388",27.49,38.60,0,342.65,419.30,221.2,211.6,1.021,120613.4,120613.4,664,0,0,0,L,1122011218,0,126.07,128.11,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433176208,24186.00
06/01/2015 12:30,2,7.861,ACTIVE,220.97,369.40,59.959,1433176203,"201051344000582","174011321042388",27.57,40.60,0,334.84,415.99,219.5,209.9,1.008,121393.6,121393.6,665,0,0,0,L,1122011218,0,124.94,127.88,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433176209,24187.00
06/01/2015 12:30,1,7.554,ACTIVE,219.5,337.30,60.03,1433176203,"040051121000097","174011321042388",24.65,35,0.817,317.98,388.64,185.3,178.3,0.804,4891.2000000121,4935.5000000121,54,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433176210,24188.00
06/01/2015 12:30,2,7.959,ACTIVE,222.32,369.40,59.938,1433176203,"201051344000469","174011321042388",27.41,37.00,0,336.34,415.09,221.0,211.4,1.034,115753.5,115753.5,666,0,0,0,L,1122011218,0,125.17,128.33,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433176211,24189.00
06/01/2015 12:30,2,7.865,ACTIVE,221.87,369.10,59.970,1433176203,"201051344000988","174011321042388",27.63,39.50,0,336.94,415.09,220.0,210.4,1.003,115655.7,115655.7,665,0,0,0,L,1122011218,0,125.17,128.11,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433176212,24190.00
06/01/2015 12:30,2,7.906,ACTIVE,222.10,367.60,59.965,1433176203,"201051344001158","174011321042388",27.39,39.00,0,337.24,414.79,219.1,209.6,1.008,121959.2,121959.2,667,0,0,0,L,1122011218,0,125.17,127.88,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433176213,24191.00
06/01/2015 12:30,2,7.955,ACTIVE,220.97,364.89,59.975,1433176203,"201051344001025","174011321042388",27.57,41.30,0,334.54,415.39,222.1,212.4,0.977,124739.4,124739.4,667,0,0,0,L,1122011218,0,124.72,127.65,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433176214,24192.00
06/01/2015 12:30,1,4.997,ACTIVE,219.1,354.07,60.00,1433176203,"033051125000118","174011321042388",40.86,34,0.900,313.31,396.43,203.1,194.9,0.882,5440.4000000121,5488.9999999763,159,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433176215,24193.00
06/01/2015 12:30,2,7.912,ACTIVE,221.64,367.90,59.981,1433176203,"201051344000569","174011321042388",27.45,39.00,0,334.54,414.79,219.9,210.3,1.003,128707.4,128707.4,665,0,0,0,L,1122011218,0,124.94,128.11,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433176216,24194.00
06/01/2015 12:30,2,5.299,ACTIVE,218.93,408.48,59.970,1433176203,"274151322000094","174011321042388",37.35,54.00,0,383.23,454.76,200.3,191.5,0.773,316131.4,316131.4,1999,0,0,0,L,1151911521,0,125.40,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433176217,24195.00
06/01/2015 12:30,1,7.798,ACTIVE,218.9,378.17,60.00,1433176203,"040051121000068","174011321042388",21.65,34,0.741,317.20,384.02,168.0,161.2,0.737,6417.3,6457.3,81,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433176218,24196.00
06/01/2015 12:30,2,7.965,ACTIVE,221.87,367.00,59.981,1433176203,"201051344000458","174011321042388",27.71,40.20,0,336.94,415.39,223.4,213.7,1.043,124324.0,124324.0,666,0,0,0,L,1122011218,0,125.62,128.11,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433176219,24197.00
06/01/2015 12:30,2,7.838,ACTIVE,218.48,362.19,59.970,1433176203,"274151322000087","174011321042388",24.57,83.50,0,337.24,394.95,195.0,186.3,0.725,385760.6,385760.6,1580,0,0,0,L,1151911521,0,125.62,124.49,0000,74,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433176220,24198.00
06/01/2015 12:30,2,7.902,ACTIVE,218.71,386.83,59.975,1433176203,"274151322000052","174011321042388",27.12,55.30,0,335.14,400.06,216.9,207.5,0.840,412198.8,412198.8,1977,0,0,0,L,1151911521,0,125.17,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433176221,24199.00
06/01/2015 12:30,2,7.889,ACTIVE,219.61,367.00,59.965,1433176203,"201051344001145","174011321042388",28.07,36.30,0,335.74,416.59,224.1,214.4,1.016,129382.0,129382.0,666,0,0,0,L,1122011218,0,124.27,126.98,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433176222,24200.00
06/01/2015 12:30,2,7.875,ACTIVE,219.39,366.10,59.975,1433176203,"201051344000685","174011321042388",27.95,36.30,0,337.54,415.99,222.7,213.0,1.065,128729.6,128729.6,668,0,0,0,L,1122011218,0,124.94,126.75,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433176223,24201.00
06/01/2015 12:30,2,7.895,ACTIVE,218.71,368.20,59.965,1433176203,"274151322000088","174011321042388",26.46,52.80,0,336.04,399.16,211.4,202.1,0.795,394490.5,394490.5,1584,0,0,0,L,1151911521,0,126.07,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433176224,24202.00
06/01/2015 12:30,2,7.939,ACTIVE,220.29,363.69,59.938,1433176203,"201051344000438","174011321042388",27.49,37.50,0,335.74,416.59,220.9,211.3,1.008,128756.1,128756.1,667,0,0,0,L,1122011218,0,124.94,127.43,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433176225,24203.00
06/01/2015 12:30,2,7.908,ACTIVE,220.52,367.30,59.970,1433176203,"201051344001135","174011321042388",27.47,41.00,0,336.34,414.79,219.9,210.4,1.021,120219.3,120219.3,667,0,0,0,L,1122011218,0,124.94,127.20,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433176226,24204.00
06/01/2015 12:30,2,7.805,ACTIVE,219.84,366.10,59.975,1433176203,"201051344000417","174011321042388",27.49,39.80,0,336.04,414.79,217.2,207.7,1.030,124861.1,124861.1,665,0,0,0,L,1122011218,0,124.27,126.98,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433176227,24205.00
06/01/2015 12:30,2,7.957,ACTIVE,219.61,366.10,59.970,1433176203,"201051344000594","174011321042388",28.09,39.80,0,336.34,417.49,226.3,216.5,1.039,124290.9,124290.9,668,0,0,0,L,1122011218,0,124.49,126.75,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433176228,24206.00
06/01/2015 12:30,2,7.877,ACTIVE,218.26,380.22,59.986,1433176203,"274151322000083","174011321042388",26.96,58.30,0,337.24,399.46,214.9,205.5,0.853,408587.1,408587.1,1983,0,0,0,L,1151911521,0,125.40,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433176229,24207.00
06/01/2015 12:30,2,8.029,ACTIVE,221.42,368.20,59.981,1433176203,"201051344000585","174011321042388",27.23,40.40,0,334.84,413.29,221.6,211.9,0.994,123189.9,123189.9,665,0,0,0,L,1122011218,0,124.94,127.88,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433176230,24208.00
06/01/2015 12:30,2,7.930,ACTIVE,218.71,357.68,59.970,1433176203,"274151322000054","174011321042388",26.54,56.00,0,335.74,400.36,213.1,203.7,0.809,404087.1,404087.1,1580,0,0,0,L,1151911521,0,125.62,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433176231,24209.00
06/01/2015 12:30,2,8.061,ACTIVE,220.97,366.70,59.949,1433176203,"201051344001203","174011321042388",27.29,40.00,0,335.74,415.69,222.7,213.1,1.034,124664.8,124664.8,668,0,0,0,L,1122011218,0,125.40,127.20,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433176232,24210.00
06/01/2015 12:30,2,7.887,ACTIVE,219.61,366.10,59.991,1433176203,"201051344000646","174011321042388",27.53,39.50,0,336.64,416.29,219.7,210.2,1.039,122377.6,122377.6,664,0,0,0,L,1122011218,0,124.72,126.98,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433176233,24211.00
06/01/2015 12:30,2,5.311,ACTIVE,219.61,419.00,59.965,1433176203,"274151322000068","174011321042388",37.51,52.30,0,382.63,456.57,200.3,191.5,0.760,315003.7,315003.7,1607,0,0,0,L,1151911521,0,126.30,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433176234,24212.00
06/01/2015 12:30,2,8.316,ACTIVE,219.16,385.33,59.970,1433176203,"274151322000076","174011321042388",27.35,55.50,0,334.54,402.46,230.4,220.4,0.879,430258.1,430258.1,1977,0,0,0,L,1151911521,0,126.07,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433176235,24213.00
06/01/2015 12:30,1,4.907,ACTIVE,218.9,372.70,60.03,1433176203,"033051125000132","174011321042388",32.87,33,0.706,320.21,380.20,160.5,153.8,0.705,4102.4000000237,4140.7000000237,154,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433176237,24214.00
06/01/2015 12:30,1,5.003,ACTIVE,219.1,339.67,60.00,1433176203,"033051125000150","174011321042388",40.78,35,0.906,315.15,396.71,203.0,197.1,0.886,5341.0000000117,5390.1000000117,101,0,0,55,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433176238,24215.00
06/01/2015 12:30,2,7.938,ACTIVE,219.61,364.59,59.944,1433176203,"201051344000890","174011321042388",27.61,38.20,0,337.54,416.89,221.8,212.2,0.990,126232.0,126232.0,667,0,0,0,L,1122011218,0,124.72,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433176239,24216.00
06/01/2015 12:30,2,7.852,ACTIVE,221.42,367.30,59.959,1433176203,"201051344000900","174011321042388",28.05,38.60,0,334.84,414.79,222.9,213.2,0.994,126710.9,126710.9,665,0,0,0,L,1122011218,0,125.40,127.65,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433176240,24217.00
06/01/2015 12:30,2,7.906,ACTIVE,220.74,367.90,59.959,1433176203,"201051344000633","174011321042388",27.81,38.00,0,334.24,414.49,222.6,212.9,1.034,116396.8,116396.8,670,0,0,0,L,1122011218,0,124.94,127.65,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433176241,24218.00
06/01/2015 12:30,1,7.690,ACTIVE,219.1,336.66,60.00,1433176203,"040051121000185","174011321042388",24.31,37,0.822,318.03,389.01,186.0,178.9,0.808,5532.9999999757,5577.4999999757,54,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433176242,24219.00
06/01/2015 12:30,2,7.922,ACTIVE,221.87,367.90,59.928,1433176203,"201051344000983","174011321042388",27.65,39.80,0,334.54,415.09,221.7,212.0,1.025,123448.5,123448.5,666,0,0,0,L,1122011218,0,125.40,127.65,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433176243,24220.00
06/01/2015 12:30,2,7.816,ACTIVE,220.74,366.10,59.965,1433176203,"201051344000917","174011321042388",27.99,41.30,0,335.14,414.49,221.5,211.8,1.047,126857.5,126857.5,668,0,0,0,L,1122011218,0,124.49,127.65,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433176244,24221.00
06/01/2015 12:30,1,7.478,ACTIVE,217.7,328.71,60.00,1433176203,"040051121000116","174011321042388",24.80,29,0.820,316.42,387.37,184.6,177.5,0.805,4815.6000000238,4859.5,55,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433176245,24222.00
06/01/2015 12:30,1,4.828,ACTIVE,218.7,369.34,60.03,1433176203,"033051125000135","174011321042388",32.70,36,0.692,318.78,381.30,157.0,150.5,0.684,4084.6000000237,4121.9000000356,163,2,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433176246,24223.00
06/01/2015 12:30,2,7.760,ACTIVE,221.19,368.20,59.959,1433176203,"201051344000648","174011321042388",28.17,38.00,0,336.04,415.69,221.2,211.5,1.021,123012.5,123012.5,665,0,0,0,L,1122011218,0,124.72,127.88,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433176247,24224.00
06/01/2015 12:30,2,7.896,ACTIVE,220.74,366.40,59.986,1433176203,"201051344001093","174011321042388",27.69,39.30,0,334.84,414.79,221.4,211.7,0.981,124905.2,124905.2,668,0,0,0,L,1122011218,0,124.94,127.43,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433176248,24225.00
06/01/2015 12:30,2,7.947,ACTIVE,221.42,367.00,59.959,1433176203,"201051344000645","174011321042388",27.51,40.60,0,336.34,413.89,221.2,211.6,0.990,123362.7,123362.7,665,0,0,0,L,1122011218,0,125.40,127.88,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433176249,24226.00
06/01/2015 12:30,2,7.922,ACTIVE,218.71,372.71,59.922,1433176203,"274151322000085","174011321042388",26.88,55.00,0,335.74,400.36,215.3,205.9,0.818,406053.7,406053.7,1975,0,0,0,L,1151911521,0,125.85,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433176250,24227.00
06/01/2015 12:30,2,7.982,ACTIVE,220.74,365.19,59.970,1433176203,"201051344000651","174011321042388",27.33,40.80,0,335.14,413.89,221.1,211.4,0.981,122728.6,122728.6,666,0,0,0,L,1122011218,0,125.17,127.20,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433176251,24228.00
06/01/2015 12:30,2,7.844,ACTIVE,220.52,364.29,59.928,1433176203,"201051344000867","174011321042388",27.91,39.30,0,334.84,415.09,221.7,212.0,0.999,115042.3,115042.3,666,0,0,0,L,1122011218,0,125.17,127.20,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433176251,24229.00
06/01/2015 12:30,1,7.598,ACTIVE,218.4,327.88,60.00,1433176203,"040051121000095","174011321042388",21.87,35,0.733,318.86,383.56,165.4,158.9,0.722,7581.7,7621.2,59,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433176253,24230.00
06/01/2015 12:30,2,7.891,ACTIVE,219.16,364.59,59.954,1433176203,"201051344001230","174011321042388",27.93,36.80,0,336.64,415.99,223.3,213.6,1.034,126136.0,126136.0,667,0,0,0,L,1122011218,0,124.49,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433176254,24231.00
06/01/2015 12:30,2,7.840,ACTIVE,221.64,367.90,59.959,1433176203,"201051344000576","174011321042388",27.67,39.30,0,336.94,414.49,219.7,210.1,0.994,122846.2,122846.2,666,0,0,0,L,1122011218,0,125.40,127.43,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433176255,24232.00
