ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/01/2015 12:30,2,7.971,ACTIVE,221.19,368.20,59.954,1433176203,"201051344000579","174011321042388",27.93,38.40,0,337.54,415.99,225.5,215.7,1.043,128444.0,128444.0,668,0,0,0,L,1122011218,0,124.94,127.20,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433176255,24233.00
06/01/2015 12:45,2,8.051,ACTIVE,220.06,367.30,59.975,1433177103,"201051344000955","174011321042388",28.17,39.00,0,336.04,418.09,229.5,219.6,1.069,128067.0,128067.0,668,0,0,0,L,1122011218,0,124.04,127.43,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433177104,24234.00
06/01/2015 12:45,1,7.912,ACTIVE,218.3,326.22,60.03,1433177103,"040051121000195","174011321042388",24.72,36,0.858,317.24,390.89,194.6,186.1,0.835,7267.1999999996,7312.9999999996,54,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433177106,24235.00
06/01/2015 12:45,2,8.461,ACTIVE,218.26,379.32,59.970,1433177103,"274151322000095","174011321042388",27.45,59.30,0,335.14,404.27,235.1,225.0,0.879,424799.3,424799.3,1587,0,0,0,L,1151911521,0,126.07,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433177107,24236.00
06/01/2015 12:45,2,8.053,ACTIVE,220.74,367.30,59.970,1433177103,"201051344000868","174011321042388",27.63,37.30,0,335.44,416.89,225.3,215.6,1.012,114426.9,114426.9,667,0,0,0,L,1122011218,0,124.72,127.88,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433177108,24237.00
06/01/2015 12:45,2,8.055,ACTIVE,222.32,368.50,59.975,1433177103,"201051344000853","174011321042388",27.71,38.80,0,341.45,420.80,225.9,216.1,1.039,120666.9,120666.9,665,0,0,0,L,1122011218,0,125.62,128.33,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433177109,24238.00
06/01/2015 12:45,2,8.027,ACTIVE,220.97,365.80,59.986,1433177103,"201051344000582","174011321042388",27.79,40.60,0,333.63,416.29,225.9,216.1,1.021,121446.9,121446.9,666,0,0,0,L,1122011218,0,124.72,127.88,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433177110,24239.00
06/01/2015 12:45,1,7.685,ACTIVE,219.1,381.55,60.03,1433177103,"040051121000097","174011321042388",25.26,34,0.854,317.78,391.77,193.1,186.0,0.836,4935.5000000121,4980.8000000121,56,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433177111,24240.00
06/01/2015 12:45,2,7.975,ACTIVE,222.10,370.30,59.965,1433177103,"201051344000469","174011321042388",27.93,37.30,0,336.04,420.50,225.6,215.8,1.056,115806.9,115806.9,667,0,0,0,L,1122011218,0,124.94,128.56,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433177112,24241.00
06/01/2015 12:45,2,8.230,ACTIVE,222.10,370.30,59.981,1433177103,"201051344000988","174011321042388",27.04,39.00,0,338.44,420.20,225.3,215.5,1.016,115709.1,115709.1,666,0,0,0,L,1122011218,0,125.17,128.33,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433177113,24242.00
06/01/2015 12:45,2,8.020,ACTIVE,222.10,369.70,59.970,1433177103,"201051344001158","174011321042388",27.87,38.80,0,336.04,416.59,226.3,216.5,1.039,122012.6,122012.6,668,0,0,0,L,1122011218,0,125.17,127.88,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433177114,24243.00
06/01/2015 12:45,2,8.180,ACTIVE,220.74,367.30,59.975,1433177103,"201051344001025","174011321042388",27.57,41.00,0,334.84,416.59,228.3,218.4,0.994,124793.2,124793.2,668,0,0,0,L,1122011218,0,124.49,127.65,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433177115,24244.00
06/01/2015 12:45,1,4.920,ACTIVE,218.8,387.38,60.03,1433177103,"033051125000118","174011321042388",41.59,34,0.899,312.72,396.98,203.6,195.3,0.880,5488.9999999763,5537.700000024,161,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433177116,24245.00
06/01/2015 12:45,2,8.045,ACTIVE,221.87,368.50,59.970,1433177103,"201051344000569","174011321042388",27.53,39.30,0,335.44,416.59,224.3,214.6,1.025,128760.5,128760.5,666,0,0,0,L,1122011218,0,124.72,128.33,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433177117,24246.00
06/01/2015 12:45,2,5.387,ACTIVE,218.48,410.88,59.975,1433177103,"274151322000094","174011321042388",37.81,54.50,0,382.93,454.76,206.8,197.7,0.778,316180.1,316180.1,2000,0,0,0,L,1151911521,0,125.40,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433177118,24247.00
06/01/2015 12:45,1,7.865,ACTIVE,218.4,374.52,60.00,1433177103,"040051121000068","174011321042388",22.09,34,0.767,317.86,384.77,172.8,165.9,0.755,6457.3,6498.1000000119,83,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433177119,24248.00
06/01/2015 12:45,2,8.059,ACTIVE,221.87,367.90,59.996,1433177103,"201051344000458","174011321042388",27.93,41.00,0,336.94,416.89,227.9,218.1,1.069,124378.0,124378.0,667,0,0,0,L,1122011218,0,125.17,128.11,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433177120,24249.00
06/01/2015 12:45,2,8.014,ACTIVE,218.71,372.41,59.959,1433177103,"274151322000087","174011321042388",24.75,86.00,0,336.34,396.45,200.8,191.9,0.756,385807.8,385807.8,1581,0,0,0,L,1151911521,0,125.85,124.27,0000,77,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433177121,24250.00
06/01/2015 12:45,2,8.084,ACTIVE,218.93,355.58,59.965,1433177103,"274151322000052","174011321042388",27.41,55.50,0,335.14,400.96,224.1,214.3,0.866,412251.5,412251.5,1978,0,0,0,L,1151911521,0,125.40,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433177122,24251.00
06/01/2015 12:45,2,8.129,ACTIVE,219.61,367.30,59.970,1433177103,"201051344001145","174011321042388",28.07,36.50,0,335.14,417.79,231.0,221.1,1.025,129436.5,129436.5,667,0,0,0,L,1122011218,0,124.04,126.98,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433177123,24252.00
06/01/2015 12:45,2,8.025,ACTIVE,219.39,366.10,59.949,1433177103,"201051344000685","174011321042388",28.43,36.80,0,336.64,417.79,230.8,220.8,1.100,128784.0,128784.0,669,0,0,0,L,1122011218,0,124.72,126.75,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433177124,24253.00
06/01/2015 12:45,2,8.014,ACTIVE,218.48,363.09,60.002,1433177103,"274151322000088","174011321042388",26.78,53.50,0,335.74,399.76,217.1,207.7,0.835,394541.6,394541.6,1585,0,0,0,L,1151911521,0,126.30,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433177125,24254.00
06/01/2015 12:45,2,8.053,ACTIVE,220.29,366.70,59.970,1433177103,"201051344000438","174011321042388",28.15,38.00,0,335.14,417.79,229.5,219.6,1.034,128810.0,128810.0,668,0,0,0,L,1122011218,0,124.72,127.43,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433177125,24255.00
06/01/2015 12:45,2,7.996,ACTIVE,220.74,367.00,59.991,1433177103,"201051344001135","174011321042388",27.97,40.80,0,335.14,416.59,226.5,216.7,1.012,120272.6,120272.6,668,0,0,0,L,1122011218,0,124.72,127.65,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433177126,24256.00
06/01/2015 12:45,2,8.002,ACTIVE,220.06,366.10,59.981,1433177103,"201051344000417","174011321042388",27.67,38.80,0,335.74,416.29,224.1,214.4,1.043,124913.8,124913.8,666,0,0,0,L,1122011218,0,124.04,127.20,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433177127,24257.00
06/01/2015 12:45,2,8.029,ACTIVE,219.84,365.80,59.959,1433177103,"201051344000594","174011321042388",28.65,39.30,0,336.34,419.30,232.8,222.8,1.061,124346.0,124346.0,669,0,0,0,L,1122011218,0,124.04,126.98,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433177128,24258.00
06/01/2015 12:45,2,7.955,ACTIVE,218.26,352.87,59.965,1433177103,"274151322000083","174011321042388",27.59,57.70,0,336.34,401.56,222.1,212.4,0.879,408639.4,408639.4,1984,0,0,0,L,1151911521,0,125.17,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433177129,24259.00
06/01/2015 12:45,2,8.084,ACTIVE,221.42,368.20,59.965,1433177103,"201051344000585","174011321042388",27.91,40.20,0,335.14,415.09,228.4,218.6,1.047,123243.7,123243.7,666,0,0,0,L,1122011218,0,124.49,128.33,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433177130,24260.00
06/01/2015 12:45,2,8.043,ACTIVE,218.71,381.42,59.959,1433177103,"274151322000054","174011321042388",26.92,56.00,0,335.14,401.26,219.2,209.7,0.822,404138.7,404138.7,1581,0,0,0,L,1151911521,0,126.07,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433177131,24261.00
06/01/2015 12:45,2,8.092,ACTIVE,221.19,367.00,59.981,1433177103,"201051344001203","174011321042388",27.93,40.60,0,334.84,416.29,229.0,219.1,1.061,124718.8,124718.8,669,0,0,0,L,1122011218,0,125.17,127.65,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433177132,24262.00
06/01/2015 12:45,2,7.992,ACTIVE,220.06,364.89,59.975,1433177103,"201051344000646","174011321042388",28.11,37.80,0,335.44,418.09,227.3,217.5,1.039,122431.0,122431.0,665,0,0,0,L,1122011218,0,124.49,127.43,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433177133,24263.00
06/01/2015 12:45,2,5.416,ACTIVE,219.84,426.21,59.965,1433177103,"274151322000068","174011321042388",37.77,51.30,0,380.52,456.87,207.4,198.2,0.782,315052.3,315052.3,1608,0,0,0,L,1151911521,0,126.53,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433177134,24264.00
06/01/2015 12:45,2,8.383,ACTIVE,219.84,372.11,59.954,1433177103,"274151322000076","174011321042388",27.99,57.00,0,335.14,403.37,237.6,227.4,0.932,430313.9,430313.9,1978,0,0,0,L,1151911521,0,126.30,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433177135,24265.00
06/01/2015 12:45,1,4.980,ACTIVE,219.1,376.03,60.00,1433177103,"033051125000132","174011321042388",33.24,34,0.725,318.66,382.08,164.7,158.0,0.722,4140.7000000237,4179.3000000237,156,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433177136,24266.00
06/01/2015 12:45,1,4.871,ACTIVE,218.8,336.30,60.00,1433177103,"033051125000150","174011321042388",41.86,34,0.904,314.54,397.33,202.9,196.8,0.873,5390.1000000117,5438.9000000117,103,0,0,55,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433177137,24267.00
06/01/2015 12:45,2,8.080,ACTIVE,219.84,364.29,59.959,1433177103,"201051344000890","174011321042388",27.93,38.00,0,336.34,417.79,228.4,218.6,1.047,126285.8,126285.8,668,0,0,0,L,1122011218,0,124.27,126.75,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433177138,24268.00
06/01/2015 12:45,2,7.990,ACTIVE,221.64,369.40,59.954,1433177103,"201051344000900","174011321042388",28.13,39.00,0,334.84,415.99,227.6,217.7,1.016,126764.8,126764.8,666,0,0,0,L,1122011218,0,125.17,127.88,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433177139,24269.00
06/01/2015 12:45,2,8.078,ACTIVE,220.74,367.00,59.959,1433177103,"201051344000633","174011321042388",27.85,39.00,0,333.93,415.69,227.9,218.0,1.065,116450.6,116450.6,671,0,0,0,L,1122011218,0,124.72,127.65,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433177140,24270.00
06/01/2015 12:45,1,7.791,ACTIVE,219.2,328.74,60.00,1433177103,"040051121000185","174011321042388",24.88,36,0.852,317.56,390.83,192.9,185.4,0.837,5577.4999999757,5622.9000000115,56,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433177141,24271.00
06/01/2015 12:45,2,8.033,ACTIVE,222.10,369.10,59.996,1433177103,"201051344000983","174011321042388",27.79,40.40,0,335.44,416.89,225.9,216.2,1.043,123502.0,123502.0,667,0,0,0,L,1122011218,0,125.40,128.11,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433177142,24272.00
06/01/2015 12:45,2,8.023,ACTIVE,221.19,367.90,59.970,1433177103,"201051344000917","174011321042388",28.19,40.60,0,333.63,415.99,229.0,219.1,1.096,126911.3,126911.3,669,0,0,0,L,1122011218,0,124.72,128.11,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433177143,24273.00
06/01/2015 12:45,1,7.541,ACTIVE,218.1,336.99,60.00,1433177103,"040051121000116","174011321042388",25.40,29,0.847,316.16,389.94,190.6,183.3,0.832,4859.5,4904.3000000119,57,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433177145,24274.00
06/01/2015 12:45,1,4.864,ACTIVE,219.2,377.04,60.03,1433177103,"033051125000135","174011321042388",33.53,35,0.714,318.73,382.78,162.3,155.6,0.706,4121.9000000356,4159.9999999998,165,2,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433177146,24275.00
06/01/2015 12:45,2,7.912,ACTIVE,221.87,368.80,59.965,1433177103,"201051344000648","174011321042388",28.25,39.00,0,335.14,417.19,226.3,216.5,1.030,123066.0,123066.0,666,0,0,0,L,1122011218,0,124.72,128.33,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433177147,24276.00
06/01/2015 12:45,2,8.059,ACTIVE,221.42,368.80,59.970,1433177103,"201051344001093","174011321042388",27.93,38.60,0,334.54,416.29,227.9,218.1,1.030,124958.8,124958.8,669,0,0,0,L,1122011218,0,124.94,127.88,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433177148,24277.00
06/01/2015 12:45,2,8.076,ACTIVE,221.87,369.40,59.959,1433177103,"201051344000645","174011321042388",27.59,41.50,0,335.44,415.09,225.7,215.9,1.008,123416.2,123416.2,666,0,0,0,L,1122011218,0,125.40,128.33,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433177149,24278.00
06/01/2015 12:45,2,8.082,ACTIVE,219.16,364.29,59.970,1433177103,"274151322000085","174011321042388",27.08,55.30,0,335.44,400.96,221.4,211.7,0.818,406105.8,406105.8,1976,0,0,0,L,1151911521,0,126.53,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433177150,24279.00
06/01/2015 12:45,2,8.100,ACTIVE,221.42,367.30,59.975,1433177103,"201051344000651","174011321042388",27.81,41.30,0,335.44,415.99,228.2,218.3,1.025,122782.1,122782.1,667,0,0,0,L,1122011218,0,125.17,127.65,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433177150,24280.00
06/01/2015 12:45,2,8.117,ACTIVE,220.74,365.19,59.975,1433177103,"201051344000867","174011321042388",27.55,40.00,0,335.44,416.29,226.5,216.7,0.999,115095.9,115095.9,667,0,0,0,L,1122011218,0,124.94,127.43,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433177151,24281.00
06/01/2015 12:45,1,7.707,ACTIVE,218.7,328.16,60.03,1433177103,"040051121000095","174011321042388",22.37,34,0.760,318.36,384.29,171.5,165.3,0.746,7621.2,7661.6,61,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433177153,24282.00
06/01/2015 12:45,2,8.010,ACTIVE,219.84,365.49,59.975,1433177103,"201051344001230","174011321042388",28.33,36.50,0,336.64,418.39,229.7,219.8,1.043,126190.1,126190.1,668,0,0,0,L,1122011218,0,124.27,126.98,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433177154,24283.00
06/01/2015 12:45,2,7.982,ACTIVE,221.87,369.10,59.965,1433177103,"201051344000576","174011321042388",27.65,40.40,0,337.24,419.60,223.4,213.7,1.008,122899.2,122899.2,667,0,0,0,L,1122011218,0,125.17,127.88,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433177154,24284.00
06/01/2015 12:45,2,8.053,ACTIVE,222.55,370.00,59.975,1433177103,"201051344000579","174011321042388",28.57,38.20,0,335.44,422.00,233.0,223.0,1.078,128498.8,128498.8,669,0,0,0,L,1122011218,0,125.40,128.11,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433177155,24285.00
06/01/2015 13:00,2,8.123,ACTIVE,220.52,365.80,60.002,1433178004,"201051344000955","174011321042388",27.87,39.30,0,336.04,418.70,229.2,219.3,1.069,128121.8,128121.8,669,0,0,0,L,1122011218,0,124.27,127.65,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433178005,24286.00
06/01/2015 13:00,1,7.965,ACTIVE,218.8,349.42,60.03,1433178004,"040051121000195","174011321042388",24.81,35,0.864,316.29,391.03,196.6,187.2,0.849,7312.9999999996,7359.3999999996,56,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433178006,24287.00
06/01/2015 13:00,2,8.496,ACTIVE,218.93,380.82,59.996,1433178004,"274151322000095","174011321042388",27.53,58.80,0,336.04,404.87,236.5,226.3,0.906,424855.4,424855.4,1588,0,0,0,L,1151911521,0,126.30,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433178007,24288.00
06/01/2015 13:00,2,8.211,ACTIVE,221.19,368.20,60.007,1433178004,"201051344000868","174011321042388",27.51,37.30,0,334.84,416.89,228.7,218.8,1.016,114480.9,114480.9,668,0,0,0,L,1122011218,0,124.94,127.88,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433178008,24289.00
06/01/2015 13:00,2,8.125,ACTIVE,223.23,370.90,60.002,1433178004,"201051344000853","174011321042388",27.85,39.00,0,342.65,421.70,229.1,219.2,1.052,120720.9,120720.9,666,0,0,0,L,1122011218,0,126.30,128.56,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433178009,24290.00
06/01/2015 13:00,2,8.049,ACTIVE,221.64,368.80,60.018,1433178004,"201051344000582","174011321042388",27.83,41.30,0,333.03,417.19,226.7,216.9,1.034,121500.8,121500.8,667,0,0,0,L,1122011218,0,125.17,128.33,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433178010,24291.00
06/01/2015 13:00,1,7.806,ACTIVE,220.0,388.76,60.03,1433178004,"040051121000097","174011321042388",24.75,34,0.846,317.11,392.41,192.3,184.9,0.829,4980.8000000121,5027.1000000121,58,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433178011,24292.00
06/01/2015 13:00,2,8.143,ACTIVE,223.00,370.90,59.991,1433178004,"201051344000469","174011321042388",27.77,36.80,0,336.64,417.49,228.9,219.1,1.069,115861.0,115861.0,668,0,0,0,L,1122011218,0,125.40,128.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433178012,24293.00
06/01/2015 13:00,2,8.195,ACTIVE,222.77,371.81,60.007,1433178004,"201051344000988","174011321042388",27.53,39.00,0,339.95,421.40,228.3,218.4,1.030,115763.1,115763.1,667,0,0,0,L,1122011218,0,125.62,128.56,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433178013,24294.00
06/01/2015 13:00,2,8.158,ACTIVE,223.23,371.51,60.012,1433178004,"201051344001158","174011321042388",27.55,38.60,0,336.94,417.19,227.4,217.6,1.039,122066.7,122066.7,669,0,0,0,L,1122011218,0,126.07,128.33,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433178013,24295.00
06/01/2015 13:00,2,8.168,ACTIVE,221.64,367.90,60.012,1433178004,"201051344001025","174011321042388",27.75,41.00,0,335.14,417.19,229.7,219.8,1.008,124847.7,124847.7,669,0,0,0,L,1122011218,0,125.17,128.11,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433178014,24296.00
06/01/2015 13:00,1,4.902,ACTIVE,219.7,331.28,60.07,1433178004,"033051125000118","174011321042388",41.64,33,0.899,312.30,398.66,203.1,195.8,0.866,5537.700000024,5586.4000000121,163,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433178016,24297.00
06/01/2015 13:00,2,8.094,ACTIVE,222.55,370.30,60.007,1433178004,"201051344000569","174011321042388",27.75,39.30,0,335.14,417.19,227.2,217.4,1.039,128814.2,128814.2,667,0,0,0,L,1122011218,0,125.40,128.56,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433178016,24298.00
06/01/2015 13:00,2,5.418,ACTIVE,219.61,417.79,60.002,1433178004,"274151322000094","174011321042388",37.91,53.80,0,380.52,459.87,207.8,198.7,0.791,316229.4,316229.4,2001,0,0,0,L,1151911521,0,125.85,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433178017,24299.00
06/01/2015 13:00,1,7.929,ACTIVE,219.6,329.50,60.03,1433178004,"040051121000068","174011321042388",22.06,34,0.770,317.45,385.86,174.0,167.3,0.764,6498.1000000119,6539.4999999881,85,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433178019,24300.00
06/01/2015 13:00,2,8.133,ACTIVE,222.77,368.80,60.012,1433178004,"201051344000458","174011321042388",28.13,41.30,0,336.34,418.09,231.6,221.6,1.078,124432.6,124432.6,668,0,0,0,L,1122011218,0,125.85,128.56,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433178020,24301.00
06/01/2015 13:00,2,8.039,ACTIVE,219.16,363.39,59.996,1433178004,"274151322000087","174011321042388",24.89,87.00,0,336.34,396.75,202.6,193.6,0.729,385855.9,385855.9,1582,0,0,0,L,1151911521,0,126.07,124.72,0000,78,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433178021,24302.00
06/01/2015 13:00,2,8.156,ACTIVE,219.39,369.40,60.023,1433178004,"274151322000052","174011321042388",27.25,55.30,0,334.54,401.86,225.0,215.2,0.871,412305.0,412305.0,1979,0,0,0,L,1151911521,0,125.85,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433178022,24303.00
06/01/2015 13:00,2,8.252,ACTIVE,220.52,370.60,59.996,1433178004,"201051344001145","174011321042388",27.85,37.00,0,335.44,418.70,232.7,222.6,1.047,129491.7,129491.7,668,0,0,0,L,1122011218,0,124.94,127.43,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433178023,24304.00
06/01/2015 13:00,2,8.158,ACTIVE,220.29,369.10,60.007,1433178004,"201051344000685","174011321042388",28.09,36.00,0,336.34,418.39,232.1,222.1,1.096,128839.1,128839.1,670,0,0,0,L,1122011218,0,125.40,126.98,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433178024,24305.00
06/01/2015 13:00,2,8.133,ACTIVE,219.16,371.21,59.996,1433178004,"274151322000088","174011321042388",26.56,53.80,0,336.04,400.36,218.6,209.1,0.822,394593.5,394593.5,1586,0,0,0,L,1151911521,0,126.53,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433178025,24306.00
06/01/2015 13:00,2,8.006,ACTIVE,221.42,368.50,60.007,1433178004,"201051344000438","174011321042388",28.33,37.50,0,335.14,419.00,229.5,219.6,1.025,128864.8,128864.8,669,0,0,0,L,1122011218,0,125.40,127.88,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433178026,24307.00
06/01/2015 13:00,2,8.131,ACTIVE,221.42,368.80,60.028,1433178004,"201051344001135","174011321042388",27.67,40.80,0,335.14,417.19,227.8,218.0,1.012,120326.7,120326.7,669,0,0,0,L,1122011218,0,125.17,127.65,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433178027,24308.00
06/01/2015 13:00,2,8.090,ACTIVE,220.97,370.00,60.002,1433178004,"201051344000417","174011321042388",27.53,39.00,0,335.74,416.89,225.7,215.9,1.052,124967.4,124967.4,667,0,0,0,L,1122011218,0,124.94,127.65,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433178028,24309.00
06/01/2015 13:00,2,8.188,ACTIVE,218.93,380.52,60.007,1433178004,"274151322000083","174011321042388",26.86,58.30,0,336.34,401.56,222.6,212.9,0.875,408692.4,408692.4,1985,0,0,0,L,1151911521,0,125.40,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433178030,24310.00
06/01/2015 13:00,2,8.266,ACTIVE,221.64,367.60,60.002,1433178004,"201051344000585","174011321042388",27.41,40.00,0,334.24,415.69,229.5,219.6,1.052,123298.2,123298.2,667,0,0,0,L,1122011218,0,124.94,128.33,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433178031,24311.00
06/01/2015 13:00,2,8.160,ACTIVE,219.61,387.14,60.007,1433178004,"274151322000054","174011321042388",26.68,56.50,0,335.44,401.86,220.3,210.8,0.826,404191.0,404191.0,1582,0,0,0,L,1151911521,0,126.07,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433178032,24312.00
06/01/2015 13:00,2,8.287,ACTIVE,221.64,367.60,59.991,1433178004,"201051344001203","174011321042388",27.37,40.40,0,335.74,417.19,229.7,219.8,1.061,124773.4,124773.4,670,0,0,0,L,1122011218,0,125.85,127.65,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433178033,24313.00
06/01/2015 13:00,2,8.168,ACTIVE,220.29,364.89,60.002,1433178004,"201051344000646","174011321042388",27.59,38.20,0,335.74,418.09,228.2,218.3,1.025,122485.3,122485.3,666,0,0,0,L,1122011218,0,124.94,127.20,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433178034,24314.00
06/01/2015 13:00,2,5.557,ACTIVE,220.29,407.27,60.002,1433178004,"274151322000068","174011321042388",37.35,51.30,0,379.62,455.67,210.1,200.9,0.778,315101.9,315101.9,1609,0,0,0,L,1151911521,0,126.53,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433178035,24315.00
06/01/2015 13:00,2,8.564,ACTIVE,220.06,366.70,59.991,1433178004,"274151322000076","174011321042388",27.55,57.00,0,334.84,404.87,239.0,228.7,0.910,430370.6,430370.6,1979,0,0,0,L,1151911521,0,126.30,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433178036,24316.00
06/01/2015 13:00,1,5.054,ACTIVE,219.5,364.42,60.03,1433178004,"033051125000132","174011321042388",33.11,34,0.732,318.66,383.69,166.5,159.5,0.728,4179.3000000237,4218.8000000237,158,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433178037,24317.00
06/01/2015 13:00,1,4.897,ACTIVE,219.9,323.67,60.07,1433178004,"033051125000150","174011321042388",41.69,33,0.903,314.26,397.71,203.1,196.8,0.885,5438.9000000117,5488.0000000117,105,0,0,55,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433178038,24318.00
06/01/2015 13:00,2,8.135,ACTIVE,220.29,367.60,60.028,1433178004,"201051344000890","174011321042388",27.93,37.80,0,335.74,419.00,230.1,220.1,1.030,126340.4,126340.4,669,0,0,0,L,1122011218,0,124.94,126.75,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433178039,24319.00
06/01/2015 13:00,2,8.207,ACTIVE,222.10,369.10,59.996,1433178004,"201051344000900","174011321042388",27.79,39.50,0,334.54,416.89,230.9,221.0,1.043,126819.4,126819.4,667,0,0,0,L,1122011218,0,125.85,127.88,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433178040,24320.00
06/01/2015 13:00,2,8.180,ACTIVE,221.19,369.40,60.002,1433178004,"201051344000633","174011321042388",27.89,38.60,0,334.24,416.29,230.9,220.9,1.074,116505.2,116505.2,672,0,0,0,L,1122011218,0,125.40,127.88,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433178041,24321.00
06/01/2015 13:00,1,7.887,ACTIVE,219.5,337.91,60.03,1433178004,"040051121000185","174011321042388",24.61,36,0.853,317.62,391.48,193.1,185.9,0.836,5622.9000000115,5669.0999999996,58,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433178042,24322.00
06/01/2015 13:00,2,8.064,ACTIVE,222.77,370.30,59.981,1433178004,"201051344000983","174011321042388",28.09,40.80,0,334.84,418.09,229.2,219.3,1.047,123556.1,123556.1,668,0,0,0,L,1122011218,0,126.07,128.11,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433178043,24323.00
06/01/2015 13:00,2,8.168,ACTIVE,221.42,368.80,60.018,1433178004,"201051344000917","174011321042388",27.71,41.50,0,334.84,416.89,229.1,219.2,1.074,126965.8,126965.8,670,0,0,0,L,1122011218,0,124.94,128.11,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433178044,24324.00
06/01/2015 13:00,1,7.684,ACTIVE,218.8,371.60,60.03,1433178004,"040051121000116","174011321042388",24.97,29,0.848,316.57,390.61,191.0,183.8,0.830,4904.3000000119,4949.9000000357,59,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433178045,24325.00
06/01/2015 13:00,1,4.978,ACTIVE,219.5,329.46,60.07,1433178004,"033051125000135","174011321042388",32.81,36,0.714,319.04,383.76,162.5,155.7,0.710,4159.9999999998,4198.8000000117,167,2,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433178047,24326.00
06/01/2015 13:00,2,8.086,ACTIVE,221.64,369.40,60.002,1433178004,"201051344000648","174011321042388",28.01,39.00,0,335.44,418.39,229.3,219.4,1.047,123120.1,123120.1,667,0,0,0,L,1122011218,0,125.17,128.33,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433178047,24327.00
06/01/2015 13:00,2,8.182,ACTIVE,221.64,367.30,60.002,1433178004,"201051344001093","174011321042388",27.49,38.60,0,334.54,416.59,227.7,217.9,1.012,125013.0,125013.0,670,0,0,0,L,1122011218,0,125.40,127.88,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433178048,24328.00
06/01/2015 13:00,2,8.240,ACTIVE,222.32,368.50,60.012,1433178004,"201051344000645","174011321042388",27.47,41.50,0,335.74,415.99,229.3,219.4,1.025,123470.2,123470.2,667,0,0,0,L,1122011218,0,125.85,128.11,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433178049,24329.00
06/01/2015 13:00,2,8.207,ACTIVE,219.39,365.19,59.991,1433178004,"274151322000085","174011321042388",26.72,55.30,0,335.44,401.56,221.9,212.3,0.840,406158.5,406158.5,1977,0,0,0,L,1151911521,0,126.30,124.72,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433178050,24330.00
06/01/2015 13:00,2,8.250,ACTIVE,221.87,368.50,60.012,1433178004,"201051344000651","174011321042388",27.35,42.00,0,334.54,415.99,228.5,218.6,1.021,122836.4,122836.4,668,0,0,0,L,1122011218,0,125.85,127.65,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433178051,24331.00
06/01/2015 13:00,2,8.188,ACTIVE,221.19,368.80,59.986,1433178004,"201051344000867","174011321042388",27.73,39.50,0,335.14,416.59,229.8,219.9,1.030,115150.2,115150.2,668,0,0,0,L,1122011218,0,125.62,127.43,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433178052,24332.00
06/01/2015 13:00,1,7.877,ACTIVE,218.8,376.49,60.03,1433178004,"040051121000095","174011321042388",21.86,35,0.760,318.54,384.92,171.4,165.1,0.747,7661.6,7702.3,63,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433178053,24333.00
06/01/2015 13:00,2,8.137,ACTIVE,219.61,364.89,59.965,1433178004,"201051344001230","174011321042388",27.95,36.30,0,336.64,418.70,230.2,220.3,1.065,126244.8,126244.8,669,0,0,0,L,1122011218,0,124.72,126.75,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433178054,24334.00
06/01/2015 13:00,2,8.086,ACTIVE,222.10,370.30,59.996,1433178004,"201051344000576","174011321042388",27.75,40.60,0,336.34,417.49,227.3,217.5,1.021,122952.8,122952.8,668,0,0,0,L,1122011218,0,125.62,127.88,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433178055,24335.00
06/01/2015 13:00,2,8.156,ACTIVE,222.77,369.40,59.981,1433178004,"201051344000579","174011321042388",28.23,38.40,0,338.14,422.30,233.0,223.0,1.069,128554.3,128554.3,670,0,0,0,L,1122011218,0,125.85,128.11,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433178056,24336.00
06/01/2015 13:00,2,8.160,ACTIVE,220.29,365.49,60.002,1433178004,"201051344000594","174011321042388",28.47,39.80,0,335.44,419.90,235.2,225.1,1.065,124403.5,124403.5,670,0,0,0,L,1122011218,1,124.72,126.98,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433178057,24337.00
06/01/2015 13:15,2,8.104,ACTIVE,220.29,366.10,59.949,1433178903,"201051344000955","174011321042388",27.55,39.80,0,335.44,418.70,226.1,216.3,1.025,128176.1,128176.1,670,0,0,0,L,1122011218,0,124.27,127.43,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433178905,24338.00
06/01/2015 13:15,1,7.983,ACTIVE,218.8,359.95,60.00,1433178903,"040051121000195","174011321042388",24.49,36,0.854,317.26,391.83,194.6,185.5,0.834,7359.3999999996,7405.9999999996,58,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433178906,24339.00
06/01/2015 13:15,2,8.617,ACTIVE,218.71,383.23,59.944,1433178903,"274151322000095","174011321042388",26.84,60.00,0,334.54,405.47,234.2,224.1,0.871,424911.7,424911.7,1589,0,0,0,L,1151911521,0,126.07,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433178907,24340.00
06/01/2015 13:15,2,8.053,ACTIVE,220.97,367.30,59.954,1433178903,"201051344000868","174011321042388",27.75,38.20,0,334.84,416.89,226.1,216.3,1.016,114535.3,114535.3,669,0,0,0,L,1122011218,0,124.94,128.11,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433178908,24341.00
06/01/2015 13:15,2,8.248,ACTIVE,222.77,369.70,59.970,1433178903,"201051344000853","174011321042388",27.27,39.00,0,343.25,422.60,227.9,218.0,1.047,120775.5,120775.5,667,0,0,0,L,1122011218,0,126.07,128.33,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433178909,24342.00
06/01/2015 13:15,2,8.168,ACTIVE,221.64,367.90,59.922,1433178903,"201051344000582","174011321042388",27.04,41.80,0,334.24,416.89,223.7,214.0,1.021,121554.5,121554.5,668,0,0,0,L,1122011218,0,125.17,128.11,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433178910,24343.00
06/01/2015 13:15,1,7.830,ACTIVE,219.4,331.62,60.00,1433178903,"040051121000097","174011321042388",24.37,35,0.836,318.20,390.74,189.9,182.3,0.821,5027.1000000121,5072.9000000121,60,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433178911,24344.00
06/01/2015 13:15,2,8.104,ACTIVE,222.55,369.40,59.954,1433178903,"201051344000469","174011321042388",27.75,38.00,0,336.04,422.00,227.7,217.8,1.061,115915.5,115915.5,669,0,0,0,L,1122011218,0,125.17,128.56,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433178912,24345.00
06/01/2015 13:15,2,8.133,ACTIVE,222.77,369.10,59.954,1433178903,"201051344000988","174011321042388",27.53,40.40,0,341.15,422.60,226.7,216.8,1.016,115817.5,115817.5,668,0,0,0,L,1122011218,0,125.40,128.56,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433178913,24346.00
06/01/2015 13:15,2,8.160,ACTIVE,222.77,368.20,59.954,1433178903,"201051344001158","174011321042388",27.27,39.00,0,337.84,421.40,225.3,215.6,1.034,122120.8,122120.8,670,0,0,0,L,1122011218,0,125.40,128.11,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433178914,24347.00
06/01/2015 13:15,2,8.188,ACTIVE,221.42,368.50,59.928,1433178903,"201051344001025","174011321042388",27.41,41.50,0,334.24,417.49,227.4,217.5,0.990,124902.3,124902.3,670,0,0,0,L,1122011218,0,124.94,127.88,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433178915,24348.00
06/01/2015 13:15,1,4.974,ACTIVE,219.4,365.13,60.00,1433178903,"033051125000118","174011321042388",41.05,34,0.895,311.67,398.36,203.2,195.6,0.880,5586.4000000121,5634.9999999763,165,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433178916,24349.00
06/01/2015 13:15,2,8.252,ACTIVE,222.32,368.50,59.965,1433178903,"201051344000569","174011321042388",26.96,39.50,0,336.04,420.80,225.3,215.5,1.025,128868.3,128868.3,668,0,0,0,L,1122011218,0,125.17,128.56,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433178917,24350.00
06/01/2015 13:15,2,5.561,ACTIVE,219.16,407.87,59.954,1433178903,"274151322000094","174011321042388",36.82,54.30,0,381.73,456.27,206.4,197.3,0.778,316278.9,316278.9,2002,0,0,0,L,1151911521,0,125.62,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433178918,24351.00
06/01/2015 13:15,1,7.981,ALERT,219.3,372.66,60.00,1433178903,"040051121000068","174011321042388",21.69,36,0.759,318.00,385.63,172.3,164.9,0.754,6539.4999999881,6580.6999999762,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1433178919,24352.00
06/01/2015 13:15,2,8.182,ACTIVE,222.55,368.20,59.959,1433178903,"201051344000458","174011321042388",27.73,41.80,0,336.64,422.00,229.7,219.7,1.069,124487.7,124487.7,669,0,0,0,L,1122011218,0,125.85,128.33,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433178920,24353.00
06/01/2015 13:15,2,8.061,ACTIVE,219.16,364.59,59.949,1433178903,"274151322000087","174011321042388",24.47,90.00,0,336.34,396.45,199.4,190.6,0.747,385903.8,385903.8,1583,0,0,0,L,1151911521,0,126.30,124.72,0000,80,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433178921,24354.00
06/01/2015 13:15,2,8.141,ACTIVE,219.39,377.52,59.954,1433178903,"274151322000052","174011321042388",26.96,55.80,0,335.44,401.86,222.1,212.4,0.853,412358.3,412358.3,1980,0,0,0,L,1151911521,0,125.85,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433178922,24355.00
06/01/2015 13:15,2,8.254,ACTIVE,220.52,368.50,59.949,1433178903,"201051344001145","174011321042388",27.45,38.00,0,334.24,419.30,229.5,219.6,1.012,129547.0,129547.0,669,0,0,0,L,1122011218,0,124.72,127.20,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433178923,24356.00
06/01/2015 13:15,2,8.225,ACTIVE,220.06,364.89,59.949,1433178903,"201051344000685","174011321042388",27.55,37.30,0,335.44,418.39,229.3,219.4,1.078,128894.1,128894.1,671,0,0,0,L,1122011218,0,125.17,126.98,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433178924,24357.00
06/01/2015 13:15,2,8.111,ACTIVE,219.39,371.81,59.954,1433178903,"274151322000088","174011321042388",26.46,54.80,0,335.44,401.26,217.2,207.7,0.826,394645.5,394645.5,1587,0,0,0,L,1151911521,0,126.75,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433178925,24358.00
06/01/2015 13:15,2,8.139,ACTIVE,221.42,368.80,59.938,1433178903,"201051344000438","174011321042388",27.49,38.00,0,335.14,418.70,226.3,216.5,1.043,128919.2,128919.2,670,0,0,0,L,1122011218,0,125.40,127.88,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433178926,24359.00
06/01/2015 13:15,2,8.182,ACTIVE,221.19,364.59,59.959,1433178903,"201051344001135","174011321042388",27.15,42.00,0,335.44,416.59,224.9,215.1,1.008,120380.6,120380.6,670,0,0,0,L,1122011218,0,125.17,127.65,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433178927,24360.00
06/01/2015 13:15,2,8.020,ACTIVE,220.74,366.70,59.959,1433178903,"201051344000417","174011321042388",27.39,39.50,0,335.74,416.59,222.5,212.8,1.043,125020.8,125020.8,668,0,0,0,L,1122011218,0,124.72,127.43,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433178928,24361.00
06/01/2015 13:15,2,8.215,ACTIVE,220.52,367.30,59.944,1433178903,"201051344000594","174011321042388",27.87,40.40,0,335.74,419.60,231.8,221.8,1.052,124457.4,124457.4,671,0,0,0,L,1122011218,0,124.94,127.20,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433178929,24362.00
06/01/2015 13:15,2,8.158,ACTIVE,218.93,383.83,59.965,1433178903,"274151322000083","174011321042388",26.74,59.50,0,336.34,401.26,220.7,211.1,0.866,408745.3,408745.3,1986,0,0,0,L,1151911521,0,125.85,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433178930,24363.00
06/01/2015 13:15,2,8.146,ACTIVE,221.87,368.50,59.954,1433178903,"201051344000585","174011321042388",27.57,40.20,0,335.14,415.99,227.3,217.5,1.039,123352.7,123352.7,668,0,0,0,L,1122011218,0,124.94,128.33,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433178931,24364.00
06/01/2015 13:15,2,8.137,ACTIVE,219.39,364.29,59.965,1433178903,"274151322000054","174011321042388",26.56,58.00,0,335.14,401.86,218.5,209.0,0.844,404243.4,404243.4,1583,0,0,0,L,1151911521,0,126.30,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433178931,24365.00
06/01/2015 13:15,2,8.242,ACTIVE,221.42,366.10,59.933,1433178903,"201051344001203","174011321042388",27.27,41.30,0,335.44,417.19,227.7,217.8,1.074,124827.9,124827.9,671,0,0,0,L,1122011218,0,125.62,127.65,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433178932,24366.00
06/01/2015 13:15,2,8.178,ACTIVE,220.52,366.10,59.965,1433178903,"201051344000646","174011321042388",27.27,39.50,0,335.14,418.70,225.9,216.1,1.043,122539.3,122539.3,667,0,0,0,L,1122011218,0,124.94,127.43,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433178933,24367.00
06/01/2015 13:15,2,5.516,ACTIVE,220.29,408.18,59.959,1433178903,"274151322000068","174011321042388",37.03,51.80,0,381.42,457.17,207.4,198.3,0.778,315151.4,315151.4,1610,0,0,0,L,1151911521,0,126.53,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433178934,24368.00
06/01/2015 13:15,2,8.584,ACTIVE,220.29,377.22,59.959,1433178903,"274151322000076","174011321042388",27.23,57.00,0,335.44,403.97,236.5,226.3,0.906,430427.3,430427.3,1980,0,0,0,L,1151911521,0,126.53,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433178935,24369.00
06/01/2015 13:15,1,5.064,ACTIVE,219.2,352.42,60.00,1433178903,"033051125000132","174011321042388",32.80,34,0.727,319.50,383.19,165.3,158.2,0.723,4218.8000000237,4258.3000000237,160,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433178936,24370.00
06/01/2015 13:15,1,4.985,ACTIVE,219.3,345.13,60.03,1433178903,"033051125000150","174011321042388",41.02,35,0.900,313.62,398.55,203.4,196.4,0.878,5488.0000000117,5536.8000000117,107,0,0,55,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433178938,24371.00
06/01/2015 13:15,2,8.260,ACTIVE,220.29,363.99,59.965,1433178903,"201051344000890","174011321042388",27.08,38.20,0,336.04,418.70,226.3,216.5,1.043,126394.9,126394.9,670,0,0,0,L,1122011218,0,124.72,126.75,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433178939,24372.00
06/01/2015 13:15,2,8.279,ACTIVE,222.10,370.30,59.970,1433178903,"201051344000900","174011321042388",27.33,40.20,0,334.84,418.09,229.1,219.2,1.021,126874.3,126874.3,668,0,0,0,L,1122011218,0,125.62,128.11,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433178940,24373.00
06/01/2015 13:15,2,8.135,ACTIVE,221.42,367.60,59.965,1433178903,"201051344000633","174011321042388",27.79,38.40,0,334.24,416.89,228.8,218.9,1.074,116560.0,116560.0,673,0,0,0,L,1122011218,0,125.17,127.88,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433178941,24374.00
06/01/2015 13:15,1,7.874,ACTIVE,219.8,353.45,60.00,1433178903,"040051121000185","174011321042388",24.29,37,0.841,317.21,391.92,190.3,183.7,0.822,5669.0999999996,5714.9000000115,60,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433178942,24375.00
06/01/2015 13:15,2,8.127,ACTIVE,222.77,369.10,59.970,1433178903,"201051344000983","174011321042388",27.71,40.80,0,336.34,418.09,228.0,218.1,1.043,123610.6,123610.6,669,0,0,0,L,1122011218,0,126.07,128.11,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433178943,24376.00
