ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/01/2015 13:15,2,8.066,ACTIVE,221.64,367.00,59.959,1433178903,"201051344000917","174011321042388",27.73,42.80,0,334.54,416.59,226.3,216.5,1.061,127020.2,127020.2,671,0,0,0,L,1122011218,0,125.17,128.11,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433178944,24377.00
06/01/2015 13:15,1,7.748,ACTIVE,219.1,368.04,60.03,1433178903,"040051121000116","174011321042388",24.47,30,0.834,316.57,389.15,188.7,181.2,0.822,4949.9000000357,4995.2000000476,61,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433178946,24378.00
06/01/2015 13:15,1,4.988,ACTIVE,219.9,329.83,60.00,1433178903,"033051125000135","174011321042388",32.34,37,0.705,318.65,384.13,160.5,154.1,0.699,4198.8000000117,4237.4999999998,169,2,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433178947,24379.00
06/01/2015 13:15,2,8.004,ACTIVE,222.10,369.10,59.954,1433178903,"201051344000648","174011321042388",27.89,39.50,0,335.74,418.70,225.8,216.0,1.034,123174.5,123174.5,668,0,0,0,L,1122011218,0,125.17,128.33,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433178948,24380.00
06/01/2015 13:15,2,8.131,ACTIVE,221.64,369.10,59.981,1433178903,"201051344001093","174011321042388",27.41,39.50,0,334.54,416.59,225.7,216.0,1.003,125067.1,125067.1,671,0,0,0,L,1122011218,0,125.40,127.88,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433178949,24381.00
06/01/2015 13:15,2,8.285,ACTIVE,222.32,369.40,59.975,1433178903,"201051344000645","174011321042388",27.08,42.00,0,336.94,416.29,227.2,217.4,1.016,123524.7,123524.7,668,0,0,0,L,1122011218,0,126.07,128.33,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433178950,24382.00
06/01/2015 13:15,2,8.168,ACTIVE,219.61,364.29,59.965,1433178903,"274151322000085","174011321042388",26.76,56.50,0,335.44,401.56,221.4,211.8,0.818,406211.4,406211.4,1978,0,0,0,L,1151911521,0,126.53,124.72,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433178950,24383.00
06/01/2015 13:15,2,8.188,ACTIVE,221.87,368.50,59.965,1433178903,"201051344000651","174011321042388",27.25,42.00,0,334.54,416.29,225.8,216.0,1.012,122890.6,122890.6,669,0,0,0,L,1122011218,0,125.85,127.65,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433178951,24384.00
06/01/2015 13:15,2,8.195,ACTIVE,221.64,367.00,59.965,1433178903,"201051344000867","174011321042388",27.45,39.80,0,334.84,417.19,227.7,217.8,1.025,115204.8,115204.8,669,0,0,0,L,1122011218,0,125.62,127.65,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433178952,24385.00
06/01/2015 13:15,1,7.817,ACTIVE,219.6,360.76,60.03,1433178903,"040051121000095","174011321042388",21.72,36,0.750,314.55,384.90,168.9,163.5,0.739,7702.3,7743.2,65,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433178953,24386.00
06/01/2015 13:15,2,8.268,ACTIVE,220.06,368.50,59.954,1433178903,"201051344001230","174011321042388",27.14,37.30,0,336.64,418.70,227.2,217.4,1.043,126299.4,126299.4,670,0,0,0,L,1122011218,0,124.72,126.98,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433178954,24387.00
06/01/2015 13:15,2,8.125,ACTIVE,222.32,370.00,59.965,1433178903,"201051344000576","174011321042388",27.47,41.50,0,336.64,421.70,225.9,216.1,1.012,123006.8,123006.8,669,0,0,0,L,1122011218,0,125.62,128.11,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433178955,24388.00
06/01/2015 13:15,2,8.258,ACTIVE,222.77,370.30,59.933,1433178903,"201051344000579","174011321042388",27.37,39.50,0,337.54,422.30,228.9,219.1,1.047,128609.5,128609.5,671,0,0,0,L,1122011218,0,125.85,128.11,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433178956,24389.00
06/01/2015 13:30,2,8.234,ACTIVE,219.61,365.19,59.965,1433179803,"201051344000955","174011321042388",27.49,40.00,0,335.74,418.39,229.3,219.4,1.065,128230.5,128230.5,671,0,0,0,L,1122011218,0,123.81,127.20,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433179805,24390.00
06/01/2015 13:30,1,8.024,ALERT,218.4,332.96,60.00,1433179803,"040051121000195","174011321042388",24.55,36,0.865,316.67,391.04,196.1,187.6,0.849,7405.9999999996,7452.3999999996,60,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1433179806,24391.00
06/01/2015 13:30,2,8.576,ACTIVE,218.03,357.98,59.975,1433179803,"274151322000095","174011321042388",27.23,60.80,0,335.44,405.17,236.4,226.2,0.884,424967.9,424967.9,1590,0,0,0,L,1151911521,0,125.85,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433179807,24392.00
06/01/2015 13:30,2,8.178,ACTIVE,220.29,367.30,59.959,1433179803,"201051344000868","174011321042388",27.39,39.00,0,334.24,417.49,226.8,217.0,1.016,114589.4,114589.4,670,0,0,0,L,1122011218,0,124.49,127.43,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433179808,24393.00
06/01/2015 13:30,2,8.158,ACTIVE,222.10,368.20,59.922,1433179803,"201051344000853","174011321042388",27.51,39.50,0,336.94,421.40,227.2,217.4,1.061,120829.7,120829.7,668,0,0,0,L,1122011218,0,125.40,127.88,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433179809,24394.00
06/01/2015 13:30,2,8.176,ACTIVE,220.97,368.50,59.975,1433179803,"201051344000582","174011321042388",27.33,42.00,0,334.54,417.79,226.3,216.5,1.047,121608.3,121608.3,669,0,0,0,L,1122011218,0,124.72,127.88,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433179810,24395.00
06/01/2015 13:30,1,7.804,ACTIVE,218.1,337.09,60.00,1433179803,"040051121000097","174011321042388",24.94,35,0.858,317.15,393.08,193.6,185.9,0.844,5072.9000000121,5118.8000000121,62,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433179812,24396.00
06/01/2015 13:30,2,8.160,ACTIVE,221.64,368.20,59.959,1433179803,"201051344000469","174011321042388",27.49,38.20,0,334.84,417.49,227.1,217.3,1.061,115969.7,115969.7,670,0,0,0,L,1122011218,0,124.49,128.11,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433179812,24397.00
06/01/2015 13:30,2,8.246,ACTIVE,221.64,367.60,59.965,1433179803,"201051344000988","174011321042388",27.17,40.40,0,335.14,421.40,226.9,217.1,1.016,115871.6,115871.6,669,0,0,0,L,1122011218,0,124.94,128.11,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433179813,24398.00
06/01/2015 13:30,2,8.160,ACTIVE,221.87,367.90,59.954,1433179803,"201051344001158","174011321042388",27.47,39.80,0,334.84,416.59,227.1,217.3,1.043,122174.7,122174.7,671,0,0,0,L,1122011218,0,124.94,127.65,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433179814,24399.00
06/01/2015 13:30,2,8.215,ACTIVE,220.74,364.59,59.954,1433179803,"201051344001025","174011321042388",27.53,41.50,0,334.84,418.39,229.1,219.2,0.990,124956.8,124956.8,671,0,0,0,L,1122011218,0,124.49,127.65,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433179815,24400.00
06/01/2015 13:30,1,4.887,ACTIVE,218.9,343.35,60.00,1433179803,"033051125000118","174011321042388",41.55,35,0.898,312.48,398.29,202.0,195.3,0.872,5634.9999999763,5683.700000024,167,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433179816,24401.00
06/01/2015 13:30,2,8.098,ACTIVE,221.42,366.70,59.954,1433179803,"201051344000569","174011321042388",27.47,40.20,0,333.93,416.89,225.2,215.5,1.025,128922.1,128922.1,669,0,0,0,L,1122011218,0,124.72,128.11,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433179817,24402.00
06/01/2015 13:30,2,5.572,ACTIVE,218.71,403.97,59.954,1433179803,"274151322000094","174011321042388",36.84,55.30,0,379.32,451.46,207.7,198.5,0.795,316328.5,316328.5,2003,0,0,0,L,1151911521,0,125.40,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433179818,24403.00
06/01/2015 13:30,1,7.902,ACTIVE,218.5,359.55,60.00,1433179803,"040051121000068","174011321042388",22.05,36,0.768,317.26,385.49,173.3,166.6,0.757,6580.6999999762,6622.100000012,90,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433179819,24404.00
06/01/2015 13:30,2,8.113,ACTIVE,222.10,367.30,59.938,1433179803,"201051344000458","174011321042388",27.95,42.50,0,336.04,418.09,229.6,219.7,1.078,124542.5,124542.5,670,0,0,0,L,1122011218,0,125.40,128.11,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433179820,24405.00
06/01/2015 13:30,2,8.152,ACTIVE,218.48,376.01,59.954,1433179803,"274151322000087","174011321042388",24.31,90.50,0,335.74,396.75,200.8,191.8,0.756,385951.6,385951.6,1584,0,0,0,L,1151911521,0,125.62,124.04,0000,81,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433179821,24406.00
06/01/2015 13:30,2,8.195,ACTIVE,218.71,359.48,59.965,1433179803,"274151322000052","174011321042388",27.10,57.30,0,335.44,402.16,224.6,214.9,0.875,412411.7,412411.7,1981,0,0,0,L,1151911521,0,125.40,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433179822,24407.00
06/01/2015 13:30,2,8.189,ACTIVE,219.61,367.00,59.981,1433179803,"201051344001145","174011321042388",27.97,37.50,0,334.84,419.00,231.8,221.8,1.039,129602.3,129602.3,670,0,0,0,L,1122011218,0,124.27,126.98,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433179823,24408.00
06/01/2015 13:30,2,8.172,ACTIVE,219.39,366.70,59.928,1433179803,"201051344000685","174011321042388",28.05,37.50,0,336.04,418.09,231.9,221.9,1.114,128949.2,128949.2,672,0,0,0,L,1122011218,0,124.72,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433179824,24409.00
06/01/2015 13:30,2,8.154,ACTIVE,218.71,353.77,59.965,1433179803,"274151322000088","174011321042388",26.38,55.00,0,335.44,400.66,217.9,208.4,0.813,394697.4,394697.4,1588,0,0,0,L,1151911521,0,126.30,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433179825,24410.00
06/01/2015 13:30,2,8.033,ACTIVE,220.52,367.90,59.965,1433179803,"201051344000438","174011321042388",28.25,38.00,0,334.84,418.70,229.5,219.6,1.052,128973.7,128973.7,671,0,0,0,L,1122011218,0,124.94,127.43,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433179826,24411.00
06/01/2015 13:30,2,8.070,ACTIVE,220.74,367.00,59.975,1433179803,"201051344001135","174011321042388",27.73,42.00,0,335.14,417.49,226.5,216.7,1.016,120434.6,120434.6,671,0,0,0,L,1122011218,0,124.94,127.43,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433179827,24412.00
06/01/2015 13:30,2,8.076,ACTIVE,220.06,365.49,59.965,1433179803,"201051344000417","174011321042388",27.47,39.00,0,335.74,416.89,224.6,214.9,1.052,125074.2,125074.2,669,0,0,0,L,1122011218,0,124.27,127.20,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433179828,24413.00
06/01/2015 13:30,2,8.193,ACTIVE,219.61,367.60,59.959,1433179803,"201051344000594","174011321042388",28.19,40.20,0,335.74,419.60,233.9,223.8,1.069,124513.1,124513.1,672,0,0,0,L,1122011218,0,124.27,126.75,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433179829,24414.00
06/01/2015 13:30,2,8.238,ACTIVE,218.03,382.03,59.949,1433179803,"274151322000083","174011321042388",26.78,59.80,0,336.64,401.26,223.3,213.7,0.888,408798.3,408798.3,1987,0,0,0,L,1151911521,0,125.62,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433179830,24415.00
06/01/2015 13:30,2,8.291,ACTIVE,221.19,367.90,59.965,1433179803,"201051344000585","174011321042388",27.25,40.60,0,335.14,416.89,228.9,219.0,1.043,123407.2,123407.2,669,0,0,0,L,1122011218,0,124.49,128.11,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433179831,24416.00
06/01/2015 13:30,2,8.146,ACTIVE,218.48,361.59,59.944,1433179803,"274151322000054","174011321042388",26.62,58.30,0,335.14,402.16,219.6,210.1,0.835,404295.7,404295.7,1584,0,0,0,L,1151911521,0,125.62,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433179832,24417.00
06/01/2015 13:30,2,8.252,ACTIVE,220.97,367.60,59.965,1433179803,"201051344001203","174011321042388",27.39,41.50,0,335.44,418.09,229.0,219.1,1.056,124882.4,124882.4,672,0,0,0,L,1122011218,0,125.17,127.20,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433179833,24418.00
06/01/2015 13:30,2,8.105,ACTIVE,219.61,366.40,59.965,1433179803,"201051344000646","174011321042388",27.71,39.00,0,335.74,418.70,227.5,217.6,1.052,122593.5,122593.5,668,0,0,0,L,1122011218,0,124.72,126.98,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433179834,24419.00
06/01/2015 13:30,2,5.445,ACTIVE,219.61,415.09,59.970,1433179803,"274151322000068","174011321042388",37.73,52.30,0,381.42,459.27,208.0,198.8,0.787,315201.0,315201.0,1611,0,0,0,L,1151911521,0,126.30,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433179835,24420.00
06/01/2015 13:30,2,8.645,ACTIVE,219.61,360.99,59.949,1433179803,"274151322000076","174011321042388",27.17,58.50,0,334.84,406.07,237.7,227.5,0.910,430484.0,430484.0,1981,0,0,0,L,1151911521,0,126.07,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433179836,24421.00
06/01/2015 13:30,1,5.067,ACTIVE,219.0,329.15,60.00,1433179803,"033051125000132","174011321042388",32.79,35,0.728,319.70,382.35,165.3,158.3,0.725,4258.3000000237,4297.7000000237,162,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433179837,24422.00
06/01/2015 13:30,1,4.927,ACTIVE,218.8,384.12,60.03,1433179803,"033051125000150","174011321042388",41.44,35,0.902,313.34,397.77,203.1,196.0,0.884,5536.8000000117,5585.8000000117,109,0,0,55,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433179838,24423.00
06/01/2015 13:30,2,8.227,ACTIVE,219.61,365.49,59.996,1433179803,"201051344000890","174011321042388",27.39,38.40,0,336.64,418.39,228.1,218.3,1.021,126449.2,126449.2,671,0,0,0,L,1122011218,0,124.49,126.53,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433179839,24424.00
06/01/2015 13:30,2,8.254,ACTIVE,221.42,366.10,59.954,1433179803,"201051344000900","174011321042388",27.33,41.00,0,334.24,416.89,228.6,218.7,1.016,126929.0,126929.0,669,0,0,0,L,1122011218,0,125.17,127.65,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433179840,24425.00
06/01/2015 13:30,2,8.076,ACTIVE,220.52,367.00,59.975,1433179803,"201051344000633","174011321042388",27.93,39.80,0,333.33,417.19,228.2,218.4,1.069,116614.7,116614.7,674,0,0,0,L,1122011218,0,124.94,127.43,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433179841,24426.00
06/01/2015 13:30,1,7.894,ACTIVE,219.0,361.85,60.03,1433179803,"040051121000185","174011321042388",24.56,37,0.852,317.58,391.59,192.9,185.5,0.835,5714.9000000115,5760.9999999757,62,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433179843,24427.00
06/01/2015 13:30,2,8.094,ACTIVE,222.10,367.90,60.007,1433179803,"201051344000983","174011321042388",27.69,41.30,0,334.84,417.79,226.8,217.0,1.043,123664.9,123664.9,670,0,0,0,L,1122011218,0,125.40,127.65,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433179843,24428.00
06/01/2015 13:30,2,8.084,ACTIVE,220.97,369.10,59.928,1433179803,"201051344000917","174011321042388",27.97,42.80,0,334.54,417.19,228.9,219.0,1.078,127074.6,127074.6,672,0,0,0,L,1122011218,0,124.94,127.88,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433179844,24429.00
06/01/2015 13:30,1,7.721,ACTIVE,217.8,350.51,60.03,1433179803,"040051121000116","174011321042388",24.84,30,0.846,315.11,389.30,190.9,183.1,0.832,4995.2000000476,5040.6000000238,63,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433179846,24430.00
06/01/2015 13:30,1,4.972,ACTIVE,219.1,358.63,60.00,1433179803,"033051125000135","174011321042388",32.72,37,0.714,318.26,383.64,161.9,155.6,0.704,4237.4999999998,4276.1000000236,171,2,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433179847,24431.00
06/01/2015 13:30,2,8.088,ACTIVE,221.42,367.90,59.959,1433179803,"201051344000648","174011321042388",27.75,40.20,0,335.14,418.70,227.1,217.3,1.043,123228.7,123228.7,669,0,0,0,L,1122011218,0,124.72,128.11,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433179848,24432.00
06/01/2015 13:30,2,8.094,ACTIVE,221.19,369.10,59.975,1433179803,"201051344001093","174011321042388",27.67,39.80,0,334.84,417.49,226.7,216.9,1.016,125121.1,125121.1,672,0,0,0,L,1122011218,0,124.94,127.65,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433179849,24433.00
06/01/2015 13:30,2,8.211,ACTIVE,221.64,367.60,59.965,1433179803,"201051344000645","174011321042388",27.23,42.80,0,335.44,415.99,226.5,216.7,1.016,123578.8,123578.8,669,0,0,0,L,1122011218,0,125.40,127.88,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433179850,24434.00
06/01/2015 13:30,2,8.176,ACTIVE,218.71,361.59,59.965,1433179803,"274151322000085","174011321042388",26.78,57.70,0,336.04,402.16,221.5,211.8,0.840,406264.2,406264.2,1979,0,0,0,L,1151911521,0,126.07,124.27,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433179851,24435.00
06/01/2015 13:30,2,8.100,ACTIVE,221.42,365.19,59.954,1433179803,"201051344000651","174011321042388",27.71,42.50,0,334.84,417.19,227.1,217.3,1.021,122944.8,122944.8,670,0,0,0,L,1122011218,0,125.40,127.43,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433179852,24436.00
06/01/2015 13:30,2,8.125,ACTIVE,220.74,364.59,59.986,1433179803,"201051344000867","174011321042388",27.63,40.60,0,335.74,417.19,227.4,217.5,1.030,115259.1,115259.1,670,0,0,0,L,1122011218,0,124.94,127.20,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433179853,24437.00
06/01/2015 13:30,1,7.858,ACTIVE,218.9,323.92,60.03,1433179803,"040051121000095","174011321042388",21.83,36,0.758,317.04,384.97,170.7,164.6,0.745,7743.2,7784,67,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433179854,24438.00
06/01/2015 13:30,2,8.191,ACTIVE,219.61,365.49,60.002,1433179803,"201051344001230","174011321042388",27.61,36.80,0,335.74,418.39,229.0,219.1,1.061,126354.0,126354.0,671,0,0,0,L,1122011218,0,124.49,126.75,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433179855,24439.00
06/01/2015 13:30,2,8.080,ACTIVE,221.87,369.10,59.965,1433179803,"201051344000576","174011321042388",27.43,41.50,0,334.84,416.89,224.4,214.7,1.012,123060.5,123060.5,670,0,0,0,L,1122011218,0,125.40,127.65,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433179856,24440.00
06/01/2015 13:30,2,8.135,ACTIVE,222.32,369.40,59.981,1433179803,"201051344000579","174011321042388",28.29,39.50,0,335.44,421.40,232.8,222.8,1.065,128664.8,128664.8,672,0,0,0,L,1122011218,0,125.17,127.88,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433179857,24441.00
06/01/2015 13:45,2,8.092,ACTIVE,220.29,367.30,59.981,1433180703,"201051344000955","174011321042388",27.81,40.40,0,336.94,418.09,227.9,218.0,1.061,128284.9,128284.9,672,0,0,0,L,1122011218,0,124.49,127.43,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433180704,24442.00
06/01/2015 13:45,1,7.893,ACTIVE,218.9,382.38,60.03,1433180703,"040051121000195","174011321042388",24.90,37,0.861,316.68,391.10,195.6,187.1,0.844,7452.3999999996,7498.8999999996,63,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433180705,24443.00
06/01/2015 13:45,2,8.559,ACTIVE,218.71,381.73,59.986,1433180703,"274151322000095","174011321042388",27.23,60.80,0,336.04,404.87,235.8,225.7,0.875,425024.1,425024.1,1591,0,0,0,L,1151911521,0,125.85,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433180706,24444.00
06/01/2015 13:45,2,8.160,ACTIVE,220.74,367.90,59.986,1433180703,"201051344000868","174011321042388",27.25,39.00,0,334.54,418.39,225.1,215.3,1.003,114643.2,114643.2,671,0,0,0,L,1122011218,0,124.94,127.65,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433180707,24445.00
06/01/2015 13:45,2,8.059,ACTIVE,222.32,370.00,60.023,1433180703,"201051344000853","174011321042388",27.59,40.80,0,339.34,419.90,225.1,215.3,1.043,120883.7,120883.7,669,0,0,0,L,1122011218,0,125.85,127.88,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433180708,24446.00
06/01/2015 13:45,2,7.986,ACTIVE,221.42,367.90,59.986,1433180703,"201051344000582","174011321042388",27.87,42.30,0,333.63,417.49,225.4,215.6,1.034,121662.0,121662.0,670,0,0,0,L,1122011218,0,125.17,127.88,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433180709,24447.00
06/01/2015 13:45,1,7.784,ACTIVE,219.4,341.53,60.03,1433180703,"040051121000097","174011321042388",24.92,35,0.851,317.68,391.14,193.0,185.3,0.837,5118.8000000121,5164.7000000121,64,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433180710,24448.00
06/01/2015 13:45,2,8.148,ACTIVE,222.55,370.60,59.986,1433180703,"201051344000469","174011321042388",27.27,38.80,0,336.04,416.59,225.2,215.4,1.056,116023.6,116023.6,671,0,0,0,L,1122011218,0,125.40,128.33,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433180711,24449.00
06/01/2015 13:45,2,8.180,ACTIVE,222.55,370.30,60.028,1433180703,"201051344000988","174011321042388",27.21,40.60,0,337.24,419.60,225.4,215.6,1.016,115925.5,115925.5,670,0,0,0,L,1122011218,0,125.62,128.33,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433180712,24450.00
06/01/2015 13:45,2,8.166,ACTIVE,222.55,369.70,59.949,1433180703,"201051344001158","174011321042388",27.29,40.00,0,335.74,416.59,225.6,215.8,1.030,122228.5,122228.5,672,0,0,0,L,1122011218,0,125.62,127.88,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433180713,24451.00
06/01/2015 13:45,2,8.188,ACTIVE,221.19,365.80,59.986,1433180703,"201051344001025","174011321042388",27.47,42.00,0,335.44,417.49,227.9,218.0,1.012,125011.1,125011.1,672,0,0,0,L,1122011218,0,124.94,127.65,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433180714,24452.00
06/01/2015 13:45,1,4.923,ACTIVE,219.4,374.21,60.03,1433180703,"033051125000118","174011321042388",41.48,34,0.901,311.74,398.69,203.3,195.9,0.871,5683.700000024,5732.200000024,169,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433180715,24453.00
06/01/2015 13:45,2,8.041,ACTIVE,222.32,370.00,59.991,1433180703,"201051344000569","174011321042388",27.43,40.60,0,334.84,415.99,223.4,213.7,1.016,128975.6,128975.6,670,0,0,0,L,1122011218,0,125.40,128.33,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433180716,24454.00
06/01/2015 13:45,2,5.334,ACTIVE,219.39,411.48,59.986,1433180703,"274151322000094","174011321042388",38.27,55.50,0,379.02,454.16,206.3,197.2,0.769,316377.9,316377.9,2004,0,0,0,L,1151911521,0,125.62,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433180717,24455.00
06/01/2015 13:45,1,7.933,ACTIVE,219.7,379.81,60.03,1433180703,"040051121000068","174011321042388",21.89,36,0.762,317.40,385.28,172.8,166.5,0.756,6622.100000012,6663.1999999762,92,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433180718,24456.00
06/01/2015 13:45,2,8.021,ACTIVE,222.55,368.50,59.991,1433180703,"201051344000458","174011321042388",28.05,43.00,0,335.14,417.49,227.9,218.0,1.061,124597.0,124597.0,671,0,0,0,L,1122011218,0,125.85,128.11,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433180719,24457.00
06/01/2015 13:45,2,8.008,ACTIVE,219.16,362.19,59.975,1433180703,"274151322000087","174011321042388",24.75,91.00,0,337.24,396.75,200.7,191.8,0.747,385999.3,385999.3,1585,0,0,0,L,1151911521,0,126.07,124.94,0000,82,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433180720,24458.00
06/01/2015 13:45,2,8.158,ACTIVE,219.61,370.00,59.975,1433180703,"274151322000052","174011321042388",27.14,57.30,0,334.84,402.16,224.1,214.3,0.871,412464.9,412464.9,1982,0,0,0,L,1151911521,0,125.85,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433180721,24459.00
06/01/2015 13:45,2,8.127,ACTIVE,220.29,366.70,59.981,1433180703,"201051344001145","174011321042388",28.07,38.00,0,335.74,419.90,231.2,221.2,1.030,129657.4,129657.4,671,0,0,0,L,1122011218,0,124.94,126.98,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433180722,24460.00
06/01/2015 13:45,2,8.025,ACTIVE,220.06,366.10,59.996,1433180703,"201051344000685","174011321042388",28.31,37.30,0,337.24,419.00,229.9,220.0,1.087,129004.2,129004.2,673,0,0,0,L,1122011218,0,125.40,126.75,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433180723,24461.00
06/01/2015 13:45,2,8.012,ACTIVE,218.93,381.73,59.981,1433180703,"274151322000088","174011321042388",26.76,54.80,0,335.74,400.96,217.0,207.5,0.813,394749.1,394749.1,1589,0,0,0,L,1151911521,0,126.53,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433180724,24462.00
06/01/2015 13:45,2,8.082,ACTIVE,220.97,366.70,59.986,1433180703,"201051344000438","174011321042388",27.91,39.00,0,334.54,419.00,228.3,218.4,1.061,129028.1,129028.1,672,0,0,0,L,1122011218,0,125.40,127.65,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433180725,24463.00
06/01/2015 13:45,2,8.078,ACTIVE,221.19,367.00,59.981,1433180703,"201051344001135","174011321042388",27.57,42.80,0,335.74,417.49,225.5,215.8,1.021,120488.4,120488.4,672,0,0,0,L,1122011218,0,125.17,127.65,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433180726,24464.00
06/01/2015 13:45,2,7.988,ACTIVE,220.52,365.49,59.991,1433180703,"201051344000417","174011321042388",27.57,39.50,0,336.04,417.19,223.0,213.3,1.034,125127.5,125127.5,670,0,0,0,L,1122011218,0,124.72,127.20,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433180727,24465.00
06/01/2015 13:45,2,8.131,ACTIVE,220.29,367.60,59.944,1433180703,"201051344000594","174011321042388",28.25,40.80,0,336.34,419.90,232.5,222.5,1.069,124568.7,124568.7,673,0,0,0,L,1122011218,0,124.94,126.75,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433180728,24466.00
06/01/2015 13:45,2,8.104,ACTIVE,219.16,370.90,59.970,1433180703,"274151322000083","174011321042388",27.17,60.50,0,336.94,402.16,223.1,213.4,0.879,408851.3,408851.3,1988,0,0,0,L,1151911521,0,125.85,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433180729,24467.00
06/01/2015 13:45,2,8.133,ACTIVE,221.64,370.00,59.986,1433180703,"201051344000585","174011321042388",27.65,40.60,0,334.54,415.99,227.9,218.0,1.039,123461.6,123461.6,670,0,0,0,L,1122011218,0,125.17,128.11,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433180729,24468.00
06/01/2015 13:45,2,8.131,ACTIVE,219.16,376.92,59.981,1433180703,"274151322000054","174011321042388",26.58,58.50,0,336.34,401.56,218.8,209.2,0.844,404347.8,404347.8,1585,0,0,0,L,1151911521,0,125.85,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433180730,24469.00
06/01/2015 13:45,2,8.098,ACTIVE,221.42,366.40,59.970,1433180703,"201051344001203","174011321042388",27.75,41.30,0,335.44,417.19,227.4,217.6,1.043,124936.5,124936.5,673,0,0,0,L,1122011218,0,125.85,127.43,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433180731,24470.00
06/01/2015 13:45,2,8.064,ACTIVE,220.29,367.00,60.007,1433180703,"201051344000646","174011321042388",27.73,38.80,0,335.74,418.39,226.5,216.7,1.052,122647.4,122647.4,669,0,0,0,L,1122011218,0,124.94,127.20,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433180732,24471.00
06/01/2015 13:45,2,5.463,ACTIVE,220.06,419.60,59.991,1433180703,"274151322000068","174011321042388",37.43,52.80,0,378.72,455.67,205.9,196.8,0.773,315250.4,315250.4,1612,0,0,0,L,1151911521,0,126.30,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433180733,24472.00
06/01/2015 13:45,2,8.586,ACTIVE,219.84,366.40,59.981,1433180703,"274151322000076","174011321042388",27.33,58.80,0,335.14,405.17,237.3,227.1,0.910,430540.5,430540.5,1982,0,0,0,L,1151911521,0,126.30,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433180734,24473.00
06/01/2015 13:45,1,5.020,ACTIVE,219.1,337.85,60.03,1433180703,"033051125000132","174011321042388",33.00,35,0.723,319.34,381.98,164.8,157.7,0.724,4297.7000000237,4337.0000000237,164,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433180735,24474.00
06/01/2015 13:45,1,4.928,ACTIVE,219.1,384.21,60.03,1433180703,"033051125000150","174011321042388",41.48,35,0.899,313.20,397.91,203.4,195.2,0.886,5585.8000000117,5634.7000000117,111,0,0,55,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433180737,24475.00
06/01/2015 13:45,2,8.205,ACTIVE,220.52,367.30,59.981,1433180703,"201051344000890","174011321042388",27.31,37.80,0,337.24,418.39,227.0,217.2,1.025,126503.6,126503.6,672,0,0,0,L,1122011218,0,125.17,126.75,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433180738,24476.00
06/01/2015 13:45,2,8.098,ACTIVE,221.87,369.10,59.970,1433180703,"201051344000900","174011321042388",27.69,41.50,0,334.24,416.89,227.1,217.3,1.016,126983.4,126983.4,670,0,0,0,L,1122011218,0,125.85,127.88,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433180739,24477.00
06/01/2015 13:45,2,8.107,ACTIVE,220.97,369.40,59.991,1433180703,"201051344000633","174011321042388",27.73,40.00,0,334.54,416.89,227.5,217.6,1.047,116669.1,116669.1,675,0,0,0,L,1122011218,0,125.17,127.65,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433180740,24478.00
06/01/2015 13:45,1,7.881,ACTIVE,219.4,352.59,60.03,1433180703,"040051121000185","174011321042388",24.57,37,0.850,316.68,391.06,192.7,185.4,0.835,5760.9999999757,5806.9000000115,64,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433180741,24479.00
06/01/2015 13:45,2,8.049,ACTIVE,222.32,369.10,59.986,1433180703,"201051344000983","174011321042388",27.67,42.00,0,334.24,417.19,225.5,215.7,1.030,123718.8,123718.8,671,0,0,0,L,1122011218,0,125.62,127.88,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433180742,24480.00
06/01/2015 13:45,2,8.105,ACTIVE,221.19,368.80,59.981,1433180703,"201051344000917","174011321042388",27.79,42.80,0,334.54,416.89,227.9,218.0,1.069,127128.9,127128.9,673,0,0,0,L,1122011218,0,125.17,127.88,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433180743,24481.00
06/01/2015 13:45,1,7.725,ACTIVE,218.5,366.85,60.03,1433180703,"040051121000116","174011321042388",24.79,30,0.843,316.08,388.94,190.5,182.7,0.831,5040.6000000238,5086,65,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433180744,24482.00
06/01/2015 13:45,1,4.937,ACTIVE,219.9,360.15,60.03,1433180703,"033051125000135","174011321042388",32.92,37,0.711,317.49,383.54,161.7,155.4,0.707,4276.1000000236,4314.6999999878,173,2,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433180746,24483.00
06/01/2015 13:45,2,7.980,ACTIVE,221.64,367.30,59.975,1433180703,"201051344000648","174011321042388",27.95,40.80,0,335.44,417.49,226.0,216.2,1.030,123282.7,123282.7,670,0,0,0,L,1122011218,0,124.94,128.11,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433180746,24484.00
06/01/2015 13:45,2,8.070,ACTIVE,221.42,368.50,59.975,1433180703,"201051344001093","174011321042388",27.59,39.80,0,334.84,416.59,225.6,215.8,1.016,125174.7,125174.7,673,0,0,0,L,1122011218,0,125.40,127.65,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433180747,24485.00
06/01/2015 13:45,2,8.100,ACTIVE,221.87,367.90,59.986,1433180703,"201051344000645","174011321042388",27.45,43.60,0,335.74,415.99,225.1,215.3,1.008,123632.7,123632.7,670,0,0,0,L,1122011218,0,125.85,128.11,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433180748,24486.00
06/01/2015 13:45,2,8.125,ACTIVE,219.16,375.11,59.986,1433180703,"274151322000085","174011321042388",26.84,58.30,0,336.04,402.16,220.7,211.1,0.822,406316.8,406316.8,1980,0,0,0,L,1151911521,0,126.30,124.72,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433180749,24487.00
06/01/2015 13:45,2,8.148,ACTIVE,221.42,367.90,59.986,1433180703,"201051344000651","174011321042388",27.43,42.80,0,334.54,416.29,226.4,216.6,1.003,122998.7,122998.7,671,0,0,0,L,1122011218,0,125.62,127.43,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433180750,24488.00
06/01/2015 13:45,2,8.166,ACTIVE,220.97,366.40,59.996,1433180703,"201051344000867","174011321042388",27.35,40.80,0,335.44,417.19,226.1,216.3,1.012,115313.1,115313.1,671,0,0,0,L,1122011218,0,125.40,127.20,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433180751,24489.00
06/01/2015 13:45,1,7.773,ACTIVE,219.2,348.80,60.03,1433180703,"040051121000095","174011321042388",22.04,36,0.755,317.17,385.18,170.5,164.2,0.744,7784,7824.9,69,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433180752,24490.00
06/01/2015 13:45,2,8.131,ACTIVE,219.61,366.70,59.996,1433180703,"201051344001230","174011321042388",27.75,36.30,0,335.74,418.39,228.3,218.4,1.056,126408.4,126408.4,672,0,0,0,L,1122011218,0,124.72,126.75,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433180753,24491.00
06/01/2015 13:45,2,7.928,ACTIVE,222.10,370.30,59.996,1433180703,"201051344000576","174011321042388",27.73,42.30,0,336.04,415.99,222.4,212.8,1.008,123113.9,123113.9,671,0,0,0,L,1122011218,0,125.62,127.65,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433180754,24492.00
06/01/2015 13:45,2,8.090,ACTIVE,222.55,369.40,59.991,1433180703,"201051344000579","174011321042388",28.35,39.30,0,336.34,419.90,232.1,222.1,1.061,128720.1,128720.1,673,0,0,0,L,1122011218,0,125.62,127.88,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433180755,24493.00
06/01/2015 14:00,2,7.934,ACTIVE,220.74,368.20,59.970,1433181603,"201051344000955","174011321042388",28.37,40.20,0,336.04,417.79,227.7,217.8,1.056,128338.9,128338.9,673,0,0,0,L,1122011218,0,124.49,127.65,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433181604,24494.00
06/01/2015 14:00,1,7.870,ACTIVE,219.2,363.54,60.03,1433181603,"040051121000195","174011321042388",24.83,36,0.854,316.44,391.11,194.4,185.4,0.841,7498.8999999996,7544.8999999996,65,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433181605,24495.00
06/01/2015 14:00,2,8.553,ACTIVE,219.39,352.27,59.996,1433181603,"274151322000095","174011321042388",27.19,61.30,0,335.44,404.87,235.2,225.1,0.866,425080.1,425080.1,1592,0,0,0,L,1151911521,0,126.30,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433181606,24496.00
06/01/2015 14:00,2,8.043,ACTIVE,221.42,369.10,60.023,1433181603,"201051344000868","174011321042388",27.37,39.30,0,335.14,415.69,223.0,213.3,0.990,114696.5,114696.5,672,0,0,0,L,1122011218,0,124.94,128.11,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433181607,24497.00
06/01/2015 14:00,2,7.975,ACTIVE,223.45,371.51,59.981,1433181603,"201051344000853","174011321042388",27.65,40.80,0,339.04,419.90,223.3,213.6,1.025,120937.0,120937.0,670,0,0,0,L,1122011218,0,126.53,128.78,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433181608,24498.00
06/01/2015 14:00,2,7.977,ACTIVE,222.10,369.10,59.975,1433181603,"201051344000582","174011321042388",27.75,42.30,0,333.93,417.19,224.1,214.4,1.012,121715.3,121715.3,671,0,0,0,L,1122011218,0,125.40,128.33,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433181609,24499.00
06/01/2015 14:00,1,7.738,ACTIVE,220.0,326.63,60.03,1433181603,"040051121000097","174011321042388",25.08,35,0.848,317.64,392.16,193.1,185.3,0.837,5164.7000000121,5210.7000000121,66,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433181610,24500.00
06/01/2015 14:00,2,8.045,ACTIVE,223.00,370.00,59.986,1433181603,"201051344000469","174011321042388",27.43,38.20,0,337.24,419.60,223.6,213.9,1.030,116077.0,116077.0,672,0,0,0,L,1122011218,0,125.40,129.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433181611,24501.00
06/01/2015 14:00,2,8.031,ACTIVE,223.00,370.60,59.986,1433181603,"201051344000988","174011321042388",27.53,40.20,0,338.14,420.50,223.8,214.1,1.003,115978.8,115978.8,671,0,0,0,L,1122011218,0,125.62,128.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433181612,24502.00
06/01/2015 14:00,2,8.031,ACTIVE,223.00,368.20,59.986,1433181603,"201051344001158","174011321042388",27.63,40.00,0,338.44,419.60,224.8,215.1,1.030,122282.0,122282.0,673,0,0,0,L,1122011218,0,125.62,128.56,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433181613,24503.00
06/01/2015 14:00,2,8.119,ACTIVE,221.87,368.20,59.981,1433181603,"201051344001025","174011321042388",27.61,42.30,0,334.84,416.59,226.8,217.0,0.994,125065.1,125065.1,673,0,0,0,L,1122011218,0,125.17,128.33,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433181614,24504.00
06/01/2015 14:00,1,4.913,ACTIVE,219.8,390.01,60.03,1433181603,"033051125000118","174011321042388",41.53,35,0.896,311.79,398.75,203.0,195.6,0.873,5732.200000024,5780.7999999882,171,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433181615,24505.00
06/01/2015 14:00,2,7.945,ACTIVE,222.77,370.00,59.975,1433181603,"201051344000569","174011321042388",27.49,41.30,0,335.74,415.99,221.2,211.6,1.003,129028.5,129028.5,671,0,0,0,L,1122011218,0,125.40,128.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433181616,24506.00
06/01/2015 14:00,2,5.420,ACTIVE,219.61,430.12,59.975,1433181603,"274151322000094","174011321042388",37.57,55.80,0,381.12,454.76,206.0,196.9,0.782,316427.1,316427.1,2005,0,0,0,L,1151911521,0,125.85,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433181617,24507.00
06/01/2015 14:00,1,7.863,ACTIVE,220.1,331.69,60.03,1433181603,"040051121000068","174011321042388",22.06,36,0.760,317.14,386.89,172.6,166.3,0.750,6663.1999999762,6704.3,94,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433181618,24508.00
06/01/2015 14:00,2,8.014,ACTIVE,223.00,371.81,59.975,1433181603,"201051344000458","174011321042388",27.77,43.20,0,336.34,416.89,225.4,215.6,1.056,124650.9,124650.9,672,0,0,0,L,1122011218,0,126.07,128.78,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433181619,24509.00
06/01/2015 14:00,2,8.016,ACTIVE,219.84,382.33,59.981,1433181603,"274151322000087","174011321042388",24.67,93.50,0,336.34,396.45,200.3,191.4,0.742,386046.9,386046.9,1586,0,0,0,L,1151911521,0,126.53,124.94,0000,83,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433181620,24510.00
06/01/2015 14:00,2,8.090,ACTIVE,220.06,358.28,59.986,1433181603,"274151322000052","174011321042388",27.33,56.00,0,335.44,401.86,223.8,214.1,0.849,412518.1,412518.1,1983,0,0,0,L,1151911521,0,126.07,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433181621,24511.00
06/01/2015 14:00,2,8.135,ACTIVE,220.74,367.60,59.986,1433181603,"201051344001145","174011321042388",27.91,38.20,0,334.84,418.70,229.8,219.9,1.034,129712.2,129712.2,672,0,0,0,L,1122011218,0,124.72,127.65,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433181622,24512.00
06/01/2015 14:00,2,7.996,ACTIVE,220.74,367.90,59.986,1433181603,"201051344000685","174011321042388",28.33,37.50,0,336.04,417.49,229.3,219.4,1.100,129058.7,129058.7,674,0,0,0,L,1122011218,0,125.40,127.43,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433181623,24513.00
06/01/2015 14:00,2,8.102,ACTIVE,219.61,378.72,59.981,1433181603,"274151322000088","174011321042388",26.36,54.00,0,334.84,400.06,216.3,206.8,0.804,394800.6,394800.6,1590,0,0,0,L,1151911521,0,126.98,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433181624,24514.00
06/01/2015 14:00,2,7.959,ACTIVE,221.64,367.90,59.986,1433181603,"201051344000438","174011321042388",28.29,39.00,0,335.44,418.39,228.0,218.2,1.043,129082.2,129082.2,673,0,0,0,L,1122011218,0,125.40,128.11,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433181625,24515.00
06/01/2015 14:00,2,8.041,ACTIVE,221.64,367.60,59.975,1433181603,"201051344001135","174011321042388",27.61,42.00,0,335.14,416.29,224.8,215.0,1.012,120541.9,120541.9,673,0,0,0,L,1122011218,0,125.17,127.88,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433181626,24516.00
06/01/2015 14:00,2,7.910,ACTIVE,221.19,368.20,59.981,1433181603,"201051344000417","174011321042388",27.75,39.00,0,334.84,415.99,222.2,212.6,1.030,125180.4,125180.4,671,0,0,0,L,1122011218,0,124.72,127.88,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433181627,24517.00
06/01/2015 14:00,2,7.994,ACTIVE,220.97,368.50,60.012,1433181603,"201051344000594","174011321042388",28.61,40.40,0,334.54,420.20,231.5,221.5,1.052,124623.8,124623.8,674,0,0,0,L,1122011218,0,124.94,127.43,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433181628,24518.00
06/01/2015 14:00,2,8.086,ACTIVE,219.16,360.99,59.949,1433181603,"274151322000083","174011321042388",27.27,60.50,0,333.63,402.46,223.3,213.6,0.884,408904.3,408904.3,1989,0,0,0,L,1151911521,0,125.85,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433181629,24519.00
06/01/2015 14:00,2,8.152,ACTIVE,222.10,369.10,59.975,1433181603,"201051344000585","174011321042388",27.61,40.00,0,335.14,415.39,227.9,218.0,1.043,123515.8,123515.8,671,0,0,0,L,1122011218,0,125.17,128.56,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433181630,24520.00
