ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/01/2015 14:00,2,8.057,ACTIVE,219.84,359.78,59.986,1433181603,"274151322000054","174011321042388",26.76,57.70,0,334.24,401.56,218.2,208.6,0.826,404399.8,404399.8,1586,0,0,0,L,1151911521,0,126.30,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433181631,24521.00
06/01/2015 14:00,2,8.119,ACTIVE,222.32,367.60,59.991,1433181603,"201051344001203","174011321042388",27.53,41.00,0,335.44,415.99,226.4,216.6,1.047,124990.5,124990.5,674,0,0,0,L,1122011218,0,126.07,128.11,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433181632,24522.00
06/01/2015 14:00,2,7.990,ACTIVE,220.74,365.80,59.986,1433181603,"201051344000646","174011321042388",27.95,38.80,0,334.84,417.79,226.2,216.4,1.043,122701.1,122701.1,670,0,0,0,L,1122011218,0,125.17,127.43,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433181633,24523.00
06/01/2015 14:00,2,5.352,ACTIVE,220.29,428.91,59.975,1433181603,"274151322000068","174011321042388",38.15,51.80,0,376.31,455.06,206.7,197.5,0.769,315299.7,315299.7,1613,0,0,0,L,1151911521,0,126.75,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433181634,24524.00
06/01/2015 14:00,2,8.467,ACTIVE,220.29,370.90,59.981,1433181603,"274151322000076","174011321042388",27.63,57.70,0,334.84,403.37,236.7,226.5,0.893,430596.9,430596.9,1983,0,0,0,L,1151911521,0,126.53,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433181635,24525.00
06/01/2015 14:00,1,4.970,ACTIVE,218.7,362.51,60.03,1433181603,"033051125000132","174011321042388",33.22,35,0.724,317.95,382.27,164.3,157.0,0.721,4337.0000000237,4376.2000000237,166,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433181636,24526.00
06/01/2015 14:00,1,4.896,ACTIVE,219.4,323.18,60.03,1433181603,"033051125000150","174011321042388",41.60,34,0.902,314.23,398.19,202.6,196.2,0.879,5634.7000000117,5683.7000000117,113,0,0,55,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433181637,24527.00
06/01/2015 14:00,2,8.062,ACTIVE,220.29,367.60,59.986,1433181603,"201051344000890","174011321042388",27.67,38.40,0,336.04,417.49,225.9,216.2,1.021,126557.4,126557.4,673,0,0,0,L,1122011218,0,124.94,126.75,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433181638,24528.00
06/01/2015 14:00,2,8.139,ACTIVE,221.87,367.90,59.991,1433181603,"201051344000900","174011321042388",27.31,42.00,0,334.24,417.19,225.3,215.5,1.008,127037.2,127037.2,671,0,0,0,L,1122011218,0,125.40,127.88,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433181639,24529.00
06/01/2015 14:00,2,7.986,ACTIVE,221.19,368.80,59.981,1433181603,"201051344000633","174011321042388",27.93,40.60,0,333.93,415.69,225.8,216.0,1.047,116722.9,116722.9,676,0,0,0,L,1122011218,0,125.40,127.88,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433181640,24530.00
06/01/2015 14:00,1,7.849,ACTIVE,219.9,367.49,60.03,1433181603,"040051121000185","174011321042388",24.59,37,0.848,317.85,391.52,192.1,184.5,0.835,5806.9000000115,5852.7000000234,66,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433181641,24531.00
06/01/2015 14:00,2,8.094,ACTIVE,222.77,370.90,59.991,1433181603,"201051344000983","174011321042388",27.27,42.30,0,336.34,417.49,223.6,213.8,1.030,123772.2,123772.2,672,0,0,0,L,1122011218,0,125.85,128.33,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433181642,24532.00
06/01/2015 14:00,2,8.002,ACTIVE,221.64,368.50,59.970,1433181603,"201051344000917","174011321042388",28.07,42.30,0,334.24,415.69,227.4,217.6,1.065,127182.9,127182.9,674,0,0,0,L,1122011218,0,124.94,128.11,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433181643,24533.00
06/01/2015 14:00,1,7.655,ACTIVE,218.6,332.11,60.03,1433181603,"040051121000116","174011321042388",24.97,31,0.841,313.32,389.65,190.2,182.3,0.828,5086,5131.3000000119,67,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433181644,24534.00
06/01/2015 14:00,1,4.911,ACTIVE,219.9,333.76,60.03,1433181603,"033051125000135","174011321042388",33.01,36,0.708,317.00,383.75,161.3,154.9,0.703,4314.6999999878,4353.1000000236,175,2,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433181646,24535.00
06/01/2015 14:00,2,7.949,ACTIVE,222.10,368.50,59.986,1433181603,"201051344000648","174011321042388",27.85,40.80,0,336.34,417.49,224.1,214.4,1.021,123336.2,123336.2,671,0,0,0,L,1122011218,0,125.17,128.56,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433181646,24536.00
06/01/2015 14:00,2,7.963,ACTIVE,221.42,367.30,59.991,1433181603,"201051344001093","174011321042388",27.85,39.30,0,334.54,415.99,224.5,214.7,1.008,125228.2,125228.2,674,0,0,0,L,1122011218,0,124.94,127.88,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433181647,24537.00
06/01/2015 14:00,2,8.031,ACTIVE,222.32,368.20,59.991,1433181603,"201051344000645","174011321042388",27.43,44.30,0,335.14,414.79,223.1,213.4,1.003,123685.9,123685.9,671,0,0,0,L,1122011218,0,125.62,128.33,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433181648,24538.00
06/01/2015 14:00,2,8.123,ACTIVE,219.61,359.48,59.981,1433181603,"274151322000085","174011321042388",26.78,57.30,0,335.14,401.26,219.9,210.3,0.844,406369.2,406369.2,1981,0,0,0,L,1151911521,0,126.75,124.72,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433181649,24539.00
06/01/2015 14:00,2,7.998,ACTIVE,221.87,367.30,59.986,1433181603,"201051344000651","174011321042388",27.83,42.50,0,335.14,415.69,225.3,215.6,0.994,123052.3,123052.3,672,0,0,0,L,1122011218,0,125.62,127.88,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433181650,24540.00
06/01/2015 14:00,2,7.998,ACTIVE,221.42,368.20,59.991,1433181603,"201051344000867","174011321042388",27.67,41.80,0,335.74,416.29,224.0,214.2,1.008,115366.7,115366.7,672,0,0,0,L,1122011218,0,125.40,127.65,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433181651,24541.00
06/01/2015 14:00,1,7.737,ACTIVE,219.8,361.13,60.00,1433181603,"040051121000095","174011321042388",22.10,35,0.752,317.73,385.65,170.2,164.1,0.742,7824.9,7865.5,71,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433181653,24542.00
06/01/2015 14:00,2,7.947,ACTIVE,220.29,366.10,59.981,1433181603,"201051344001230","174011321042388",28.27,36.50,0,335.14,417.79,227.3,217.5,1.052,126462.6,126462.6,673,0,0,0,L,1122011218,0,124.72,126.98,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433181654,24543.00
06/01/2015 14:00,2,7.949,ACTIVE,222.55,368.20,60.012,1433181603,"201051344000576","174011321042388",27.45,43.00,0,338.74,418.39,221.1,211.4,0.994,123166.7,123166.7,672,0,0,0,L,1122011218,0,125.62,128.11,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433181654,24544.00
06/01/2015 14:00,2,8.039,ACTIVE,223.00,369.10,59.981,1433181603,"201051344000579","174011321042388",28.41,39.50,0,338.14,422.00,231.0,221.0,1.065,128775.0,128775.0,674,0,0,0,L,1122011218,0,125.85,128.33,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433181655,24545.00
06/01/2015 14:15,2,7.928,ACTIVE,220.06,363.99,59.959,1433182504,"201051344000955","174011321042388",27.93,39.30,0,335.74,417.19,224.1,214.4,1.052,128392.9,128392.9,674,0,0,0,L,1122011218,0,124.27,127.43,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433182505,24546.00
06/01/2015 14:15,1,7.813,ACTIVE,219.3,349.66,60.03,1433182504,"040051121000195","174011321042388",24.82,36,0.849,317.19,390.86,192.9,184.5,0.831,7544.8999999996,7591.0999999996,67,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433182506,24547.00
06/01/2015 14:15,2,8.316,ACTIVE,218.93,354.07,59.959,1433182504,"274151322000095","174011321042388",27.67,59.80,0,334.84,404.87,232.8,222.8,0.871,425136.1,425136.1,1593,0,0,0,L,1151911521,0,126.07,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433182507,24548.00
06/01/2015 14:15,2,7.914,ACTIVE,220.97,364.89,59.965,1433182504,"201051344000868","174011321042388",27.71,38.40,0,334.54,416.29,222.0,212.3,1.008,114749.7,114749.7,673,0,0,0,L,1122011218,0,124.72,127.88,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433182508,24549.00
06/01/2015 14:15,2,7.932,ACTIVE,222.77,370.00,59.996,1433182504,"201051344000853","174011321042388",27.73,40.00,0,342.65,421.10,222.7,213.1,1.025,120990.3,120990.3,671,0,0,0,L,1122011218,0,126.07,128.33,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433182509,24550.00
06/01/2015 14:15,2,7.896,ACTIVE,221.42,367.90,59.981,1433182504,"201051344000582","174011321042388",27.71,42.00,0,334.24,417.49,221.5,211.9,1.012,121768.6,121768.6,672,0,0,0,L,1122011218,0,124.94,127.88,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433182510,24551.00
06/01/2015 14:15,1,7.614,ACTIVE,219.0,385.63,60.00,1433182504,"040051121000097","174011321042388",25.08,34,0.839,317.24,391.40,190.0,182.3,0.821,5210.7000000121,5256.5000000121,68,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433182511,24552.00
06/01/2015 14:15,2,7.848,ACTIVE,222.55,369.10,59.965,1433182504,"201051344000469","174011321042388",28.03,37.80,0,335.14,420.50,222.5,212.9,1.047,116130.3,116130.3,673,0,0,0,L,1122011218,0,125.17,128.33,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433182512,24553.00
06/01/2015 14:15,2,7.988,ACTIVE,222.55,368.80,59.965,1433182504,"201051344000988","174011321042388",27.53,39.50,0,334.84,420.20,222.8,213.1,1.008,116032.2,116032.2,672,0,0,0,L,1122011218,0,125.40,128.33,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433182513,24554.00
06/01/2015 14:15,2,7.916,ACTIVE,222.32,366.70,59.965,1433182504,"201051344001158","174011321042388",27.77,39.50,0,336.34,419.60,222.6,212.9,1.016,122335.4,122335.4,674,0,0,0,L,1122011218,0,125.17,127.88,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433182514,24555.00
06/01/2015 14:15,2,7.971,ACTIVE,221.42,367.90,59.954,1433182504,"201051344001025","174011321042388",27.77,40.80,0,334.54,417.79,224.3,214.6,0.972,125119.0,125119.0,674,0,0,0,L,1122011218,0,124.72,127.65,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433182515,24556.00
06/01/2015 14:15,1,4.931,ACTIVE,219.5,369.11,60.00,1433182504,"033051125000118","174011321042388",41.36,34,0.897,312.03,399.14,202.9,195.4,0.876,5780.7999999882,5829.4999999763,173,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433182516,24557.00
06/01/2015 14:15,2,7.807,ACTIVE,222.10,367.30,59.959,1433182504,"201051344000569","174011321042388",27.93,40.20,0,334.54,415.99,220.7,211.1,1.016,129081.3,129081.3,672,0,0,0,L,1122011218,0,124.94,128.11,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433182517,24558.00
06/01/2015 14:15,2,5.391,ACTIVE,219.16,410.28,59.959,1433182504,"274151322000094","174011321042388",37.37,55.30,0,382.03,456.27,204.3,195.3,0.765,316476.1,316476.1,2006,0,0,0,L,1151911521,0,125.62,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433182518,24559.00
06/01/2015 14:15,1,7.768,ACTIVE,219.5,344.92,60.03,1433182504,"040051121000068","174011321042388",22.05,35,0.749,316.78,386.16,170.5,163.7,0.747,6704.3,6745.4000000238,96,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433182519,24560.00
06/01/2015 14:15,2,7.891,ACTIVE,222.10,368.20,59.959,1433182504,"201051344000458","174011321042388",28.21,42.50,0,335.74,417.19,225.5,215.7,1.056,124704.8,124704.8,673,0,0,0,L,1122011218,0,125.62,128.11,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433182520,24561.00
06/01/2015 14:15,2,7.928,ACTIVE,218.71,351.97,59.965,1433182504,"274151322000087","174011321042388",24.81,93.00,0,336.64,396.45,199.0,190.1,0.738,386094.6,386094.6,1587,0,0,0,L,1151911521,0,125.62,124.49,0000,83,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433182521,24562.00
06/01/2015 14:15,2,7.965,ACTIVE,219.39,370.60,59.965,1433182504,"274151322000052","174011321042388",27.35,55.30,0,335.14,401.56,220.6,211.0,0.826,412571.2,412571.2,1984,0,0,0,L,1151911521,0,125.62,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433182522,24563.00
06/01/2015 14:15,2,8.000,ACTIVE,220.29,367.90,59.970,1433182504,"201051344001145","174011321042388",28.11,37.50,0,334.24,418.70,227.7,217.9,1.016,129766.9,129766.9,673,0,0,0,L,1122011218,0,124.49,127.20,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433182523,24564.00
06/01/2015 14:15,2,7.889,ACTIVE,219.84,364.89,59.959,1433182504,"201051344000685","174011321042388",28.39,37.30,0,336.04,417.79,226.8,216.9,1.065,129113.2,129113.2,675,0,0,0,L,1122011218,0,124.94,126.75,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433182524,24565.00
06/01/2015 14:15,2,7.934,ACTIVE,219.16,356.48,59.954,1433182504,"274151322000088","174011321042388",26.62,54.30,0,335.44,400.06,213.8,204.5,0.791,394851.9,394851.9,1591,0,0,0,L,1151911521,0,126.53,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433182525,24566.00
06/01/2015 14:15,2,7.820,ACTIVE,220.97,370.30,59.954,1433182504,"201051344000438","174011321042388",28.35,38.20,0,335.44,417.49,224.4,214.7,1.030,129136.2,129136.2,674,0,0,0,L,1122011218,0,125.17,127.65,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433182526,24567.00
06/01/2015 14:15,2,7.871,ACTIVE,220.97,365.49,59.970,1433182504,"201051344001135","174011321042388",27.87,41.80,0,335.14,416.29,222.2,212.6,0.994,120595.2,120595.2,674,0,0,0,L,1122011218,0,124.94,127.43,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433182527,24568.00
06/01/2015 14:15,2,7.879,ACTIVE,220.52,366.40,59.954,1433182504,"201051344000417","174011321042388",27.59,38.40,0,335.74,415.99,220.1,210.5,1.012,125233.3,125233.3,672,0,0,0,L,1122011218,0,124.49,127.43,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433182527,24569.00
06/01/2015 14:15,2,7.988,ACTIVE,220.06,364.89,59.933,1433182504,"201051344000594","174011321042388",28.35,39.50,0,334.84,419.30,229.2,219.3,1.047,124678.8,124678.8,675,0,0,0,L,1122011218,0,124.49,126.98,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433182528,24570.00
06/01/2015 14:15,2,7.990,ACTIVE,221.42,366.10,59.970,1433182504,"201051344000585","174011321042388",27.83,39.50,0,334.84,415.69,225.1,215.3,1.021,123569.9,123569.9,672,0,0,0,L,1122011218,0,124.49,128.11,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433182531,24571.00
06/01/2015 14:15,2,7.961,ACTIVE,219.16,366.40,59.933,1433182504,"274151322000054","174011321042388",26.76,58.00,0,335.14,401.26,215.7,206.2,0.822,404451.6,404451.6,1587,0,0,0,L,1151911521,0,125.85,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433182532,24572.00
06/01/2015 14:15,2,8.010,ACTIVE,221.64,367.00,59.954,1433182504,"201051344001203","174011321042388",27.57,40.60,0,335.14,416.59,223.6,213.9,1.039,125044.3,125044.3,675,0,0,0,L,1122011218,0,125.62,127.43,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433182533,24573.00
06/01/2015 14:15,2,7.852,ACTIVE,220.29,366.70,59.959,1433182504,"201051344000646","174011321042388",28.09,38.20,0,335.44,417.19,223.2,213.5,1.021,122754.8,122754.8,671,0,0,0,L,1122011218,0,124.94,127.20,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433182534,24574.00
06/01/2015 14:15,2,5.316,ACTIVE,220.29,425.31,59.954,1433182504,"274151322000068","174011321042388",38.05,51.00,0,384.73,455.67,204.7,195.7,0.765,315348.8,315348.8,1614,0,0,0,L,1151911521,0,126.53,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433182535,24575.00
06/01/2015 14:15,2,8.355,ACTIVE,220.06,387.44,59.959,1433182504,"274151322000076","174011321042388",27.65,56.30,0,335.74,404.27,233.8,223.8,0.893,430653.1,430653.1,1984,0,0,0,L,1151911521,0,126.53,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433182536,24576.00
06/01/2015 14:15,1,4.938,ACTIVE,219.2,370.03,60.03,1433182504,"033051125000132","174011321042388",33.09,34,0.712,319.22,382.24,162.6,155.5,0.711,4376.2000000237,4415.3000000237,168,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433182537,24577.00
06/01/2015 14:15,1,4.935,ACTIVE,219.7,351.24,60.03,1433182504,"033051125000150","174011321042388",41.41,34,0.899,314.68,398.01,203.3,196.0,0.886,5683.7000000117,5732.7000000117,115,0,0,55,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433182538,24578.00
06/01/2015 14:15,2,8.020,ACTIVE,220.06,365.80,59.965,1433182504,"201051344000890","174011321042388",27.59,37.50,0,336.34,417.49,223.9,214.2,1.012,126611.2,126611.2,674,0,0,0,L,1122011218,0,124.72,126.75,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433182539,24579.00
06/01/2015 14:15,2,7.939,ACTIVE,222.10,367.90,59.986,1433182504,"201051344000900","174011321042388",27.91,40.80,0,334.54,415.99,224.2,214.5,1.016,127090.9,127090.9,672,0,0,0,L,1122011218,0,125.62,127.88,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433182540,24580.00
06/01/2015 14:15,2,7.914,ACTIVE,221.42,367.60,59.959,1433182504,"201051344000633","174011321042388",28.11,39.50,0,334.84,415.99,225.1,215.3,1.021,116776.8,116776.8,677,0,0,0,L,1122011218,0,125.17,127.88,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433182541,24581.00
06/01/2015 14:15,1,7.774,ACTIVE,219.9,369.28,60.03,1433182504,"040051121000185","174011321042388",24.52,36,0.835,317.81,391.36,189.7,182.4,0.818,5852.7000000234,5898.4999999757,68,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433182543,24582.00
06/01/2015 14:15,2,7.912,ACTIVE,222.55,367.60,59.970,1433182504,"201051344000983","174011321042388",27.87,41.50,0,335.44,416.89,223.1,213.4,1.021,123825.7,123825.7,673,0,0,0,L,1122011218,0,125.62,128.11,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433182544,24583.00
06/01/2015 14:15,2,7.961,ACTIVE,221.42,367.60,59.959,1433182504,"201051344000917","174011321042388",27.81,42.30,0,334.84,416.29,224.1,214.4,1.047,127236.8,127236.8,675,0,0,0,L,1122011218,0,124.94,128.33,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433182545,24584.00
06/01/2015 14:15,1,7.516,ACTIVE,219.0,379.23,60.00,1433182504,"040051121000116","174011321042388",25.14,30,0.833,316.15,388.87,188.0,180.8,0.819,5131.3000000119,5176.4000000357,69,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433182546,24585.00
06/01/2015 14:15,1,4.838,ACTIVE,219.7,368.90,60.03,1433182504,"033051125000135","174011321042388",33.13,36,0.701,318.72,383.36,159.5,153.3,0.695,4353.1000000236,4391.4999999998,177,2,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433182547,24586.00
06/01/2015 14:15,2,7.840,ACTIVE,222.10,368.80,60.012,1433182504,"201051344000648","174011321042388",28.11,39.80,0,335.14,418.09,223.1,213.4,1.025,123389.7,123389.7,672,0,0,0,L,1122011218,0,124.94,128.56,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433182548,24587.00
06/01/2015 14:15,2,7.941,ACTIVE,221.64,368.20,59.970,1433182504,"201051344001093","174011321042388",27.43,38.60,0,334.54,415.69,220.6,210.9,0.990,125281.4,125281.4,675,0,0,0,L,1122011218,0,125.17,127.88,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433182549,24588.00
06/01/2015 14:15,2,7.988,ACTIVE,222.32,369.10,59.986,1433182504,"201051344000645","174011321042388",27.57,43.00,0,335.14,415.99,223.0,213.3,0.994,123739.2,123739.2,672,0,0,0,L,1122011218,0,125.62,128.33,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433182550,24589.00
06/01/2015 14:15,2,8.016,ACTIVE,219.16,363.09,59.975,1433182504,"274151322000085","174011321042388",26.76,57.30,0,336.04,400.96,217.1,207.6,0.818,406421.5,406421.5,1982,0,0,0,L,1151911521,0,126.53,124.49,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433182551,24590.00
06/01/2015 14:15,2,7.988,ACTIVE,221.87,366.10,59.954,1433182504,"201051344000651","174011321042388",27.51,42.80,0,335.44,415.69,222.6,212.9,0.994,123105.9,123105.9,673,0,0,0,L,1122011218,0,125.62,127.65,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433182552,24591.00
06/01/2015 14:15,2,7.877,ACTIVE,221.42,368.50,59.975,1433182504,"201051344000867","174011321042388",28.03,40.80,0,335.74,416.29,223.6,213.9,0.999,115420.2,115420.2,673,0,0,0,L,1122011218,0,125.40,127.43,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433182552,24592.00
06/01/2015 14:15,1,7.662,ACTIVE,219.4,335.86,60.03,1433182504,"040051121000095","174011321042388",22.06,35,0.743,317.55,384.98,168.2,161.8,0.733,7865.5,7906.1,73,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433182554,24593.00
06/01/2015 14:15,2,7.908,ACTIVE,220.06,367.30,59.954,1433182504,"201051344001230","174011321042388",28.03,35.60,0,336.34,417.79,224.5,214.7,1.034,126516.5,126516.5,674,0,0,0,L,1122011218,0,124.72,126.98,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433182555,24594.00
06/01/2015 14:15,2,7.893,ACTIVE,222.55,369.40,59.975,1433182504,"201051344000576","174011321042388",27.61,41.80,0,335.44,419.90,220.8,211.2,0.994,123219.5,123219.5,673,0,0,0,L,1122011218,0,125.62,128.11,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433182555,24595.00
06/01/2015 14:15,2,7.951,ACTIVE,222.77,369.70,59.981,1433182504,"201051344000579","174011321042388",28.31,38.80,0,335.74,422.00,228.0,218.1,1.052,128829.8,128829.8,675,0,0,0,L,1122011218,0,125.62,128.11,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433182556,24596.00
06/01/2015 14:15,2,7.971,ACTIVE,218.93,385.03,59.959,1433182504,"274151322000083","174011321042388",27.21,59.50,0,337.84,400.36,219.6,210.0,0.857,408958.7,408958.7,1991,0,0,0,L,1151911521,1,125.62,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433182557,24597.00
06/01/2015 14:30,2,7.727,ACTIVE,220.29,363.99,59.996,1433183403,"201051344000955","174011321042388",28.13,39.50,0,336.94,416.59,220.1,210.5,1.021,128445.7,128445.7,675,0,0,0,L,1122011218,0,124.27,127.20,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433183404,24598.00
06/01/2015 14:30,1,7.688,ACTIVE,218.6,329.22,60.03,1433183403,"040051121000195","174011321042388",24.85,35,0.837,273.50,397.61,190.1,181.3,0.824,7591.0999999996,7636.5999999996,69,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433183405,24599.00
06/01/2015 14:30,2,8.203,ACTIVE,218.71,360.69,59.965,1433183403,"274151322000095","174011321042388",27.69,59.00,0,335.74,404.57,230.1,220.2,0.857,425191.3,425191.3,1594,0,0,0,L,1151911521,0,125.85,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433183406,24600.00
06/01/2015 14:30,2,7.867,ACTIVE,220.74,365.80,59.996,1433183403,"201051344000868","174011321042388",27.31,38.40,0,335.44,416.59,217.6,208.1,0.963,114802.2,114802.2,674,0,0,0,L,1122011218,0,124.72,127.88,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433183407,24601.00
06/01/2015 14:30,2,7.734,ACTIVE,222.77,369.40,59.991,1433183403,"201051344000853","174011321042388",27.81,39.30,0,337.84,419.60,217.7,208.2,0.999,121042.8,121042.8,672,0,0,0,L,1122011218,0,126.30,128.33,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433183408,24602.00
06/01/2015 14:30,2,7.736,ACTIVE,221.64,367.00,60.023,1433183403,"201051344000582","174011321042388",27.81,41.00,0,335.14,415.99,217.9,208.4,0.990,121820.9,121820.9,673,0,0,0,L,1122011218,0,125.40,128.11,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433183409,24603.00
06/01/2015 14:30,1,7.522,ACTIVE,219.8,382.50,60.03,1433183403,"040051121000097","174011321042388",25.05,34,0.825,316.15,390.15,187.5,180.1,0.815,5256.5000000121,5301.6000000121,70,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433183410,24604.00
06/01/2015 14:30,2,7.752,ACTIVE,222.55,369.70,59.996,1433183403,"201051344000469","174011321042388",27.73,37.50,0,335.14,415.69,217.7,208.2,1.021,116182.8,116182.8,674,0,0,0,L,1122011218,0,125.17,128.33,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433183411,24605.00
06/01/2015 14:30,2,7.852,ACTIVE,222.32,369.10,59.986,1433183403,"201051344000988","174011321042388",27.37,39.50,0,336.04,419.30,217.5,208.0,0.986,116084.8,116084.8,673,0,0,0,L,1122011218,0,125.40,128.33,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433183412,24606.00
06/01/2015 14:30,2,7.783,ACTIVE,222.32,369.10,59.996,1433183403,"201051344001158","174011321042388",27.69,38.80,0,335.74,415.09,218.1,208.6,1.003,122387.9,122387.9,675,0,0,0,L,1122011218,0,125.40,127.88,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433183413,24607.00
06/01/2015 14:30,2,7.912,ACTIVE,220.97,363.99,60.007,1433183403,"201051344001025","174011321042388",27.45,41.00,0,335.44,415.99,219.9,210.4,0.972,125172.0,125172.0,675,0,0,0,L,1122011218,0,124.72,127.65,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433183414,24608.00
06/01/2015 14:30,1,4.941,ACTIVE,219.0,349.70,60.03,1433183403,"033051125000118","174011321042388",41.23,34,0.899,284.20,445.18,202.7,195.4,0.880,5829.4999999763,5878.1000000001,175,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433183415,24609.00
06/01/2015 14:30,2,7.727,ACTIVE,222.10,368.50,59.996,1433183403,"201051344000569","174011321042388",27.59,40.00,0,334.84,414.79,215.9,206.4,0.986,129133.4,129133.4,673,0,0,0,L,1122011218,0,125.17,128.33,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433183416,24610.00
06/01/2015 14:30,2,5.162,ACTIVE,219.39,418.39,59.986,1433183403,"274151322000094","174011321042388",38.45,54.00,0,383.53,455.37,201.4,192.4,0.773,316524.4,316524.4,2007,0,0,0,L,1151911521,0,125.85,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433183417,24611.00
06/01/2015 14:30,1,7.642,ACTIVE,219.5,350.48,60.03,1433183403,"040051121000068","174011321042388",22.16,35,0.744,317.76,385.08,168.5,161.9,0.739,6745.4000000238,6785.9000000238,98,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433183418,24612.00
06/01/2015 14:30,2,7.738,ACTIVE,222.32,368.50,59.996,1433183403,"201051344000458","174011321042388",28.13,42.50,0,336.34,416.29,220.4,210.8,1.025,124758.0,124758.0,674,0,0,0,L,1122011218,0,125.62,128.33,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433183419,24613.00
06/01/2015 14:30,2,7.764,ACTIVE,218.93,378.42,59.996,1433183403,"274151322000087","174011321042388",25.07,92.50,0,337.24,396.15,197.1,188.3,0.712,386141.7,386141.7,1588,0,0,0,L,1151911521,0,125.62,124.72,0000,82,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433183420,24614.00
06/01/2015 14:30,2,7.852,ALERT,219.16,382.63,59.991,1433183403,"274151322000052","174011321042388",27.43,55.00,0,301.17,400.96,217.9,208.4,0.844,412623.3,412623.3,1985,0,0,0,L,1151911521,0,125.62,124.94,0002,44,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433183422,24615.00
06/01/2015 14:30,2,7.781,ACTIVE,220.06,368.80,59.954,1433183403,"201051344001145","174011321042388",28.37,36.50,0,335.74,417.79,223.8,214.0,1.012,129820.8,129820.8,674,0,0,0,L,1122011218,0,124.72,126.98,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433183423,24616.00
06/01/2015 14:30,2,7.740,ACTIVE,219.61,364.89,59.991,1433183403,"201051344000685","174011321042388",28.37,37.00,0,336.64,416.89,222.3,212.7,1.056,129166.8,129166.8,676,0,0,0,L,1122011218,0,125.17,126.75,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433183424,24617.00
06/01/2015 14:30,2,7.811,ALERT,219.16,362.19,59.986,1433183403,"274151322000088","174011321042388",26.68,53.00,0,298.17,399.76,210.9,201.6,0.782,394902.4,394902.4,1592,0,0,0,L,1151911521,0,126.53,124.49,0002,43,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433183425,24618.00
06/01/2015 14:30,2,7.752,ACTIVE,220.74,367.00,59.986,1433183403,"201051344000438","174011321042388",28.11,38.20,0,335.44,417.19,220.7,211.1,1.016,129189.2,129189.2,675,0,0,0,L,1122011218,0,125.17,127.43,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433183426,24619.00
06/01/2015 14:30,2,7.682,ACTIVE,220.97,367.30,59.959,1433183403,"201051344001135","174011321042388",28.03,41.50,0,336.04,415.69,218.0,208.5,0.981,120647.8,120647.8,675,0,0,0,L,1122011218,0,124.94,127.65,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433183427,24620.00
06/01/2015 14:30,2,7.625,ACTIVE,220.29,366.10,59.959,1433183403,"201051344000417","174011321042388",28.01,38.40,0,335.74,415.09,216.1,206.7,1.008,125285.3,125285.3,673,0,0,0,L,1122011218,0,124.49,127.20,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433183428,24621.00
06/01/2015 14:30,2,7.729,ACTIVE,220.06,364.89,60.018,1433183403,"201051344000594","174011321042388",28.77,39.00,0,336.34,418.39,224.9,215.2,1.025,124733.1,124733.1,676,0,0,0,L,1122011218,0,124.49,126.75,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433183429,24622.00
06/01/2015 14:30,2,7.873,ACTIVE,218.26,382.63,59.949,1433183403,"274151322000083","174011321042388",27.31,58.80,0,336.34,400.66,217.6,208.1,0.866,409009.2,409009.2,1992,0,0,0,L,1151911521,0,125.40,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433183430,24623.00
06/01/2015 14:30,2,7.916,ACTIVE,221.42,367.90,60.012,1433183403,"201051344000585","174011321042388",27.63,40.00,0,334.24,414.19,221.5,211.8,1.012,123623.2,123623.2,673,0,0,0,L,1122011218,0,124.72,128.11,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433183431,24624.00
06/01/2015 14:30,2,7.805,ACTIVE,218.93,372.11,59.986,1433183403,"274151322000054","174011321042388",26.98,56.30,0,336.04,400.66,212.9,203.6,0.809,404502.7,404502.7,1588,0,0,0,L,1151911521,0,125.85,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433183432,24625.00
06/01/2015 14:30,2,7.840,ACTIVE,221.19,363.99,59.981,1433183403,"201051344001203","174011321042388",27.67,40.40,0,335.44,415.69,219.7,210.1,0.999,125097.2,125097.2,676,0,0,0,L,1122011218,0,125.40,127.43,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433183433,24626.00
06/01/2015 14:30,2,7.789,ACTIVE,220.06,366.40,59.981,1433183403,"201051344000646","174011321042388",27.81,37.50,0,336.04,416.89,219.3,209.8,1.021,122807.5,122807.5,672,0,0,0,L,1122011218,0,124.72,126.98,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433183434,24627.00
06/01/2015 14:30,2,5.309,ALERT,220.06,417.79,59.986,1433183403,"274151322000068","174011321042388",37.77,50.80,0,302.98,524.50,202.6,193.6,0.765,315397.0,315397.0,1615,0,0,0,L,1151911521,0,126.30,125.17,0400,42,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433183436,24628.00
06/01/2015 14:30,2,8.219,ACTIVE,219.61,362.79,59.975,1433183403,"274151322000076","174011321042388",27.75,55.80,0,315.00,498.95,230.9,220.9,0.879,430708.6,430708.6,1985,0,0,0,L,1151911521,0,126.07,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433183437,24629.00
06/01/2015 14:30,1,4.849,ACTIVE,219.1,342.05,60.03,1433183403,"033051125000132","174011321042388",33.26,34,0.707,289.05,398.03,160.5,153.7,0.700,4415.3000000237,4453.8000000237,170,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433183438,24630.00
06/01/2015 14:30,1,4.974,ACTIVE,219.7,387.97,60.03,1433183403,"033051125000150","174011321042388",41.10,34,0.901,314.73,398.39,203.4,196.8,0.876,5732.7000000117,5781.7000000117,117,0,0,55,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433183439,24631.00
06/01/2015 14:30,2,7.805,ACTIVE,220.06,365.80,59.975,1433183403,"201051344000890","174011321042388",27.87,37.30,0,336.94,417.19,220.2,210.6,0.990,126664.2,126664.2,675,0,0,0,L,1122011218,0,124.94,126.53,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433183440,24632.00
06/01/2015 14:30,2,7.799,ACTIVE,221.64,368.80,59.986,1433183403,"201051344000900","174011321042388",27.79,41.30,0,334.54,416.29,219.6,210.1,0.977,127143.9,127143.9,673,0,0,0,L,1122011218,0,125.40,127.88,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433183441,24633.00
06/01/2015 14:30,2,7.816,ACTIVE,220.97,367.30,60.012,1433183403,"201051344000633","174011321042388",27.83,39.80,0,334.24,415.39,220.2,210.6,1.021,116829.9,116829.9,678,0,0,0,L,1122011218,0,125.17,127.65,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433183442,24634.00
06/01/2015 14:30,1,7.555,ACTIVE,219.6,354.17,60.03,1433183403,"040051121000185","174011321042388",24.89,36,0.824,318.13,390.52,187.1,179.8,0.812,5898.4999999757,5943.7000000234,70,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433183443,24635.00
06/01/2015 14:30,2,7.797,ACTIVE,222.32,367.90,59.981,1433183403,"201051344000983","174011321042388",27.63,41.00,0,335.14,415.39,218.2,208.7,0.999,123878.3,123878.3,674,0,0,0,L,1122011218,0,125.62,127.88,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433183444,24636.00
06/01/2015 14:30,2,7.711,ACTIVE,220.97,367.00,59.986,1433183403,"201051344000917","174011321042388",28.27,41.50,0,335.14,415.39,220.7,211.1,1.021,127289.9,127289.9,676,0,0,0,L,1122011218,0,124.94,127.88,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433183445,24637.00
06/01/2015 14:30,1,7.440,ACTIVE,218.9,329.64,60.03,1433183403,"040051121000116","174011321042388",25.10,30,0.822,272.73,409.56,185.8,178.3,0.814,5176.4000000357,5221.1000000238,71,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433183447,24638.00
06/01/2015 14:30,1,4.736,ACTIVE,219.6,327.22,60.03,1433183403,"033051125000135","174011321042388",33.30,35,0.692,291.66,386.02,156.9,151.0,0.687,4391.4999999998,4429.4999999998,179,2,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433183448,24639.00
06/01/2015 14:30,2,7.721,ACTIVE,221.87,369.10,59.986,1433183403,"201051344000648","174011321042388",27.93,40.20,0,335.74,415.99,218.4,208.9,1.008,123442.4,123442.4,673,0,0,0,L,1122011218,0,125.17,128.33,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433183449,24640.00
06/01/2015 14:30,2,7.621,ACTIVE,221.42,368.20,59.991,1433183403,"201051344001093","174011321042388",28.15,38.20,0,334.84,414.79,217.1,207.7,0.972,125333.7,125333.7,676,0,0,0,L,1122011218,0,125.17,127.65,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433183450,24641.00
06/01/2015 14:30,2,7.732,ACTIVE,222.10,368.50,59.991,1433183403,"201051344000645","174011321042388",27.81,43.20,0,335.44,414.19,217.7,208.2,0.972,123791.8,123791.8,673,0,0,0,L,1122011218,0,125.62,128.11,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433183451,24642.00
06/01/2015 14:30,2,7.865,ALERT,219.61,374.81,60.018,1433183403,"274151322000085","174011321042388",26.98,56.80,0,299.67,400.66,214.8,205.4,0.809,406472.8,406472.8,1983,0,0,0,L,1151911521,0,126.53,124.72,0002,50,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433183452,24643.00
06/01/2015 14:30,2,7.766,ACTIVE,221.64,368.20,59.991,1433183403,"201051344000651","174011321042388",27.89,42.00,0,334.84,415.09,219.2,209.7,0.981,123158.7,123158.7,674,0,0,0,L,1122011218,0,125.62,127.65,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433183453,24644.00
06/01/2015 14:30,2,7.811,ACTIVE,220.97,365.49,59.981,1433183403,"201051344000867","174011321042388",27.67,40.80,0,336.04,415.69,218.7,209.2,0.986,115473.1,115473.1,674,0,0,0,L,1122011218,0,125.40,127.43,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433183454,24645.00
06/01/2015 14:30,1,7.524,ACTIVE,219.3,355.85,60.03,1433183403,"040051121000095","174011321042388",22.09,35,0.732,303.03,430.68,165.4,159.2,0.721,7906.1,7946,75,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433183456,24646.00
06/01/2015 14:30,2,7.715,ACTIVE,219.84,364.29,59.970,1433183403,"201051344001230","174011321042388",28.29,35.40,0,336.64,416.89,221.0,211.4,1.016,126569.8,126569.8,675,0,0,0,L,1122011218,0,124.72,126.75,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433183457,24647.00
06/01/2015 14:30,2,7.648,ACTIVE,222.32,370.00,59.991,1433183403,"201051344000576","174011321042388",27.83,42.00,0,335.14,415.09,215.4,206.0,0.968,123271.7,123271.7,674,0,0,0,L,1122011218,0,125.62,127.88,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433183458,24648.00
06/01/2015 14:30,2,7.760,ACTIVE,222.55,369.40,59.981,1433183403,"201051344000579","174011321042388",28.53,38.20,0,336.34,416.89,224.0,214.3,1.043,128883.8,128883.8,676,0,0,0,L,1122011218,0,125.62,128.11,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433183459,24649.00
06/01/2015 14:45,2,7.545,ALERT,220.06,363.39,59.959,1433184303,"201051344000955","174011321042388",28.51,38.60,0,299.37,415.39,217.8,208.2,1.016,128497.9,128497.9,676,0,0,0,L,1122011218,0,124.49,127.20,0002,32,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433184305,24650.00
06/01/2015 14:45,1,7.525,ACTIVE,218.3,365.45,60.03,1433184303,"040051121000195","174011321042388",25.17,34,0.829,317.36,389.39,188.5,179.9,0.815,7636.5999999996,7681.5999999996,71,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433184306,24651.00
06/01/2015 14:45,2,8.100,ACTIVE,218.93,384.43,59.965,1433184303,"274151322000095","174011321042388",27.87,58.30,0,336.04,403.07,228.4,218.5,0.835,425246.0,425246.0,1595,0,0,0,L,1151911521,0,126.07,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433184307,24652.00
06/01/2015 14:45,2,7.629,ACTIVE,220.97,367.00,59.970,1433184303,"201051344000868","174011321042388",27.87,38.00,0,335.74,414.19,215.2,205.8,0.963,114853.7,114853.7,675,0,0,0,L,1122011218,0,125.17,127.65,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433184308,24653.00
06/01/2015 14:45,2,7.602,ACTIVE,222.77,367.00,59.975,1433184303,"201051344000853","174011321042388",28.01,38.60,0,339.04,417.79,215.6,206.1,0.990,121094.4,121094.4,673,0,0,0,L,1122011218,0,126.30,128.11,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433184309,24654.00
06/01/2015 14:45,2,7.525,ACTIVE,221.42,366.70,59.970,1433184303,"201051344000582","174011321042388",28.27,40.60,0,334.54,415.39,215.5,206.1,0.977,121872.7,121872.7,674,0,0,0,L,1122011218,0,125.40,127.88,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433184310,24655.00
06/01/2015 14:45,1,7.333,ACTIVE,219.6,383.98,60.00,1433184303,"040051121000097","174011321042388",25.60,32,0.823,317.78,390.24,186.8,179.7,0.812,5301.6000000121,5346.7000000121,72,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433184311,24656.00
06/01/2015 14:45,2,7.648,ACTIVE,222.55,368.80,59.975,1433184303,"201051344000469","174011321042388",27.79,36.30,0,335.44,414.79,215.1,205.7,0.981,116234.5,116234.5,675,0,0,0,L,1122011218,0,125.40,128.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433184312,24657.00
06/01/2015 14:45,2,7.672,ACTIVE,222.32,368.80,59.975,1433184303,"201051344000988","174011321042388",27.79,38.40,0,335.44,414.49,215.9,206.5,0.981,116136.5,116136.5,674,0,0,0,L,1122011218,0,125.62,127.88,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433184313,24658.00
06/01/2015 14:45,2,7.549,ACTIVE,222.32,366.10,59.965,1433184303,"201051344001158","174011321042388",28.29,37.80,0,335.44,413.89,216.2,206.8,0.999,122439.8,122439.8,676,0,0,0,L,1122011218,0,125.40,127.65,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433184314,24659.00
06/01/2015 14:45,2,7.662,ACTIVE,221.19,367.60,59.970,1433184303,"201051344001025","174011321042388",28.17,39.00,0,335.44,415.69,218.6,209.0,0.963,125224.4,125224.4,676,0,0,0,L,1122011218,0,124.94,127.43,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433184315,24660.00
06/01/2015 14:45,1,4.960,ACTIVE,218.9,329.30,60.00,1433184303,"033051125000118","174011321042388",41.19,33,0.900,311.33,413.54,203.3,195.6,0.879,5878.1000000001,5926.7999999882,177,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433184316,24661.00
06/01/2015 14:45,2,7.584,ACTIVE,221.87,363.99,59.975,1433184303,"201051344000569","174011321042388",27.83,39.00,0,335.14,413.89,213.7,204.3,0.990,129184.5,129184.5,674,0,0,0,L,1122011218,0,125.17,128.11,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433184317,24662.00
06/01/2015 14:45,2,5.244,ACTIVE,218.93,417.49,59.954,1433184303,"274151322000094","174011321042388",37.49,52.50,0,380.82,456.87,199.9,191.0,0.769,316572.2,316572.2,2008,0,0,0,L,1151911521,0,125.40,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433184318,24663.00
06/01/2015 14:45,1,7.451,ACTIVE,219.4,358.34,60.03,1433184303,"040051121000068","174011321042388",22.56,34,0.738,318.57,384.60,167.2,160.9,0.730,6785.9000000238,6826.1000000119,100,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433184319,24664.00
