ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/01/2015 14:45,2,7.586,ACTIVE,222.10,366.40,59.981,1433184303,"201051344000458","174011321042388",28.35,41.00,0,336.34,415.09,217.7,208.2,1.021,124810.1,124810.1,675,0,0,0,L,1122011218,0,125.85,127.88,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433184321,24665.00
06/01/2015 14:45,2,7.666,ACTIVE,218.26,375.41,59.975,1433184303,"274151322000087","174011321042388",25.27,92.00,0,337.24,395.85,196.1,187.3,0.734,386188.6,386188.6,1589,0,0,0,L,1151911521,0,125.40,124.49,0000,81,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433184322,24666.00
06/01/2015 14:45,2,7.646,ACTIVE,219.16,380.52,59.970,1433184303,"274151322000052","174011321042388",28.05,53.30,0,335.44,400.36,217.3,207.8,0.818,412675.3,412675.3,1987,0,0,0,L,1151911521,0,125.17,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433184323,24667.00
06/01/2015 14:45,2,7.645,ACTIVE,219.61,362.49,59.975,1433184303,"201051344001145","174011321042388",28.61,35.80,0,336.04,416.29,221.3,211.7,0.994,129873.9,129873.9,675,0,0,0,L,1122011218,0,124.49,126.75,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433184324,24668.00
06/01/2015 14:45,2,7.574,ALERT,219.61,365.19,59.959,1433184303,"201051344000685","174011321042388",28.69,35.80,0,304.18,416.59,220.0,210.4,1.047,129219.5,129219.5,677,0,0,0,L,1122011218,0,124.94,126.53,0002,32,0,0,0,0,0,0,1,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433184325,24669.00
06/01/2015 14:45,2,7.598,ACTIVE,218.93,358.28,59.965,1433184303,"274151322000088","174011321042388",27.31,51.80,0,336.64,399.16,209.9,200.7,0.787,394952.8,394952.8,1594,0,0,0,L,1151911521,0,126.07,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433184326,24670.00
06/01/2015 14:45,2,7.547,ALERT,220.97,367.30,59.975,1433184303,"201051344000438","174011321042388",28.53,37.50,0,305.98,415.99,217.9,208.4,0.999,129241.5,129241.5,676,0,0,0,L,1122011218,0,125.40,127.20,0002,35,0,0,0,0,0,0,1,1043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433184328,24671.00
06/01/2015 14:45,2,7.506,ACTIVE,220.52,364.89,60.007,1433184303,"201051344001135","174011321042388",28.41,40.20,0,336.04,414.49,215.9,206.5,0.977,120699.7,120699.7,676,0,0,0,L,1122011218,0,124.94,127.20,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433184329,24672.00
06/01/2015 14:45,2,7.488,ACTIVE,220.29,364.89,59.975,1433184303,"201051344000417","174011321042388",28.21,37.50,0,336.64,414.19,213.7,204.3,0.999,125336.8,125336.8,674,0,0,0,L,1122011218,0,124.72,126.98,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433184330,24673.00
06/01/2015 14:45,2,7.676,ACTIVE,220.06,364.59,59.970,1433184303,"201051344000594","174011321042388",28.59,38.00,0,336.64,417.19,222.1,212.5,1.012,124786.6,124786.6,677,0,0,0,L,1122011218,0,124.72,126.75,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433184331,24674.00
06/01/2015 14:45,2,7.734,ACTIVE,218.48,373.61,59.981,1433184303,"274151322000083","174011321042388",27.55,56.50,0,337.24,400.06,215.8,206.4,0.853,409061.2,409061.2,1993,0,0,0,L,1151911521,0,125.17,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433184332,24675.00
06/01/2015 14:45,2,7.664,ACTIVE,221.42,366.40,59.970,1433184303,"201051344000585","174011321042388",28.25,38.20,0,334.84,413.59,219.3,209.7,0.994,123675.9,123675.9,674,0,0,0,L,1122011218,0,124.94,127.88,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433184333,24676.00
06/01/2015 14:45,2,7.693,ACTIVE,219.61,378.42,59.996,1433184303,"274151322000054","174011321042388",27.12,54.30,0,336.94,400.36,210.9,201.7,0.800,404553.4,404553.4,1589,0,0,0,L,1151911521,0,125.85,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433184334,24677.00
06/01/2015 14:45,2,7.691,ACTIVE,221.19,363.69,59.944,1433184303,"201051344001203","174011321042388",27.85,39.50,0,335.74,415.09,216.9,207.4,1.025,125149.4,125149.4,677,0,0,0,L,1122011218,0,125.62,127.20,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433184335,24678.00
06/01/2015 14:45,2,7.594,ACTIVE,220.06,365.80,60.002,1433184303,"201051344000646","174011321042388",28.21,35.80,0,336.04,415.99,216.7,207.2,0.999,122859.7,122859.7,673,0,0,0,L,1122011218,0,124.94,126.75,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433184336,24679.00
06/01/2015 14:45,2,5.207,ACTIVE,220.29,408.78,59.970,1433184303,"274151322000068","174011321042388",37.99,49.30,0,384.73,460.47,201.2,192.3,0.747,315445.1,315445.1,1617,0,0,0,L,1151911521,0,126.30,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433184337,24680.00
06/01/2015 14:45,2,8.055,ACTIVE,219.61,353.47,59.975,1433184303,"274151322000076","174011321042388",28.15,54.80,0,335.74,403.67,229.3,219.4,0.871,430763.7,430763.7,1986,0,0,0,L,1151911521,0,125.62,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433184338,24681.00
06/01/2015 14:45,1,4.744,ACTIVE,219.4,327.06,60.03,1433184303,"033051125000132","174011321042388",33.55,33,0.696,320.25,381.66,158.4,152.0,0.696,4453.8000000237,4491.9000000237,172,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433184339,24682.00
06/01/2015 14:45,1,4.969,ACTIVE,219.3,372.03,60.00,1433184303,"033051125000150","174011321042388",41.14,33,0.901,312.64,414.79,203.4,196.1,0.880,5781.7000000117,5830.7000000117,119,0,0,55,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433184340,24683.00
06/01/2015 14:45,2,7.592,ACTIVE,219.84,364.29,59.981,1433184303,"201051344000890","174011321042388",28.29,36.30,0,336.64,415.69,217.4,207.9,0.986,126716.5,126716.5,676,0,0,0,L,1122011218,0,124.94,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433184341,24684.00
06/01/2015 14:45,2,7.635,ACTIVE,221.64,368.20,59.938,1433184303,"201051344000900","174011321042388",27.99,40.20,0,335.44,413.89,216.6,207.1,0.968,127195.9,127195.9,674,0,0,0,L,1122011218,0,125.62,127.43,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433184343,24685.00
06/01/2015 14:45,2,7.604,ACTIVE,220.74,366.10,59.970,1433184303,"201051344000633","174011321042388",28.21,38.40,0,334.54,413.89,217.1,207.6,1.016,116882.2,116882.2,679,0,0,0,L,1122011218,0,125.17,127.43,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433184346,24686.00
06/01/2015 14:45,1,7.400,ALERT,219.4,331.30,60.03,1433184303,"040051121000185","174011321042388",25.21,34,0.821,318.58,390.22,185.6,179.1,0.801,5943.7000000234,5988.7000000234,72,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1433184348,24687.00
06/01/2015 14:45,2,7.627,ACTIVE,220.97,364.89,59.975,1433184303,"201051344000917","174011321042388",28.17,40.80,0,335.44,415.39,217.4,208.0,1.016,127342.6,127342.6,677,0,0,0,L,1122011218,0,124.94,127.65,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433184351,24688.00
06/01/2015 14:45,1,7.233,ACTIVE,218.2,366.22,60.00,1433184303,"040051121000116","174011321042388",25.54,29,0.813,316.60,388.72,183.8,176.7,0.803,5221.1000000238,5265.7000000476,73,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433184352,24689.00
06/01/2015 14:45,1,4.672,ACTIVE,219.5,353.61,60.00,1433184303,"033051125000135","174011321042388",33.50,34,0.684,319.08,382.13,155.7,149.7,0.679,4429.4999999998,4467.1000000236,181,2,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433184353,24690.00
06/01/2015 14:45,2,7.434,ACTIVE,221.64,367.00,59.938,1433184303,"201051344000648","174011321042388",28.61,39.50,0,335.74,415.09,215.5,206.1,0.990,123494.4,123494.4,674,0,0,0,L,1122011218,0,124.94,127.88,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433184354,24691.00
06/01/2015 14:45,2,7.447,ACTIVE,220.97,366.40,59.970,1433184303,"201051344001093","174011321042388",28.37,37.50,0,334.84,414.79,213.9,204.5,0.963,125385.5,125385.5,677,0,0,0,L,1122011218,0,125.17,127.20,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433184355,24692.00
06/01/2015 14:45,2,7.621,ACTIVE,221.64,364.89,59.965,1433184303,"201051344000645","174011321042388",27.85,42.80,0,335.44,412.98,214.8,205.4,0.963,123843.6,123843.6,674,0,0,0,L,1122011218,0,125.62,127.65,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433184356,24693.00
06/01/2015 14:45,2,7.654,ACTIVE,219.39,375.71,59.965,1433184303,"274151322000085","174011321042388",27.33,55.50,0,336.04,400.06,211.9,202.6,0.804,406524.2,406524.2,1985,0,0,0,L,1151911521,0,126.07,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433184357,24694.00
06/01/2015 14:45,2,7.625,ACTIVE,221.42,367.00,59.959,1433184303,"201051344000651","174011321042388",27.99,41.30,0,334.54,414.19,216.1,206.6,0.968,123210.9,123210.9,675,0,0,0,L,1122011218,0,125.62,127.20,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433184358,24695.00
06/01/2015 14:45,2,7.576,ACTIVE,220.97,366.10,59.986,1433184303,"201051344000867","174011321042388",28.09,39.80,0,336.04,413.89,215.6,206.1,0.977,115525.1,115525.1,675,0,0,0,L,1122011218,0,125.40,127.20,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433184359,24696.00
06/01/2015 14:45,1,7.359,ACTIVE,219.4,361.72,60.03,1433184303,"040051121000095","174011321042388",22.29,34,0.721,319.63,384.02,163.2,157.2,0.716,7946,7985.8,77,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433184360,24697.00
06/01/2015 14:45,2,7.623,ACTIVE,219.84,362.79,59.975,1433184303,"201051344001230","174011321042388",28.13,34.30,0,335.74,415.09,217.1,207.6,1.003,126622.4,126622.4,676,0,0,0,L,1122011218,0,124.72,126.53,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433184361,24698.00
06/01/2015 14:45,2,7.525,ACTIVE,221.87,367.00,59.975,1433184303,"201051344000576","174011321042388",27.91,40.40,0,334.54,413.59,212.7,203.3,0.959,123322.9,123322.9,675,0,0,0,L,1122011218,0,125.62,127.43,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433184362,24699.00
06/01/2015 14:45,2,7.564,ACTIVE,222.55,367.60,60.002,1433184303,"201051344000579","174011321042388",28.84,36.50,0,336.04,415.69,221.1,211.4,1.016,128937.2,128937.2,677,0,0,0,L,1122011218,0,125.85,127.88,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433184363,24700.00
06/01/2015 14:45,2,7.652,ACTIVE,222.32,367.60,59.991,1433184303,"201051344000983","174011321042388",27.71,40.20,0,336.64,413.29,214.6,205.2,0.994,123931.1,123931.1,675,0,0,0,L,1122011218,1,125.85,127.65,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433184364,24701.00
06/01/2015 15:00,2,7.293,ACTIVE,218.93,362.19,59.981,1433185203,"201051344000955","174011321042388",28.61,38.40,0,337.54,414.19,211.2,201.9,0.986,128548.9,128548.9,678,0,0,0,L,1122011218,0,124.04,126.75,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433185204,24702.00
06/01/2015 15:00,1,7.336,ACTIVE,218.3,358.89,60.03,1433185203,"040051121000195","174011321042388",25.06,34,0.808,317.09,389.22,182.9,175.1,0.797,7681.5999999996,7725.6999999996,73,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433185206,24703.00
06/01/2015 15:00,2,7.934,ACTIVE,217.80,353.17,59.970,1433185203,"274151322000095","174011321042388",27.71,57.00,0,333.03,402.46,222.4,212.8,0.835,425299.6,425299.6,1596,0,0,0,L,1151911521,0,125.40,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433185206,24704.00
06/01/2015 15:00,2,7.420,ACTIVE,219.61,362.19,59.991,1433185203,"201051344000868","174011321042388",27.83,37.00,0,336.34,414.19,209.3,200.1,0.946,114904.3,114904.3,676,0,0,0,L,1122011218,0,124.27,127.20,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433185207,24705.00
06/01/2015 15:00,2,7.367,ACTIVE,221.42,364.59,59.981,1433185203,"201051344000853","174011321042388",28.05,37.50,0,335.74,416.59,209.3,200.1,0.972,121145.1,121145.1,674,0,0,0,L,1122011218,0,125.62,127.65,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433185208,24706.00
06/01/2015 15:00,2,7.312,ACTIVE,220.29,364.89,59.970,1433185203,"201051344000582","174011321042388",28.29,40.00,0,334.84,414.79,209.6,200.4,0.963,121923.3,121923.3,675,0,0,0,L,1122011218,0,124.72,127.43,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433185209,24707.00
06/01/2015 15:00,1,7.189,ACTIVE,219.1,369.81,60.03,1433185203,"040051121000097","174011321042388",25.43,32,0.805,317.83,388.63,181.9,175.3,0.794,5346.7000000121,5390.6000000121,74,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433185210,24708.00
06/01/2015 15:00,2,7.350,ACTIVE,220.97,363.99,59.970,1433185203,"201051344000469","174011321042388",28.11,35.60,0,335.74,414.79,209.1,199.9,0.986,116285.1,116285.1,676,0,0,0,L,1122011218,0,124.72,127.88,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433185211,24709.00
06/01/2015 15:00,2,7.408,ACTIVE,221.19,367.00,59.975,1433185203,"201051344000988","174011321042388",27.95,37.30,0,334.24,412.98,209.7,200.5,0.959,116187.2,116187.2,675,0,0,0,L,1122011218,0,124.94,127.65,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433185212,24710.00
06/01/2015 15:00,2,7.467,ACTIVE,220.97,365.19,59.991,1433185203,"201051344001158","174011321042388",27.73,37.30,0,335.74,412.98,209.8,200.5,0.963,122490.5,122490.5,677,0,0,0,L,1122011218,0,124.94,127.20,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433185213,24711.00
06/01/2015 15:00,2,7.506,ACTIVE,219.84,362.79,59.981,1433185203,"201051344001025","174011321042388",27.91,38.80,0,336.04,415.39,212.2,202.9,0.950,125275.6,125275.6,677,0,0,0,L,1122011218,0,124.49,127.20,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433185214,24712.00
06/01/2015 15:00,1,5.100,ACTIVE,218.1,326.14,60.03,1433185203,"033051125000118","174011321042388",39.99,33,0.904,314.25,397.37,202.9,195.5,0.882,5926.7999999882,5975.400000012,179,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433185215,24713.00
06/01/2015 15:00,2,7.330,ACTIVE,220.74,364.29,59.981,1433185203,"201051344000569","174011321042388",27.91,38.20,0,334.84,412.38,207.2,198.1,0.977,129234.7,129234.7,675,0,0,0,L,1122011218,0,124.72,127.65,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433185216,24714.00
06/01/2015 15:00,2,5.084,ACTIVE,218.03,409.38,59.996,1433185203,"274151322000094","174011321042388",37.63,51.50,0,387.14,455.06,193.5,184.8,0.742,316619.0,316619.0,2009,0,0,0,L,1151911521,0,124.94,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433185217,24715.00
06/01/2015 15:00,1,7.307,ACTIVE,218.4,375.03,60.03,1433185203,"040051121000068","174011321042388",22.36,34,0.720,317.52,383.34,162.6,156.4,0.716,6826.1000000119,6865.4999999881,102,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433185218,24716.00
06/01/2015 15:00,2,7.342,ACTIVE,221.19,366.40,59.986,1433185203,"201051344000458","174011321042388",28.39,40.80,0,336.04,413.29,211.1,201.8,0.999,124861.3,124861.3,676,0,0,0,L,1122011218,0,125.17,127.65,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433185219,24717.00
06/01/2015 15:00,2,7.395,ACTIVE,218.03,373.31,59.986,1433185203,"274151322000087","174011321042388",25.56,92.50,0,336.64,395.55,191.3,182.7,0.720,386234.6,386234.6,1590,0,0,0,L,1151911521,0,125.17,124.27,0000,80,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433185220,24718.00
06/01/2015 15:00,2,7.512,ACTIVE,218.26,354.37,59.986,1433185203,"274151322000052","174011321042388",27.67,52.30,0,336.04,400.06,210.5,201.2,0.804,412726.0,412726.0,1988,0,0,0,L,1151911521,0,125.17,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433185221,24719.00
06/01/2015 15:00,2,7.426,ACTIVE,219.16,363.99,59.986,1433185203,"201051344001145","174011321042388",28.57,35.60,0,336.34,416.29,214.8,205.4,0.968,129925.7,129925.7,676,0,0,0,L,1122011218,0,124.27,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433185222,24720.00
06/01/2015 15:00,2,7.377,ACTIVE,218.93,363.09,59.986,1433185203,"201051344000685","174011321042388",28.61,35.60,0,335.14,414.19,213.7,204.3,1.021,129271.0,129271.0,679,0,0,0,L,1122011218,0,124.72,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433185223,24721.00
06/01/2015 15:00,2,7.402,ACTIVE,218.26,368.80,59.991,1433185203,"274151322000088","174011321042388",27.21,50.40,0,336.64,398.86,203.9,194.9,0.760,395001.8,395001.8,1595,0,0,0,L,1151911521,0,125.85,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433185224,24722.00
06/01/2015 15:00,2,7.357,ACTIVE,219.61,363.99,59.975,1433185203,"201051344000438","174011321042388",28.43,37.00,0,336.04,415.39,211.9,202.6,0.977,129292.5,129292.5,678,0,0,0,L,1122011218,0,124.72,126.75,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433185225,24723.00
06/01/2015 15:00,2,7.352,ACTIVE,220.06,363.39,59.970,1433185203,"201051344001135","174011321042388",28.17,40.40,0,336.04,414.79,209.8,200.6,0.941,120750.2,120750.2,677,0,0,0,L,1122011218,0,124.94,126.98,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433185225,24724.00
06/01/2015 15:00,2,7.248,ACTIVE,219.61,363.99,59.991,1433185203,"201051344000417","174011321042388",28.27,36.80,0,336.64,413.29,207.4,198.3,0.968,125386.7,125386.7,675,0,0,0,L,1122011218,0,124.49,126.75,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433185226,24725.00
06/01/2015 15:00,2,7.477,ACTIVE,219.16,361.59,59.975,1433185203,"201051344000594","174011321042388",28.51,37.80,0,336.34,415.99,215.8,206.4,0.972,124838.6,124838.6,678,0,0,0,L,1122011218,0,124.27,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433185228,24726.00
06/01/2015 15:00,2,7.566,ACTIVE,217.80,361.89,59.986,1433185203,"274151322000083","174011321042388",27.49,55.30,0,331.53,399.46,210.8,201.5,0.835,409111.8,409111.8,1994,0,0,0,L,1151911521,0,125.17,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433185229,24727.00
06/01/2015 15:00,2,7.516,ACTIVE,220.74,365.49,59.981,1433185203,"201051344000585","174011321042388",28.05,38.20,0,335.14,413.29,213.5,204.1,0.977,123727.3,123727.3,675,0,0,0,L,1122011218,0,124.72,127.65,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433185230,24728.00
06/01/2015 15:00,2,7.449,ACTIVE,218.48,358.58,59.959,1433185203,"274151322000054","174011321042388",27.21,53.80,0,332.73,399.76,205.2,196.1,0.782,404602.8,404602.8,1590,0,0,0,L,1151911521,0,125.62,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433185231,24729.00
06/01/2015 15:00,2,7.342,ACTIVE,220.52,362.19,59.996,1433185203,"201051344001203","174011321042388",28.33,39.00,0,336.34,414.19,210.7,201.4,0.977,125200.2,125200.2,678,0,0,0,L,1122011218,0,125.40,126.98,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433185233,24730.00
06/01/2015 15:00,2,7.309,ACTIVE,219.16,363.09,59.965,1433185203,"201051344000646","174011321042388",28.45,35.40,0,335.74,414.49,210.5,201.3,0.977,122910.5,122910.5,674,0,0,0,L,1122011218,0,124.72,126.75,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433185234,24731.00
06/01/2015 15:00,2,5.029,ACTIVE,219.39,410.58,59.975,1433185203,"274151322000068","174011321042388",38.09,48.50,0,386.53,457.17,193.3,184.6,0.725,315491.8,315491.8,1618,0,0,0,L,1151911521,0,126.07,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433185235,24732.00
06/01/2015 15:00,2,7.873,ACTIVE,219.16,379.62,59.965,1433185203,"274151322000076","174011321042388",27.95,53.80,0,335.14,402.16,222.7,213.0,0.849,430817.4,430817.4,1987,0,0,0,L,1151911521,0,125.62,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433185236,24733.00
06/01/2015 15:00,1,4.647,ACTIVE,218.3,372.33,60.03,1433185203,"033051125000132","174011321042388",33.34,32,0.682,320.11,380.04,154.2,147.9,0.679,4491.9000000237,4529.2000000237,174,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433185237,24734.00
06/01/2015 15:00,1,5.151,ACTIVE,219.1,385.13,60.00,1433185203,"033051125000150","174011321042388",39.62,33,0.903,315.34,395.34,203.0,196.4,0.884,5830.7000000117,5879.5000000117,121,0,0,55,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433185238,24735.00
06/01/2015 15:00,2,7.510,ACTIVE,218.93,361.59,59.981,1433185203,"201051344000890","174011321042388",27.67,35.80,0,333.33,414.19,210.4,201.2,0.959,126767.5,126767.5,677,0,0,0,L,1122011218,0,124.49,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433185240,24736.00
06/01/2015 15:00,2,7.381,ACTIVE,220.74,364.29,59.981,1433185203,"201051344000900","174011321042388",28.13,39.50,0,334.84,412.98,210.3,201.0,0.950,127246.8,127246.8,675,0,0,0,L,1122011218,0,125.40,127.20,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433185240,24737.00
06/01/2015 15:00,2,7.371,ACTIVE,220.06,364.29,59.965,1433185203,"201051344000633","174011321042388",28.25,37.80,0,334.84,414.19,210.7,201.4,0.990,116933.1,116933.1,680,0,0,0,L,1122011218,0,124.94,127.20,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433185241,24738.00
06/01/2015 15:00,1,7.230,ACTIVE,218.6,356.25,60.03,1433185203,"040051121000185","174011321042388",25.06,33,0.799,317.85,389.15,180.3,173.5,0.787,5988.7000000234,6032.2000000234,75,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433185243,24739.00
06/01/2015 15:00,2,7.400,ACTIVE,221.19,365.19,59.981,1433185203,"201051344000983","174011321042388",27.93,39.50,0,335.74,413.29,209.3,200.1,0.968,123980.6,123980.6,676,0,0,0,L,1122011218,0,125.40,127.20,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433185244,24740.00
06/01/2015 15:00,2,7.422,ACTIVE,220.29,363.09,59.981,1433185203,"201051344000917","174011321042388",28.11,40.60,0,335.14,414.49,211.4,202.1,0.990,127393.4,127393.4,678,0,0,0,L,1122011218,0,124.49,127.43,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433185245,24741.00
06/01/2015 15:00,1,7.096,ACTIVE,216.8,377.31,60.03,1433185203,"040051121000116","174011321042388",25.40,29,0.800,316.48,386.41,179.4,172.1,0.791,5265.7000000476,5308.6000000238,75,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433185246,24742.00
06/01/2015 15:00,1,4.531,ACTIVE,218.7,362.60,60.03,1433185203,"033051125000135","174011321042388",33.56,34,0.670,318.39,381.32,151.3,145.6,0.668,4467.1000000236,4503.4999999998,183,2,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433185247,24743.00
06/01/2015 15:00,2,7.207,ACTIVE,220.74,364.89,59.975,1433185203,"201051344000648","174011321042388",28.69,38.60,0,335.44,414.49,209.4,200.2,0.972,123544.8,123544.8,675,0,0,0,L,1122011218,0,124.72,127.65,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433185248,24744.00
06/01/2015 15:00,2,7.328,ACTIVE,220.06,363.99,59.981,1433185203,"201051344001093","174011321042388",27.95,36.50,0,335.44,412.68,207.3,198.1,0.937,125435.3,125435.3,678,0,0,0,L,1122011218,0,124.72,126.98,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433185249,24745.00
06/01/2015 15:00,2,7.412,ACTIVE,220.97,363.39,59.970,1433185203,"201051344000645","174011321042388",27.87,42.00,0,335.44,411.78,209.1,199.9,0.937,123894.0,123894.0,675,0,0,0,L,1122011218,0,125.40,127.43,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433185250,24746.00
06/01/2015 15:00,2,7.424,ACTIVE,218.26,359.18,59.970,1433185203,"274151322000085","174011321042388",27.49,54.50,0,336.64,398.86,206.5,197.4,0.782,406573.7,406573.7,1986,0,0,0,L,1151911521,0,126.07,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433185251,24747.00
06/01/2015 15:00,2,7.408,ACTIVE,220.52,365.19,59.986,1433185203,"201051344000651","174011321042388",28.03,41.00,0,334.54,412.98,210.2,200.9,0.946,123261.4,123261.4,676,0,0,0,L,1122011218,0,125.40,126.98,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433185252,24748.00
06/01/2015 15:00,2,7.371,ACTIVE,220.06,363.99,59.986,1433185203,"201051344000867","174011321042388",28.09,38.80,0,336.04,413.29,209.8,200.6,0.959,115575.5,115575.5,676,0,0,0,L,1122011218,0,125.17,126.75,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433185253,24749.00
06/01/2015 15:00,1,7.215,ACTIVE,218.3,349.31,60.03,1433185203,"040051121000095","174011321042388",22.38,34,0.712,318.87,382.83,160.6,155.0,0.706,7985.8,8024.6,79,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433185254,24750.00
06/01/2015 15:00,2,7.377,ACTIVE,218.71,361.29,59.981,1433185203,"201051344001230","174011321042388",28.31,33.80,0,330.93,413.89,211.4,202.1,0.994,126673.1,126673.1,677,0,0,0,L,1122011218,0,124.27,126.30,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433185255,24751.00
06/01/2015 15:00,2,7.260,ACTIVE,220.97,364.89,59.981,1433185203,"201051344000576","174011321042388",28.17,39.80,0,336.04,412.38,207.1,198.0,0.906,123372.6,123372.6,676,0,0,0,L,1122011218,0,125.17,127.20,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433185256,24752.00
06/01/2015 15:00,2,7.326,ACTIVE,221.19,367.00,59.975,1433185203,"201051344000579","174011321042388",28.98,36.00,0,336.34,414.19,214.9,205.5,1.008,128988.9,128988.9,678,0,0,0,L,1122011218,0,125.17,127.20,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433185257,24753.00
06/01/2015 15:15,2,7.012,ACTIVE,218.48,361.89,59.991,1433186103,"201051344000955","174011321042388",28.51,37.80,0,326.42,412.98,202.3,193.3,0.950,128598.4,128598.4,679,0,0,0,L,1122011218,0,124.04,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433186104,24754.00
06/01/2015 15:15,1,7.015,ACTIVE,217.0,372.54,60.03,1433186103,"040051121000195","174011321042388",25.26,33,0.781,304.17,386.64,176.3,168.6,0.772,7725.6999999996,7768.5999999996,75,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433186106,24755.00
06/01/2015 15:15,2,7.609,ACTIVE,218.48,365.80,59.970,1433186103,"274151322000095","174011321042388",27.91,54.50,0,325.52,400.06,214.9,205.5,0.804,425352.1,425352.1,1597,0,0,0,L,1151911521,0,125.62,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433186107,24756.00
06/01/2015 15:15,2,7.072,ACTIVE,220.06,361.89,59.959,1433186103,"201051344000868","174011321042388",28.05,35.80,0,327.02,412.08,200.9,192.0,0.902,114953.5,114953.5,677,0,0,0,L,1122011218,0,124.94,127.20,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433186107,24757.00
06/01/2015 15:15,2,6.959,ACTIVE,222.10,366.10,59.949,1433186103,"201051344000853","174011321042388",28.53,37.00,0,325.22,415.69,201.1,192.2,0.937,121194.4,121194.4,675,0,0,0,L,1122011218,0,126.30,127.65,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433186108,24758.00
06/01/2015 15:15,2,7.039,ACTIVE,220.97,365.80,59.965,1433186103,"201051344000582","174011321042388",28.29,38.80,0,326.72,419.30,201.5,192.5,0.902,121972.5,121972.5,676,0,0,0,L,1122011218,0,125.62,127.43,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433186109,24759.00
06/01/2015 15:15,1,6.879,ACTIVE,219.1,347.39,60.00,1433186103,"040051121000097","174011321042388",25.47,32,0.770,304.11,388.49,174.3,167.8,0.758,5390.6000000121,5435.100000024,76,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433186110,24760.00
06/01/2015 15:15,2,7.010,ACTIVE,221.87,367.30,59.975,1433186103,"201051344000469","174011321042388",28.35,34.50,0,325.82,416.89,201.3,192.4,0.950,116334.3,116334.3,677,0,0,0,L,1122011218,0,125.40,127.88,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433186111,24761.00
06/01/2015 15:15,2,7.090,ACTIVE,221.87,366.40,59.970,1433186103,"201051344000988","174011321042388",28.05,36.80,0,323.72,415.99,201.2,192.2,0.915,116236.6,116236.6,676,0,0,0,L,1122011218,0,125.62,127.65,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433186113,24762.00
06/01/2015 15:15,2,7.088,ACTIVE,221.87,366.10,59.959,1433186103,"201051344001158","174011321042388",28.05,36.30,0,326.42,415.69,201.3,192.4,0.928,122539.9,122539.9,678,0,0,0,L,1122011218,0,125.62,127.43,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433186113,24763.00
06/01/2015 15:15,2,7.139,ACTIVE,220.52,364.89,59.954,1433186103,"201051344001025","174011321042388",28.15,38.20,0,325.52,412.38,203.6,194.6,0.893,125325.5,125325.5,678,0,0,0,L,1122011218,0,124.94,127.20,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433186114,24764.00
06/01/2015 15:15,1,5.032,ACTIVE,218.6,337.73,60.00,1433186103,"033051125000118","174011321042388",39.20,32,0.871,304.34,394.55,196.2,188.6,0.850,5975.400000012,6023.4999999762,181,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433186116,24765.00
06/01/2015 15:15,2,6.990,ACTIVE,221.42,363.69,59.944,1433186103,"201051344000569","174011321042388",28.17,37.80,0,321.61,429.52,199.4,190.6,0.932,129283.5,129283.5,676,0,0,0,L,1122011218,0,125.17,127.88,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433186117,24766.00
06/01/2015 15:15,2,4.875,ACTIVE,218.93,409.68,59.975,1433186103,"274151322000094","174011321042388",37.89,50.40,0,388.94,456.57,186.4,178.0,0.712,316664.5,316664.5,2010,0,0,0,L,1151911521,0,125.40,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433186118,24767.00
06/01/2015 15:15,1,6.968,ACTIVE,219.1,327.56,60.00,1433186103,"040051121000068","174011321042388",22.63,33,0.692,304.33,382.22,156.9,150.8,0.691,6865.4999999881,6903.9000000239,104,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433186119,24768.00
06/01/2015 15:15,2,7.115,ACTIVE,221.64,363.99,59.970,1433186103,"201051344000458","174011321042388",28.27,39.50,0,325.82,417.79,203.7,194.6,0.955,124911.1,124911.1,677,0,0,0,L,1122011218,0,125.85,127.65,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433186120,24769.00
06/01/2015 15:15,2,7.168,ACTIVE,218.48,376.31,59.975,1433186103,"274151322000087","174011321042388",25.62,89.00,0,326.12,393.45,185.9,177.5,0.698,386279.8,386279.8,1591,0,0,0,L,1151911521,0,125.40,124.94,0000,78,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433186121,24770.00
06/01/2015 15:15,2,7.211,ACTIVE,218.93,358.28,59.959,1433186103,"274151322000052","174011321042388",27.75,51.00,0,325.22,402.77,202.7,193.7,0.773,412775.5,412775.5,1989,0,0,0,L,1151911521,0,124.94,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433186122,24771.00
06/01/2015 15:15,2,7.059,ACTIVE,219.61,363.99,59.970,1433186103,"201051344001145","174011321042388",28.86,35.00,0,326.12,414.19,206.4,197.3,0.919,129976.3,129976.3,677,0,0,0,L,1122011218,0,124.94,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433186123,24772.00
06/01/2015 15:15,2,7.158,ACTIVE,219.39,362.79,59.965,1433186103,"201051344000685","174011321042388",28.21,34.80,0,320.71,415.39,204.6,195.6,0.981,129321.2,129321.2,680,0,0,0,L,1122011218,0,125.40,126.30,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433186124,24773.00
06/01/2015 15:15,2,7.180,ACTIVE,218.93,375.11,59.991,1433186103,"274151322000088","174011321042388",27.02,50.20,0,325.82,397.05,196.4,187.7,0.756,395049.7,395049.7,1596,0,0,0,L,1151911521,0,126.07,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433186125,24774.00
06/01/2015 15:15,2,7.008,ACTIVE,220.29,364.89,59.959,1433186103,"201051344000438","174011321042388",28.55,36.00,0,326.42,416.29,202.5,193.5,0.932,129342.1,129342.1,679,0,0,0,L,1122011218,0,125.40,126.98,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433186126,24775.00
06/01/2015 15:15,2,6.953,ACTIVE,220.29,363.69,59.970,1433186103,"201051344001135","174011321042388",28.55,39.30,0,327.32,412.98,201.0,192.1,0.906,120799.4,120799.4,678,0,0,0,L,1122011218,0,125.17,126.98,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433186127,24776.00
06/01/2015 15:15,2,7.105,ACTIVE,220.06,363.99,59.965,1433186103,"201051344000417","174011321042388",27.61,35.80,0,327.92,412.38,198.6,189.8,0.932,125435.5,125435.5,676,0,0,0,L,1122011218,0,124.94,126.75,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433186127,24777.00
06/01/2015 15:15,2,7.219,ACTIVE,219.61,362.79,59.991,1433186103,"201051344000594","174011321042388",28.35,36.30,0,320.41,416.59,207.1,198.0,0.941,124889.4,124889.4,679,0,0,0,L,1122011218,0,124.94,126.53,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433186128,24778.00
06/01/2015 15:15,2,7.250,ACTIVE,218.26,375.41,59.938,1433186103,"274151322000083","174011321042388",27.65,55.00,0,319.21,398.26,203.0,194.0,0.804,409161.3,409161.3,1995,0,0,0,L,1151911521,0,125.17,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433186129,24779.00
06/01/2015 15:15,2,7.111,ACTIVE,220.97,365.49,59.959,1433186103,"201051344000585","174011321042388",28.51,37.50,0,325.52,412.38,205.1,196.0,0.910,123777.5,123777.5,676,0,0,0,L,1122011218,0,125.17,127.65,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433186130,24780.00
06/01/2015 15:15,2,7.104,ACTIVE,218.71,375.71,59.922,1433186103,"274151322000054","174011321042388",27.59,53.00,0,325.52,398.56,198.3,189.5,0.742,404651.1,404651.1,1591,0,0,0,L,1151911521,0,125.85,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433186131,24781.00
06/01/2015 15:15,2,7.086,ACTIVE,220.74,364.89,59.996,1433186103,"201051344001203","174011321042388",28.21,37.50,0,327.32,413.29,202.6,193.6,0.941,125249.7,125249.7,679,0,0,0,L,1122011218,0,125.85,126.98,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433186132,24782.00
06/01/2015 15:15,2,7.121,ACTIVE,219.61,363.39,59.965,1433186103,"201051344000646","174011321042388",27.97,35.20,0,321.31,414.49,201.8,192.9,0.932,122959.8,122959.8,675,0,0,0,L,1122011218,0,125.17,126.75,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433186133,24783.00
06/01/2015 15:15,2,4.764,ACTIVE,219.61,428.01,59.965,1433186103,"274151322000068","174011321042388",38.74,48.30,0,388.94,460.78,186.4,178.0,0.698,315537.3,315537.3,1619,0,0,0,L,1151911521,0,126.07,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433186134,24784.00
06/01/2015 15:15,2,7.580,ACTIVE,219.61,369.10,59.965,1433186103,"274151322000076","174011321042388",28.03,52.80,0,326.12,406.97,215.1,205.7,0.813,430869.8,430869.8,1988,0,0,0,L,1151911521,0,125.62,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433186135,24785.00
06/01/2015 15:15,1,4.442,ACTIVE,219.3,327.90,60.00,1433186103,"033051125000132","174011321042388",33.69,32,0.654,305.88,380.85,148.9,142.7,0.653,4529.2000000237,4565.4000000237,176,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433186136,24786.00
06/01/2015 15:15,1,5.031,ACTIVE,219.0,369.80,60.03,1433186103,"033051125000150","174011321042388",39.19,33,0.869,303.17,397.38,196.2,188.8,0.855,5879.5000000117,5927.7000000117,123,0,0,55,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433186137,24787.00
06/01/2015 15:15,2,7.143,ACTIVE,219.84,362.49,59.965,1433186103,"201051344000890","174011321042388",28.07,34.50,0,325.82,413.29,203.1,194.1,0.924,126817.1,126817.1,678,0,0,0,L,1122011218,0,125.17,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433186138,24788.00
06/01/2015 15:15,2,7.094,ACTIVE,221.19,363.69,59.970,1433186103,"201051344000900","174011321042388",28.15,38.60,0,318.61,425.61,202.2,193.2,0.910,127296.3,127296.3,676,0,0,0,L,1122011218,0,125.85,127.43,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433186139,24789.00
06/01/2015 15:15,2,7.023,ACTIVE,220.74,366.10,59.970,1433186103,"201051344000633","174011321042388",28.47,36.80,0,326.42,413.59,202.6,193.6,0.946,116982.8,116982.8,681,0,0,0,L,1122011218,0,125.62,127.20,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433186140,24790.00
06/01/2015 15:15,1,6.970,ACTIVE,219.5,378.62,60.00,1433186103,"040051121000185","174011321042388",24.99,33,0.766,305.25,387.70,173.3,167.2,0.758,6032.2000000234,6074.7999999876,77,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433186141,24791.00
06/01/2015 15:15,2,7.002,ACTIVE,221.64,364.29,59.965,1433186103,"201051344000983","174011321042388",28.41,38.40,0,325.82,412.68,201.5,192.5,0.928,124029.9,124029.9,677,0,0,0,L,1122011218,0,125.62,127.43,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433186142,24792.00
06/01/2015 15:15,2,7.057,ACTIVE,220.74,363.69,59.975,1433186103,"201051344000917","174011321042388",28.45,39.80,0,325.52,412.68,203.3,194.3,0.950,127442.9,127442.9,679,0,0,0,L,1122011218,0,125.17,127.43,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433186143,24793.00
06/01/2015 15:15,1,6.783,ACTIVE,218.3,347.82,60.00,1433186103,"040051121000116","174011321042388",25.58,28,0.764,301.77,387.72,172.6,165.7,0.754,5308.6000000238,5350.9000000357,77,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433186144,24794.00
06/01/2015 15:15,1,4.343,ALERT,219.3,345.12,60.03,1433186103,"033051125000135","174011321042388",33.77,33,0.643,306.63,379.80,145.9,140.3,0.636,4503.4999999998,4539.1000000236,185,2,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1433186146,24795.00
06/01/2015 15:15,2,7.004,ACTIVE,221.19,366.40,59.965,1433186103,"201051344000648","174011321042388",28.49,37.00,0,325.22,418.39,202.0,193.0,0.946,123594.0,123594.0,676,0,0,0,L,1122011218,0,125.17,127.88,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433186147,24796.00
06/01/2015 15:15,2,6.945,ACTIVE,220.97,363.09,59.970,1433186103,"201051344001093","174011321042388",28.29,35.80,0,326.42,412.08,198.9,190.1,0.871,125484.0,125484.0,679,0,0,0,L,1122011218,0,125.40,127.20,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433186148,24797.00
06/01/2015 15:15,2,7.078,ACTIVE,221.64,364.89,59.975,1433186103,"201051344000645","174011321042388",28.17,40.20,0,325.82,417.79,201.9,193.0,0.910,123943.2,123943.2,676,0,0,0,L,1122011218,0,125.85,127.65,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433186149,24798.00
06/01/2015 15:15,2,7.180,ACTIVE,219.16,375.41,59.991,1433186103,"274151322000085","174011321042388",27.47,53.80,0,326.42,397.35,199.7,190.8,0.760,406622.3,406622.3,1987,0,0,0,L,1151911521,0,126.07,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433186150,24799.00
06/01/2015 15:15,2,7.117,ACTIVE,220.97,364.89,59.954,1433186103,"201051344000651","174011321042388",28.01,40.40,0,326.42,416.89,201.9,192.9,0.928,123310.7,123310.7,677,0,0,0,L,1122011218,0,125.85,126.98,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433186151,24800.00
06/01/2015 15:15,2,6.998,ACTIVE,220.52,362.19,59.970,1433186103,"201051344000867","174011321042388",28.49,38.00,0,326.72,413.59,202.0,193.0,0.893,115624.9,115624.9,677,0,0,0,L,1122011218,0,125.40,126.98,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433186152,24801.00
06/01/2015 15:15,1,6.941,ACTIVE,219.0,370.19,60.03,1433186103,"040051121000095","174011321042388",22.47,33,0.686,306.38,380.73,155.2,149.4,0.678,8024.6,8062.5,81,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433186153,24802.00
06/01/2015 15:15,2,7.082,ACTIVE,219.61,363.09,59.975,1433186103,"201051344001230","174011321042388",28.33,33.00,0,319.81,414.49,203.2,194.2,0.941,126722.7,126722.7,678,0,0,0,L,1122011218,0,124.94,126.53,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433186154,24803.00
06/01/2015 15:15,2,7.029,ACTIVE,221.87,366.40,59.959,1433186103,"201051344000576","174011321042388",28.09,38.60,0,326.12,415.99,199.9,191.0,0.902,123421.3,123421.3,677,0,0,0,L,1122011218,0,125.62,127.43,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433186155,24804.00
06/01/2015 15:15,2,7.113,ACTIVE,221.87,365.80,59.970,1433186103,"201051344000579","174011321042388",28.69,35.60,0,326.72,417.49,206.5,197.4,0.950,129039.3,129039.3,679,0,0,0,L,1122011218,0,125.62,127.65,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433186156,24805.00
06/01/2015 15:30,2,6.797,ACTIVE,219.16,363.09,59.975,1433187003,"201051344000955","174011321042388",28.73,36.80,0,336.94,409.38,197.7,188.8,0.928,128646.1,128646.1,680,0,0,0,L,1122011218,0,123.81,126.75,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433187004,24806.00
06/01/2015 15:30,1,6.821,ACTIVE,217.8,330.17,60.03,1433187003,"040051121000195","174011321042388",25.35,32,0.760,316.92,384.89,172.0,164.6,0.750,7768.5999999996,7810.1999999996,77,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433187006,24807.00
06/01/2015 15:30,2,7.395,ACTIVE,218.48,363.09,59.970,1433187003,"274151322000095","174011321042388",28.15,53.50,0,337.24,398.86,210.6,201.4,0.787,425403.0,425403.0,1598,0,0,0,L,1151911521,0,125.62,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433187006,24808.00
