ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/01/2015 15:30,2,6.865,ACTIVE,219.84,363.39,59.959,1433187003,"201051344000868","174011321042388",28.19,35.20,0,337.54,409.98,196.0,187.3,0.902,115001.0,115001.0,678,0,0,0,L,1122011218,0,124.49,127.20,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433187007,24809.00
06/01/2015 15:30,2,6.801,ACTIVE,221.64,366.40,59.965,1433187003,"201051344000853","174011321042388",28.53,36.00,0,337.24,409.08,196.4,187.7,0.910,121241.9,121241.9,676,0,0,0,L,1122011218,0,125.85,127.43,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433187008,24810.00
06/01/2015 15:30,2,6.770,ACTIVE,220.52,362.19,59.970,1433187003,"201051344000582","174011321042388",28.59,38.00,0,335.74,410.88,195.8,187.1,0.906,122020.0,122020.0,677,0,0,0,L,1122011218,0,124.72,127.43,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433187009,24811.00
06/01/2015 15:30,1,6.666,ACTIVE,218.5,343.11,60.00,1433187003,"040051121000097","174011321042388",25.89,31,0.760,317.47,385.00,171.7,164.8,0.750,5435.100000024,5476.600000024,78,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433187010,24812.00
06/01/2015 15:30,2,6.828,ACTIVE,221.19,366.40,59.975,1433187003,"201051344000469","174011321042388",28.35,34.00,0,336.04,408.78,196.1,187.3,0.924,116381.8,116381.8,678,0,0,0,L,1122011218,0,124.94,127.65,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433187011,24813.00
06/01/2015 15:30,2,6.889,ACTIVE,221.19,365.80,59.986,1433187003,"201051344000988","174011321042388",28.17,35.60,0,334.84,409.08,196.5,187.7,0.897,116284.1,116284.1,677,0,0,0,L,1122011218,0,124.94,127.65,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433187012,24814.00
06/01/2015 15:30,2,6.820,ACTIVE,221.19,363.39,60.012,1433187003,"201051344001158","174011321042388",28.49,35.40,0,336.04,410.88,196.8,188.0,0.902,122587.4,122587.4,679,0,0,0,L,1122011218,0,124.94,127.20,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433187013,24815.00
06/01/2015 15:30,2,6.912,ACTIVE,220.06,364.29,59.981,1433187003,"201051344001025","174011321042388",28.45,37.50,0,336.94,410.58,199.2,190.3,0.893,125373.6,125373.6,679,0,0,0,L,1122011218,0,124.49,126.98,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433187014,24816.00
06/01/2015 15:30,1,4.903,ACTIVE,218.1,343.81,60.03,1433187003,"033051125000118","174011321042388",39.28,32,0.849,314.20,391.48,191.7,183.9,0.837,6023.4999999762,6069.9999999762,183,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433187015,24817.00
06/01/2015 15:30,2,6.701,ACTIVE,220.74,363.09,59.986,1433187003,"201051344000569","174011321042388",28.59,36.80,0,336.04,408.78,194.0,185.3,0.884,129330.5,129330.5,677,0,0,0,L,1122011218,0,124.49,127.43,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433187016,24818.00
06/01/2015 15:30,2,4.820,ACTIVE,218.26,413.89,59.975,1433187003,"274151322000094","174011321042388",37.21,49.50,0,390.74,456.87,181.6,173.3,0.698,316708.6,316708.6,2011,0,0,0,L,1151911521,0,124.94,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433187017,24819.00
06/01/2015 15:30,1,6.781,ACTIVE,218.7,326.59,60.00,1433187003,"040051121000068","174011321042388",22.76,33,0.680,318.48,379.90,153.6,147.7,0.682,6903.9000000239,6941.100000012,106,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433187018,24820.00
06/01/2015 15:30,2,6.779,ACTIVE,220.74,363.09,59.965,1433187003,"201051344000458","174011321042388",28.77,38.80,0,336.64,409.98,197.5,188.7,0.932,124959.1,124959.1,678,0,0,0,L,1122011218,0,125.17,127.20,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433187019,24821.00
06/01/2015 15:30,2,6.928,ACTIVE,218.03,361.89,59.970,1433187003,"274151322000087","174011321042388",26.00,87.50,0,337.54,392.85,182.3,174.0,0.681,386323.8,386323.8,1592,0,0,0,L,1151911521,0,125.40,124.49,0000,76,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433187020,24822.00
06/01/2015 15:30,2,6.959,ACTIVE,218.26,376.01,59.970,1433187003,"274151322000052","174011321042388",28.19,50.40,0,337.24,396.45,198.8,189.9,0.765,412823.4,412823.4,1990,0,0,0,L,1151911521,0,125.17,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433187021,24823.00
06/01/2015 15:30,2,6.828,ACTIVE,218.93,364.29,59.965,1433187003,"201051344001145","174011321042388",29.10,34.00,0,337.84,411.78,201.2,192.3,0.910,130025.0,130025.0,678,0,0,0,L,1122011218,0,124.27,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433187022,24824.00
06/01/2015 15:30,2,6.842,ACTIVE,218.71,362.49,59.975,1433187003,"201051344000685","174011321042388",28.86,34.50,0,336.94,409.68,200.0,191.1,0.959,129369.5,129369.5,681,0,0,0,L,1122011218,0,124.72,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433187023,24825.00
06/01/2015 15:30,2,6.885,ACTIVE,218.48,354.37,59.981,1433187003,"274151322000088","174011321042388",27.57,48.50,0,337.54,395.55,192.1,183.5,0.720,395096.1,395096.1,1597,0,0,0,L,1151911521,0,125.85,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433187024,24826.00
06/01/2015 15:30,2,6.840,ACTIVE,219.61,364.59,59.965,1433187003,"201051344000438","174011321042388",28.61,35.40,0,337.54,410.88,198.2,189.3,0.902,129390.0,129390.0,680,0,0,0,L,1122011218,0,124.72,126.75,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433187025,24827.00
06/01/2015 15:30,2,6.738,ACTIVE,219.84,362.79,59.965,1433187003,"201051344001135","174011321042388",28.73,38.60,0,337.54,410.28,195.9,187.2,0.888,120846.9,120846.9,679,0,0,0,L,1122011218,0,124.72,126.75,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433187026,24828.00
06/01/2015 15:30,2,6.783,ACTIVE,219.39,363.09,59.959,1433187003,"201051344000417","174011321042388",28.29,35.40,0,338.14,409.08,194.3,185.6,0.910,125482.5,125482.5,677,0,0,0,L,1122011218,0,124.27,126.75,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433187027,24829.00
06/01/2015 15:30,2,6.883,ACTIVE,219.16,362.79,59.933,1433187003,"201051344000594","174011321042388",28.98,35.60,0,331.83,413.29,202.1,193.1,0.928,124938.4,124938.4,680,0,0,0,L,1122011218,0,124.27,126.30,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433187028,24830.00
06/01/2015 15:30,2,7.023,ACTIVE,217.35,362.19,59.944,1433187003,"274151322000083","174011321042388",28.07,53.50,0,336.94,396.75,199.5,190.6,0.800,409209.3,409209.3,1996,0,0,0,L,1151911521,0,124.94,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433187029,24831.00
06/01/2015 15:30,2,6.994,ACTIVE,220.06,365.19,59.965,1433187003,"201051344000585","174011321042388",28.33,36.50,0,336.04,410.28,200.7,191.8,0.946,123826.0,123826.0,677,0,0,0,L,1122011218,0,124.27,127.43,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433187029,24832.00
06/01/2015 15:30,2,7.008,ACTIVE,218.26,359.18,59.975,1433187003,"274151322000054","174011321042388",27.37,52.00,0,337.24,396.45,194.2,185.5,0.751,404698.0,404698.0,1592,0,0,0,L,1151911521,0,125.62,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433187030,24833.00
06/01/2015 15:30,2,6.818,ACTIVE,220.06,363.09,59.965,1433187003,"201051344001203","174011321042388",28.57,37.00,0,337.24,409.98,197.1,188.3,0.915,125297.4,125297.4,680,0,0,0,L,1122011218,0,125.17,126.75,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433187031,24834.00
06/01/2015 15:30,2,6.865,ACTIVE,219.16,362.49,59.949,1433187003,"201051344000646","174011321042388",28.37,34.30,0,336.64,409.98,197.1,188.3,0.906,123007.5,123007.5,676,0,0,0,L,1122011218,0,124.49,126.53,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433187032,24835.00
06/01/2015 15:30,2,4.730,ACTIVE,218.71,413.29,59.991,1433187003,"274151322000068","174011321042388",38.29,47.50,0,388.04,460.17,183.5,175.2,0.689,315581.4,315581.4,1620,0,0,0,L,1151911521,0,125.62,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433187033,24836.00
06/01/2015 15:30,2,7.379,ACTIVE,218.93,358.28,59.954,1433187003,"274151322000076","174011321042388",28.21,51.50,0,336.64,399.46,210.6,201.3,0.809,430920.6,430920.6,1989,0,0,0,L,1151911521,0,125.62,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433187034,24837.00
06/01/2015 15:30,1,4.303,ACTIVE,218.4,331.70,60.03,1433187003,"033051125000132","174011321042388",33.94,31,0.640,320.77,377.51,145.3,139.3,0.641,4565.4000000237,4600.5000000237,178,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433187035,24838.00
06/01/2015 15:30,1,4.871,ACTIVE,218.8,327.50,60.00,1433187003,"033051125000150","174011321042388",39.48,32,0.851,316.19,391.64,191.3,184.9,0.838,5927.7000000117,5974.3000000117,125,0,0,55,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433187037,24839.00
06/01/2015 15:30,2,6.801,ACTIVE,218.71,361.59,59.991,1433187003,"201051344000890","174011321042388",28.73,34.00,0,337.54,409.38,197.9,189.1,0.897,126865.0,126865.0,679,0,0,0,L,1122011218,0,124.27,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433187038,24840.00
06/01/2015 15:30,2,6.807,ACTIVE,220.29,363.99,59.949,1433187003,"201051344000900","174011321042388",28.53,37.80,0,335.74,409.98,196.6,187.9,0.879,127344.0,127344.0,677,0,0,0,L,1122011218,0,124.94,126.98,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433187039,24841.00
06/01/2015 15:30,2,6.830,ACTIVE,219.84,364.89,59.965,1433187003,"201051344000633","174011321042388",28.63,35.80,0,335.74,409.68,198.1,189.3,0.919,117030.8,117030.8,682,0,0,0,L,1122011218,0,124.72,126.98,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433187040,24842.00
06/01/2015 15:30,1,6.732,ACTIVE,218.5,353.00,60.03,1433187003,"040051121000185","174011321042388",25.39,32,0.755,318.38,385.02,170.1,163.9,0.745,6074.7999999876,6116.0999999995,79,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433187041,24843.00
06/01/2015 15:30,2,6.891,ACTIVE,220.97,365.19,59.965,1433187003,"201051344000983","174011321042388",28.13,37.50,0,336.04,410.28,196.2,187.5,0.902,124077.5,124077.5,678,0,0,0,L,1122011218,0,125.17,127.20,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433187042,24844.00
06/01/2015 15:30,2,6.844,ACTIVE,219.84,363.69,59.970,1433187003,"201051344000917","174011321042388",28.65,39.00,0,336.94,409.68,198.6,189.7,0.937,127490.9,127490.9,680,0,0,0,L,1122011218,0,124.49,127.20,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433187043,24845.00
06/01/2015 15:30,1,6.659,ACTIVE,217.8,355.19,60.00,1433187003,"040051121000116","174011321042388",25.58,27,0.752,317.22,384.60,169.5,162.7,0.746,5350.9000000357,5391.8000000119,79,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433187044,24846.00
06/01/2015 15:30,1,4.244,ACTIVE,218.8,336.17,60.00,1433187003,"033051125000135","174011321042388",33.88,32,0.633,318.64,378.17,143.1,137.4,0.632,4539.1000000236,4573.9000000355,188,2,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433187046,24847.00
06/01/2015 15:30,2,6.791,ACTIVE,220.52,363.99,59.965,1433187003,"201051344000648","174011321042388",28.51,36.30,0,335.74,410.28,196.0,187.3,0.897,123641.6,123641.6,677,0,0,0,L,1122011218,0,124.49,127.43,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433187047,24848.00
06/01/2015 15:30,2,6.674,ACTIVE,220.06,364.89,59.970,1433187003,"201051344001093","174011321042388",28.73,35.20,0,336.64,409.38,194.0,185.3,0.875,125531.0,125531.0,680,0,0,0,L,1122011218,0,124.72,126.75,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433187048,24849.00
06/01/2015 15:30,2,6.807,ACTIVE,220.52,363.69,59.970,1433187003,"201051344000645","174011321042388",28.45,39.50,0,336.64,409.08,196.1,187.3,0.902,123990.7,123990.7,677,0,0,0,L,1122011218,0,124.94,127.20,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433187049,24850.00
06/01/2015 15:30,2,6.963,ACTIVE,218.26,361.59,59.975,1433187003,"274151322000085","174011321042388",27.71,51.80,0,338.14,396.75,195.2,186.5,0.738,406669.4,406669.4,1988,0,0,0,L,1151911521,0,126.07,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433187050,24851.00
06/01/2015 15:30,2,6.838,ACTIVE,220.29,363.99,59.975,1433187003,"201051344000651","174011321042388",28.47,39.80,0,336.64,409.38,197.2,188.4,0.884,123358.3,123358.3,678,0,0,0,L,1122011218,0,125.17,126.75,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433187051,24852.00
06/01/2015 15:30,2,6.885,ACTIVE,219.84,362.19,59.944,1433187003,"201051344000867","174011321042388",28.15,37.00,0,336.34,409.08,196.3,187.5,0.888,115672.5,115672.5,678,0,0,0,L,1122011218,0,124.72,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433187052,24853.00
06/01/2015 15:30,1,6.754,ACTIVE,218.4,329.66,60.00,1433187003,"040051121000095","174011321042388",22.61,33,0.674,316.68,379.47,151.9,146.5,0.670,8062.5,8099.3,83,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433187053,24854.00
06/01/2015 15:30,2,6.719,ACTIVE,218.48,360.99,59.975,1433187003,"201051344001230","174011321042388",29.08,32.60,0,332.13,406.07,197.8,189.0,0.919,126770.7,126770.7,679,0,0,0,L,1122011218,0,124.04,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433187054,24855.00
06/01/2015 15:30,2,6.783,ACTIVE,220.74,365.80,59.965,1433187003,"201051344000576","174011321042388",28.23,37.80,0,336.34,408.48,193.9,185.3,0.879,123468.3,123468.3,678,0,0,0,L,1122011218,0,124.94,126.98,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433187055,24856.00
06/01/2015 15:30,2,6.883,ACTIVE,221.19,365.80,59.959,1433187003,"201051344000579","174011321042388",28.90,34.50,0,335.74,413.29,201.4,192.4,0.941,129088.0,129088.0,680,0,0,0,L,1122011218,0,125.17,127.20,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433187056,24857.00
06/01/2015 15:45,2,6.443,ACTIVE,218.93,361.29,59.981,1433187904,"201051344000955","174011321042388",28.86,35.80,0,337.54,415.39,188.3,179.8,0.888,128692.1,128692.1,681,0,0,0,L,1122011218,0,124.04,126.53,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433187905,24858.00
06/01/2015 15:45,1,6.523,ACTIVE,217.8,339.48,60.03,1433187904,"040051121000195","174011321042388",25.47,32,0.730,317.27,383.18,165.3,157.9,0.725,7810.1999999996,7850.6999999996,79,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433187907,24859.00
06/01/2015 15:45,2,7.061,ACTIVE,218.03,376.62,59.970,1433187904,"274151322000095","174011321042388",28.41,52.50,0,336.94,404.87,203.0,194.0,0.765,425452.4,425452.4,1599,0,0,0,L,1151911521,0,125.62,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433187908,24860.00
06/01/2015 15:45,2,6.574,ACTIVE,219.61,362.19,59.981,1433187904,"201051344000868","174011321042388",28.15,34.00,0,336.34,415.39,187.4,178.9,0.844,115046.9,115046.9,679,0,0,0,L,1122011218,0,124.49,126.98,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433187908,24861.00
06/01/2015 15:45,2,6.518,ACTIVE,221.42,364.29,59.981,1433187904,"201051344000853","174011321042388",28.47,35.20,0,336.64,419.00,187.9,179.4,0.875,121287.8,121287.8,677,0,0,0,L,1122011218,0,125.85,127.43,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433187909,24862.00
06/01/2015 15:45,2,6.463,ACTIVE,220.29,364.29,59.981,1433187904,"201051344000582","174011321042388",28.67,37.50,0,336.04,414.49,187.6,179.1,0.857,122065.8,122065.8,678,0,0,0,L,1122011218,0,124.94,127.20,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433187910,24863.00
06/01/2015 15:45,1,6.442,ACTIVE,218.9,378.07,60.00,1433187904,"040051121000097","174011321042388",25.70,31,0.729,318.62,383.30,164.8,158.8,0.723,5476.600000024,5516.8000000121,80,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433187911,24864.00
06/01/2015 15:45,2,6.504,ACTIVE,220.97,363.99,59.975,1433187904,"201051344000469","174011321042388",28.51,33.50,0,334.54,415.99,187.9,179.4,0.884,116427.7,116427.7,679,0,0,0,L,1122011218,0,124.94,127.43,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433187912,24865.00
06/01/2015 15:45,2,6.602,ACTIVE,220.74,364.29,59.991,1433187904,"201051344000988","174011321042388",28.15,35.40,0,334.84,413.29,188.2,179.7,0.866,116330.1,116330.1,678,0,0,0,L,1122011218,0,125.17,127.20,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433187913,24866.00
06/01/2015 15:45,2,6.557,ACTIVE,221.19,365.19,59.949,1433187904,"201051344001158","174011321042388",28.33,34.50,0,336.34,411.48,188.0,179.5,0.866,122633.4,122633.4,680,0,0,0,L,1122011218,0,125.40,127.20,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433187914,24867.00
06/01/2015 15:45,2,6.553,ACTIVE,219.84,363.09,59.970,1433187904,"201051344001025","174011321042388",28.67,36.80,0,337.54,414.49,190.1,181.6,0.853,125420.1,125420.1,680,0,0,0,L,1122011218,0,124.72,126.98,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433187915,24868.00
06/01/2015 15:45,1,4.720,ACTIVE,218.0,330.27,60.03,1433187904,"033051125000118","174011321042388",39.20,31,0.818,315.34,389.86,184.1,176.8,0.809,6069.9999999762,6115.1,185,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433187916,24869.00
06/01/2015 15:45,2,6.498,ACTIVE,220.29,364.29,59.970,1433187904,"201051344000569","174011321042388",28.29,36.00,0,336.04,412.98,186.2,177.7,0.862,129376.0,129376.0,678,0,0,0,L,1122011218,0,124.72,127.20,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433187917,24870.00
06/01/2015 15:45,2,4.572,ACTIVE,218.03,412.98,59.970,1433187904,"274151322000094","174011321042388",37.89,49.30,0,391.04,456.57,174.7,166.7,0.667,316751.2,316751.2,2012,0,0,0,L,1151911521,0,124.72,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433187918,24871.00
06/01/2015 15:45,1,6.527,ACTIVE,218.5,360.87,60.03,1433187904,"040051121000068","174011321042388",22.80,32,0.655,318.22,378.72,148.1,142.4,0.657,6941.100000012,6977.1999999762,108,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433187920,24872.00
06/01/2015 15:45,2,6.482,ACTIVE,220.52,361.89,59.965,1433187904,"201051344000458","174011321042388",28.86,38.00,0,336.34,414.79,189.4,180.9,0.902,125005.4,125005.4,679,0,0,0,L,1122011218,0,125.17,126.98,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433187920,24873.00
06/01/2015 15:45,2,6.684,ACTIVE,217.80,356.78,59.975,1433187904,"274151322000087","174011321042388",26.02,86.00,0,336.64,398.26,176.1,168.1,0.654,386366.5,386366.5,1593,0,0,0,L,1151911521,0,124.94,124.49,0000,74,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433187921,24874.00
06/01/2015 15:45,2,6.686,ACTIVE,218.48,352.87,59.970,1433187904,"274151322000052","174011321042388",28.21,48.30,0,337.24,402.16,190.8,182.2,0.729,412869.9,412869.9,1991,0,0,0,L,1151911521,0,124.72,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433187922,24875.00
06/01/2015 15:45,2,6.584,ACTIVE,218.71,361.89,59.954,1433187904,"201051344001145","174011321042388",28.90,33.50,0,336.94,410.28,192.6,183.9,0.875,130072.1,130072.1,679,0,0,0,L,1122011218,0,124.27,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433187923,24876.00
06/01/2015 15:45,2,6.541,ACTIVE,218.71,361.89,59.975,1433187904,"201051344000685","174011321042388",28.84,33.80,0,333.33,415.69,191.0,182.4,0.915,129416.2,129416.2,682,0,0,0,L,1122011218,0,124.94,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433187924,24877.00
06/01/2015 15:45,2,6.650,ACTIVE,218.03,376.92,59.970,1433187904,"274151322000088","174011321042388",27.45,47.50,0,337.54,400.96,184.9,176.5,0.698,395141.1,395141.1,1598,0,0,0,L,1151911521,0,125.62,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433187925,24878.00
06/01/2015 15:45,2,6.500,ACTIVE,219.39,362.49,59.959,1433187904,"201051344000438","174011321042388",28.75,34.50,0,336.94,415.39,189.2,180.7,0.871,129436.2,129436.2,681,0,0,0,L,1122011218,0,124.94,126.53,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433187926,24879.00
06/01/2015 15:45,2,6.496,ACTIVE,219.39,360.69,59.975,1433187904,"201051344001135","174011321042388",28.53,38.00,0,337.84,413.89,187.7,179.2,0.857,120892.7,120892.7,680,0,0,0,L,1122011218,0,124.72,126.53,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433187927,24880.00
06/01/2015 15:45,2,6.443,ACTIVE,216.90,359.48,59.970,1433187904,"201051344000417","174011321042388",28.53,34.50,0,335.44,416.29,186.2,177.8,0.871,125528.0,125528.0,678,0,0,0,L,1122011218,0,122.91,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433187928,24881.00
06/01/2015 15:45,2,6.545,ACTIVE,218.48,360.38,59.981,1433187904,"201051344000594","174011321042388",29.14,35.20,0,333.33,412.98,193.0,184.3,0.893,124985.6,124985.6,681,0,0,0,L,1122011218,0,124.27,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433187929,24882.00
06/01/2015 15:45,2,6.725,ACTIVE,217.58,359.78,59.965,1433187904,"274151322000083","174011321042388",28.17,52.30,0,333.03,395.55,191.8,183.2,0.765,409255.9,409255.9,1997,0,0,0,L,1151911521,0,124.94,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433187929,24883.00
06/01/2015 15:45,2,6.613,ACTIVE,220.06,364.59,59.938,1433187904,"201051344000585","174011321042388",28.65,36.00,0,334.54,408.48,191.8,183.2,0.879,123872.8,123872.8,678,0,0,0,L,1122011218,0,124.72,126.98,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433187930,24884.00
06/01/2015 15:45,2,6.652,ACTIVE,217.80,371.81,59.954,1433187904,"274151322000054","174011321042388",27.75,51.00,0,333.03,397.05,186.8,178.4,0.707,404743.5,404743.5,1593,0,0,0,L,1151911521,0,125.17,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433187931,24885.00
06/01/2015 15:45,2,6.447,ACTIVE,219.61,361.29,59.986,1433187904,"201051344001203","174011321042388",28.84,36.50,0,335.74,408.48,188.2,179.7,0.884,125343.4,125343.4,681,0,0,0,L,1122011218,0,125.17,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433187932,24886.00
06/01/2015 15:45,2,6.514,ACTIVE,218.71,361.89,59.944,1433187904,"201051344000646","174011321042388",28.55,33.80,0,334.24,411.78,188.3,179.8,0.871,123053.5,123053.5,677,0,0,0,L,1122011218,0,124.72,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433187933,24887.00
06/01/2015 15:45,2,4.539,ACTIVE,218.93,430.42,59.965,1433187904,"274151322000068","174011321042388",38.01,47.00,0,390.74,460.47,174.1,166.1,0.667,315624.1,315624.1,1621,0,0,0,L,1151911521,0,125.40,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433187934,24888.00
06/01/2015 15:45,2,7.004,ACTIVE,218.93,376.31,59.981,1433187904,"274151322000076","174011321042388",28.55,49.80,0,335.14,402.16,202.3,193.4,0.756,430969.9,430969.9,1990,0,0,0,L,1151911521,0,125.40,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433187935,24889.00
06/01/2015 15:45,1,4.146,ACTIVE,218.5,353.00,60.00,1433187904,"033051125000132","174011321042388",33.90,30,0.616,316.86,375.64,139.8,133.8,0.617,4600.5000000237,4634.7000000237,180,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433187936,24890.00
06/01/2015 15:45,1,4.703,ACTIVE,218.0,347.36,60.00,1433187904,"033051125000150","174011321042388",39.26,32,0.819,313.88,389.24,183.7,177.4,0.806,5974.3000000117,6019.6000000117,127,0,0,55,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433187938,24891.00
06/01/2015 15:45,2,6.512,ACTIVE,218.71,360.99,59.975,1433187904,"201051344000890","174011321042388",28.71,33.00,0,334.84,408.48,189.3,180.8,0.866,126911.3,126911.3,680,0,0,0,L,1122011218,0,124.72,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433187939,24892.00
06/01/2015 15:45,2,6.545,ACTIVE,220.29,360.99,59.965,1433187904,"201051344000900","174011321042388",28.47,36.50,0,335.74,414.49,188.6,180.1,0.853,127390.0,127390.0,678,0,0,0,L,1122011218,0,125.17,126.75,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433187940,24893.00
06/01/2015 15:45,2,6.537,ACTIVE,218.93,362.19,59.970,1433187904,"201051344000633","174011321042388",28.61,35.00,0,336.04,414.49,189.4,180.9,0.888,117077.0,117077.0,683,0,0,0,L,1122011218,0,124.49,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433187941,24894.00
06/01/2015 15:45,1,6.472,ALERT,218.3,325.45,60.03,1433187904,"040051121000185","174011321042388",25.31,32,0.724,315.42,383.81,163.0,157.3,0.723,6116.0999999995,6155.9999999757,81,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1433187943,24895.00
06/01/2015 15:45,2,6.469,ACTIVE,220.74,364.29,59.975,1433187904,"201051344000983","174011321042388",28.78,36.80,0,335.74,410.88,188.7,180.2,0.884,124123.5,124123.5,679,0,0,0,L,1122011218,0,125.17,126.98,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433187943,24896.00
06/01/2015 15:45,2,6.607,ACTIVE,219.84,361.59,59.981,1433187904,"201051344000917","174011321042388",28.29,38.20,0,336.94,412.38,189.3,180.8,0.893,127537.2,127537.2,681,0,0,0,L,1122011218,0,124.72,126.98,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433187944,24897.00
06/01/2015 15:45,1,6.373,ACTIVE,217.7,326.42,60.03,1433187904,"040051121000116","174011321042388",25.67,27,0.722,315.46,381.92,162.8,156.2,0.721,5391.8000000119,5431.5,81,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433187946,24898.00
06/01/2015 15:45,1,4.025,ACTIVE,218.6,334.82,60.03,1433187904,"033051125000135","174011321042388",34.26,32,0.605,317.37,376.31,137.2,131.7,0.606,4573.9000000355,4607.4999999997,190,2,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433187947,24899.00
06/01/2015 15:45,2,6.447,ACTIVE,220.29,363.39,59.975,1433187904,"201051344000648","174011321042388",28.82,35.40,0,336.64,415.69,188.1,179.6,0.849,123687.5,123687.5,678,0,0,0,L,1122011218,0,124.72,127.20,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433187948,24900.00
06/01/2015 15:45,2,6.393,ACTIVE,219.84,362.49,59.944,1433187904,"201051344001093","174011321042388",28.57,34.80,0,336.64,413.59,184.9,176.5,0.840,125576.3,125576.3,681,0,0,0,L,1122011218,0,124.94,126.75,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433187949,24901.00
06/01/2015 15:45,2,6.529,ACTIVE,220.52,361.89,59.986,1433187904,"201051344000645","174011321042388",28.45,37.80,0,336.94,415.09,188.1,179.6,0.831,124036.6,124036.6,678,0,0,0,L,1122011218,0,125.40,126.98,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433187950,24902.00
06/01/2015 15:45,2,6.695,ACTIVE,218.48,363.69,59.928,1433187904,"274151322000085","174011321042388",27.71,50.40,0,334.24,395.25,187.7,179.3,0.716,406715.1,406715.1,1989,0,0,0,L,1151911521,0,125.62,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433187951,24903.00
06/01/2015 15:45,2,6.484,ACTIVE,220.29,365.80,59.975,1433187904,"201051344000651","174011321042388",28.69,38.80,0,336.94,412.08,188.2,179.8,0.862,123404.3,123404.3,679,0,0,0,L,1122011218,0,125.62,126.53,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433187952,24904.00
06/01/2015 15:45,2,6.445,ACTIVE,219.39,361.29,59.954,1433187904,"201051344000867","174011321042388",28.82,36.00,0,335.14,415.39,188.1,179.6,0.853,115718.4,115718.4,679,0,0,0,L,1122011218,0,124.94,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433187953,24905.00
06/01/2015 15:45,1,6.409,ACTIVE,218.0,326.62,60.03,1433187904,"040051121000095","174011321042388",22.92,32,0.648,315.86,377.85,146.1,140.4,0.642,8099.3,8135.2,85,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433187954,24906.00
06/01/2015 15:45,2,6.463,ACTIVE,218.48,360.08,59.965,1433187904,"201051344001230","174011321042388",28.86,31.80,0,330.63,411.78,188.9,180.4,0.879,126816.8,126816.8,680,0,0,0,L,1122011218,0,124.49,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433187955,24907.00
06/01/2015 15:45,2,6.492,ACTIVE,220.52,362.79,59.959,1433187904,"201051344000576","174011321042388",28.27,36.80,0,336.34,413.59,185.8,177.4,0.844,123513.7,123513.7,679,0,0,0,L,1122011218,0,125.17,126.75,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433187956,24908.00
06/01/2015 15:45,2,6.566,ACTIVE,220.74,364.59,59.965,1433187904,"201051344000579","174011321042388",28.86,33.80,0,336.64,414.49,191.9,183.3,0.871,129135.0,129135.0,681,0,0,0,L,1122011218,0,125.40,126.75,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433187957,24909.00
06/01/2015 16:00,2,6.115,ACTIVE,218.26,358.58,59.996,1433188804,"201051344000955","174011321042388",29.18,35.20,0,332.13,400.96,180.7,172.5,0.853,128736.0,128736.0,682,0,0,0,L,1122011218,0,123.81,126.30,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433188805,24910.00
06/01/2015 16:00,1,6.198,ACTIVE,217.3,335.26,60.03,1433188804,"040051121000195","174011321042388",25.71,31,0.703,314.62,381.37,158.5,151.7,0.699,7850.6999999996,7889.0999999996,81,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433188806,24911.00
06/01/2015 16:00,2,6.738,ACTIVE,217.35,357.38,59.986,1433188804,"274151322000095","174011321042388",28.67,51.30,0,331.83,395.25,195.4,186.7,0.734,425499.7,425499.7,1600,0,0,0,L,1151911521,0,125.40,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433188807,24912.00
06/01/2015 16:00,2,6.133,ACTIVE,218.71,359.78,59.991,1433188804,"201051344000868","174011321042388",28.77,33.00,0,333.03,404.87,178.6,170.4,0.809,115090.5,115090.5,680,0,0,0,L,1122011218,0,124.27,126.53,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433188808,24913.00
06/01/2015 16:00,2,6.158,ACTIVE,220.29,360.38,59.991,1433188804,"201051344000853","174011321042388",28.75,34.00,0,337.24,405.47,179.2,171.0,0.822,121331.5,121331.5,678,0,0,0,L,1122011218,0,125.40,126.98,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433188809,24914.00
06/01/2015 16:00,2,6.039,ACTIVE,219.16,361.59,59.959,1433188804,"201051344000582","174011321042388",29.26,36.30,0,335.14,406.97,179.1,171.0,0.826,122109.4,122109.4,679,0,0,0,L,1122011218,0,124.49,126.75,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433188810,24915.00
06/01/2015 16:00,1,6.153,ACTIVE,217.7,365.23,60.03,1433188804,"040051121000097","174011321042388",25.97,30,0.706,314.34,381.22,159.0,152.7,0.699,5516.8000000121,5555.4000000359,82,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433188811,24916.00
06/01/2015 16:00,2,6.186,ACTIVE,220.06,362.49,59.991,1433188804,"201051344000469","174011321042388",28.57,32.40,0,336.64,407.27,178.9,170.7,0.831,116471.4,116471.4,680,0,0,0,L,1122011218,0,124.49,127.20,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433188812,24917.00
06/01/2015 16:00,2,6.207,ACTIVE,220.06,365.80,60.023,1433188804,"201051344000988","174011321042388",28.59,34.00,0,336.04,405.77,179.7,171.5,0.840,116373.9,116373.9,679,0,0,0,L,1122011218,0,124.72,126.98,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433188813,24918.00
06/01/2015 16:00,2,6.184,ACTIVE,220.06,359.48,59.981,1433188804,"201051344001158","174011321042388",28.78,33.30,0,337.24,405.47,180.3,172.1,0.849,122677.1,122677.1,681,0,0,0,L,1122011218,0,124.72,126.53,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433188813,24919.00
06/01/2015 16:00,2,6.230,ACTIVE,218.93,359.18,59.986,1433188804,"201051344001025","174011321042388",28.92,35.60,0,335.14,406.07,182.4,174.1,0.818,125464.4,125464.4,681,0,0,0,L,1122011218,0,124.04,126.53,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433188814,24920.00
06/01/2015 16:00,1,4.487,ACTIVE,217.3,374.57,60.03,1433188804,"033051125000118","174011321042388",39.51,31,0.785,313.66,386.99,176.4,169.2,0.775,6115.1,6158.2000000238,187,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433188816,24921.00
06/01/2015 16:00,2,6.076,ACTIVE,219.84,361.29,59.986,1433188804,"201051344000569","174011321042388",28.80,35.00,0,335.44,405.17,177.0,168.9,0.813,129419.3,129419.3,679,0,0,0,L,1122011218,0,124.49,126.98,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433188816,24922.00
06/01/2015 16:00,2,4.193,ACTIVE,217.58,424.41,59.981,1433188804,"274151322000094","174011321042388",39.58,47.30,0,390.14,454.76,166.9,159.1,0.636,316791.9,316791.9,2013,0,0,0,L,1151911521,0,124.72,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433188817,24923.00
06/01/2015 16:00,1,6.162,ACTIVE,217.8,336.95,60.03,1433188804,"040051121000068","174011321042388",23.24,32,0.632,315.35,377.01,142.5,137.0,0.635,6977.1999999762,7011.9000000239,110,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433188819,24924.00
06/01/2015 16:00,2,6.221,ACTIVE,220.06,361.89,59.986,1433188804,"201051344000458","174011321042388",28.65,36.80,0,337.54,405.77,180.5,172.3,0.862,125049.5,125049.5,680,0,0,0,L,1122011218,0,125.17,126.98,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433188820,24925.00
06/01/2015 16:00,2,6.322,ACTIVE,217.58,351.37,59.981,1433188804,"274151322000087","174011321042388",26.60,84.00,0,332.43,385.93,170.2,162.4,0.636,386407.7,386407.7,1594,0,0,0,L,1151911521,0,124.94,124.27,0000,71,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433188820,24926.00
06/01/2015 16:00,2,6.398,ACTIVE,217.58,374.21,59.986,1433188804,"274151322000052","174011321042388",28.35,47.00,0,332.43,393.75,183.6,175.3,0.698,412914.4,412914.4,1992,0,0,0,L,1151911521,0,124.27,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433188821,24927.00
06/01/2015 16:00,2,6.219,ACTIVE,218.48,359.78,59.991,1433188804,"201051344001145","174011321042388",29.30,32.60,0,333.33,406.67,184.4,176.1,0.835,130116.9,130116.9,680,0,0,0,L,1122011218,0,124.27,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433188822,24928.00
06/01/2015 16:00,2,6.217,ACTIVE,218.26,359.48,60.012,1433188804,"201051344000685","174011321042388",29.08,32.80,0,331.83,402.77,183.1,174.8,0.884,129460.6,129460.6,683,0,0,0,L,1122011218,0,124.72,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433188823,24929.00
06/01/2015 16:00,2,6.273,ACTIVE,217.80,374.21,59.981,1433188804,"274151322000088","174011321042388",28.01,46.00,0,332.43,392.55,177.8,169.6,0.663,395184.2,395184.2,1599,0,0,0,L,1151911521,0,125.85,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433188824,24930.00
06/01/2015 16:00,2,6.135,ACTIVE,218.93,361.29,59.975,1433188804,"201051344000438","174011321042388",29.20,34.00,0,334.24,406.37,181.4,173.1,0.840,129480.2,129480.2,682,0,0,0,L,1122011218,0,124.72,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433188825,24931.00
06/01/2015 16:00,2,6.102,ACTIVE,218.93,359.48,59.959,1433188804,"201051344001135","174011321042388",29.02,37.00,0,333.93,405.17,179.4,171.2,0.822,120936.3,120936.3,681,0,0,0,L,1122011218,0,124.49,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433188826,24932.00
06/01/2015 16:00,2,6.145,ACTIVE,218.71,359.48,59.975,1433188804,"201051344000417","174011321042388",28.61,33.50,0,332.43,404.57,178.1,169.9,0.840,125571.3,125571.3,679,0,0,0,L,1122011218,0,124.04,126.30,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433188827,24933.00
06/01/2015 16:00,2,6.266,ACTIVE,218.26,360.69,59.996,1433188804,"201051344000594","174011321042388",29.06,33.80,0,331.23,403.07,184.4,176.1,0.849,125030.5,125030.5,682,0,0,0,L,1122011218,0,124.04,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433188828,24934.00
06/01/2015 16:00,2,6.422,ACTIVE,217.58,373.61,59.959,1433188804,"274151322000083","174011321042388",28.47,50.60,0,331.23,392.55,184.9,176.5,0.734,409300.7,409300.7,1998,0,0,0,L,1151911521,0,124.94,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433188829,24935.00
06/01/2015 16:00,2,6.328,ACTIVE,219.61,360.38,59.991,1433188804,"201051344000585","174011321042388",28.80,35.20,0,336.34,406.07,184.6,176.2,0.866,123917.6,123917.6,679,0,0,0,L,1122011218,0,124.27,127.20,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433188830,24936.00
06/01/2015 16:00,2,6.312,ACTIVE,217.80,360.08,59.986,1433188804,"274151322000054","174011321042388",28.13,49.50,0,332.43,393.45,179.8,171.6,0.685,404787.0,404787.0,1594,0,0,0,L,1151911521,0,125.17,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433188831,24937.00
06/01/2015 16:00,2,6.152,ACTIVE,219.39,359.78,59.986,1433188804,"201051344001203","174011321042388",28.90,35.40,0,334.54,406.07,180.1,171.9,0.844,125387.3,125387.3,682,0,0,0,L,1122011218,0,124.94,126.30,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433188832,24938.00
06/01/2015 16:00,2,6.076,ACTIVE,218.26,361.89,59.981,1433188804,"201051344000646","174011321042388",29.30,33.00,0,330.63,403.97,180.2,172.0,0.844,123097.3,123097.3,678,0,0,0,L,1122011218,0,124.27,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433188833,24939.00
06/01/2015 16:00,2,4.359,ACTIVE,218.71,410.88,59.975,1433188804,"274151322000068","174011321042388",38.13,45.50,0,392.25,458.07,167.4,159.7,0.636,315664.9,315664.9,1622,0,0,0,L,1151911521,0,125.40,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433188834,24940.00
06/01/2015 16:00,2,6.684,ACTIVE,218.93,366.40,59.991,1433188804,"274151322000076","174011321042388",28.73,48.50,0,334.54,396.15,194.3,185.6,0.747,431017.1,431017.1,1991,0,0,0,L,1151911521,0,125.62,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433188835,24941.00
06/01/2015 16:00,1,3.920,ACTIVE,218.1,367.24,60.03,1433188804,"033051125000132","174011321042388",34.37,30,0.592,317.93,374.58,134.0,128.7,0.597,4634.7000000237,4667.4000000237,182,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433188836,24942.00
06/01/2015 16:00,1,4.468,ACTIVE,217.8,326.95,60.03,1433188804,"033051125000150","174011321042388",39.58,31,0.783,314.89,386.49,176.0,169.7,0.774,6019.6000000117,6062.8000000117,129,0,0,55,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433188838,24943.00
06/01/2015 16:00,2,6.219,ACTIVE,218.26,358.58,59.991,1433188804,"201051344000890","174011321042388",28.71,32.60,0,331.53,401.86,180.7,172.5,0.840,126955.3,126955.3,681,0,0,0,L,1122011218,0,124.27,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433188838,24944.00
06/01/2015 16:00,2,6.152,ACTIVE,219.61,363.39,59.975,1433188804,"201051344000900","174011321042388",28.78,35.40,0,336.34,405.77,179.4,171.2,0.813,127433.9,127433.9,679,0,0,0,L,1122011218,0,124.94,126.75,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433188839,24945.00
06/01/2015 16:00,2,6.168,ACTIVE,219.39,363.39,59.986,1433188804,"201051344000633","174011321042388",28.92,33.80,0,335.14,406.07,180.7,172.5,0.849,117121.1,117121.1,684,0,0,0,L,1122011218,0,124.94,126.75,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433188840,24946.00
06/01/2015 16:00,1,6.110,ACTIVE,218.5,328.26,60.03,1433188804,"040051121000185","174011321042388",25.76,31,0.695,316.68,381.16,156.6,150.5,0.693,6155.9999999757,6194.2999999876,84,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433188841,24947.00
06/01/2015 16:00,2,6.117,ACTIVE,220.06,363.09,60.002,1433188804,"201051344000983","174011321042388",28.92,35.40,0,337.84,406.07,179.3,171.1,0.831,124167.2,124167.2,680,0,0,0,L,1122011218,0,124.94,126.75,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433188842,24948.00
06/01/2015 16:00,2,6.193,ACTIVE,219.39,361.29,59.986,1433188804,"201051344000917","174011321042388",28.92,37.30,0,332.73,406.37,181.5,173.3,0.857,127581.3,127581.3,682,0,0,0,L,1122011218,0,124.49,126.98,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433188843,24949.00
06/01/2015 16:00,1,6.114,ACTIVE,217.8,341.32,60.00,1433188804,"040051121000116","174011321042388",25.74,26,0.695,314.78,380.56,156.6,150.7,0.692,5431.5,5469.7000000477,83,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433188845,24950.00
06/01/2015 16:00,1,3.896,ACTIVE,218.4,341.96,60.03,1433188804,"033051125000135","174011321042388",34.04,31,0.583,315.36,373.96,131.9,126.8,0.585,4607.4999999997,4639.6000000235,192,2,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433188846,24951.00
06/01/2015 16:00,2,6.123,ACTIVE,219.84,361.89,59.981,1433188804,"201051344000648","174011321042388",28.82,34.50,0,337.84,406.97,178.7,170.6,0.831,123731.2,123731.2,679,0,0,0,L,1122011218,0,124.49,127.20,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433188847,24952.00
