ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/01/2015 16:00,2,6.066,ACTIVE,219.61,362.49,59.949,1433188804,"201051344001093","174011321042388",28.80,33.50,0,333.03,404.57,177.0,168.9,0.773,125619.3,125619.3,682,0,0,0,L,1122011218,0,124.72,126.75,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433188848,24953.00
06/01/2015 16:00,2,6.238,ACTIVE,220.06,362.79,59.975,1433188804,"201051344000645","174011321042388",28.35,37.50,0,336.64,405.47,179.1,170.9,0.818,124080.3,124080.3,679,0,0,0,L,1122011218,0,125.17,126.98,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433188849,24954.00
06/01/2015 16:00,2,6.385,ACTIVE,218.03,353.17,59.970,1433188804,"274151322000085","174011321042388",27.93,49.30,0,333.03,392.85,180.8,172.6,0.685,406758.8,406758.8,1990,0,0,0,L,1151911521,0,125.62,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433188850,24955.00
06/01/2015 16:00,2,6.186,ACTIVE,219.61,360.38,59.986,1433188804,"201051344000651","174011321042388",28.78,38.40,0,337.24,406.07,180.3,172.1,0.795,123448.1,123448.1,680,0,0,0,L,1122011218,0,125.17,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433188851,24956.00
06/01/2015 16:00,2,6.146,ACTIVE,219.16,359.18,59.981,1433188804,"201051344000867","174011321042388",28.80,34.80,0,332.73,404.27,179.2,171.1,0.818,115762.1,115762.1,680,0,0,0,L,1122011218,0,124.72,126.30,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433188852,24957.00
06/01/2015 16:00,1,6.093,ACTIVE,218.1,365.67,60.00,1433188804,"040051121000095","174011321042388",23.16,32,0.624,318.21,375.61,140.4,135.3,0.620,8135.2,8169.4,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433188853,24958.00
06/01/2015 16:00,2,6.154,ACTIVE,218.26,360.08,59.975,1433188804,"201051344001230","174011321042388",28.92,31.30,0,330.93,400.96,180.3,172.1,0.844,126860.7,126860.7,681,0,0,0,L,1122011218,0,124.49,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433188854,24959.00
06/01/2015 16:00,2,6.076,ACTIVE,220.06,363.99,59.991,1433188804,"201051344000576","174011321042388",28.71,36.00,0,336.34,405.47,176.8,168.7,0.804,123556.9,123556.9,680,0,0,0,L,1122011218,0,124.94,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433188855,24960.00
06/01/2015 16:00,2,6.178,ACTIVE,220.29,359.48,59.975,1433188804,"201051344000579","174011321042388",29.36,32.80,0,337.24,406.67,183.6,175.3,0.849,129179.7,129179.7,682,0,0,0,L,1122011218,0,124.94,126.75,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433188856,24961.00
06/01/2015 16:15,2,5.668,ACTIVE,217.58,358.88,59.996,1433189704,"201051344000955","174011321042388",29.58,34.00,0,332.13,398.26,169.7,161.9,0.795,128777.7,128777.7,683,0,0,0,L,1122011218,0,123.36,126.30,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433189705,24962.00
06/01/2015 16:15,1,5.887,ACTIVE,217.0,361.05,60.03,1433189704,"040051121000195","174011321042388",25.65,30,0.667,316.91,378.49,150.2,144.0,0.666,7889.0999999996,7925.9999999996,83,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433189706,24963.00
06/01/2015 16:15,2,6.391,ACTIVE,217.13,375.41,59.986,1433189704,"274151322000095","174011321042388",28.71,49.30,0,332.13,390.74,185.6,177.2,0.698,425545.2,425545.2,1601,0,0,0,L,1151911521,0,125.17,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433189707,24964.00
06/01/2015 16:15,2,5.852,ACTIVE,218.26,358.88,60.002,1433189704,"201051344000868","174011321042388",28.47,32.00,0,334.24,400.96,168.6,160.8,0.769,115131.9,115131.9,681,0,0,0,L,1122011218,0,123.81,126.53,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433189708,24965.00
06/01/2015 16:15,2,5.760,ACTIVE,219.84,362.79,59.986,1433189704,"201051344000853","174011321042388",28.94,33.00,0,337.24,402.46,168.8,161.0,0.800,121373.0,121373.0,679,0,0,0,L,1122011218,0,124.94,126.98,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433189709,24966.00
06/01/2015 16:15,2,5.781,ACTIVE,218.71,360.99,60.002,1433189704,"201051344000582","174011321042388",28.88,35.20,0,337.84,403.97,169.0,161.2,0.782,122150.9,122150.9,680,0,0,0,L,1122011218,0,124.27,126.75,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433189710,24967.00
06/01/2015 16:15,1,5.795,ACTIVE,217.7,328.42,60.03,1433189704,"040051121000097","174011321042388",26.07,28,0.668,318.14,380.54,150.3,144.5,0.663,5555.4000000359,5592.4000000359,84,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433189711,24968.00
06/01/2015 16:15,2,5.752,ACTIVE,219.61,361.59,59.991,1433189704,"201051344000469","174011321042388",29.00,31.30,0,337.24,403.97,168.9,161.1,0.804,116512.9,116512.9,681,0,0,0,L,1122011218,0,124.27,126.98,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433189712,24969.00
06/01/2015 16:15,2,5.799,ACTIVE,219.39,362.19,59.991,1433189704,"201051344000988","174011321042388",28.88,33.00,0,336.34,403.07,169.6,161.7,0.765,116415.6,116415.6,680,0,0,0,L,1122011218,0,124.27,126.98,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433189713,24970.00
06/01/2015 16:15,2,5.701,ACTIVE,219.61,360.69,59.991,1433189704,"201051344001158","174011321042388",29.36,32.20,0,337.84,403.37,169.4,161.6,0.782,122718.8,122718.8,682,0,0,0,L,1122011218,0,124.49,126.53,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433189714,24971.00
06/01/2015 16:15,2,5.916,ACTIVE,218.26,359.48,59.954,1433189704,"201051344001025","174011321042388",28.75,34.30,0,337.84,403.07,172.1,164.2,0.773,125506.6,125506.6,682,0,0,0,L,1122011218,0,123.81,126.53,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433189715,24972.00
06/01/2015 16:15,1,4.253,ACTIVE,216.7,375.01,60.03,1433189704,"033051125000118","174011321042388",39.47,29,0.743,314.71,384.35,167.0,160.4,0.741,6158.2000000238,6199.4000000119,189,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433189716,24973.00
06/01/2015 16:15,2,5.750,ACTIVE,219.16,361.29,59.986,1433189704,"201051344000569","174011321042388",28.69,34.30,0,337.54,402.46,167.0,159.3,0.778,129460.3,129460.3,680,0,0,0,L,1122011218,0,124.04,126.98,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433189717,24974.00
06/01/2015 16:15,2,4.006,ACTIVE,217.13,419.60,59.965,1433189704,"274151322000094","174011321042388",39.26,46.00,0,397.05,458.37,158.9,151.5,0.610,316830.8,316830.8,2014,0,0,0,L,1151911521,0,124.49,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433189718,24975.00
06/01/2015 16:15,1,5.823,ACTIVE,217.6,349.84,60.03,1433189704,"040051121000068","174011321042388",23.40,31,0.602,316.89,375.07,135.6,130.2,0.604,7011.9000000239,7045.3000000001,112,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433189719,24976.00
06/01/2015 16:15,2,5.744,ACTIVE,219.16,359.48,59.986,1433189704,"201051344000458","174011321042388",29.32,35.40,0,338.14,403.97,170.6,162.8,0.809,125091.3,125091.3,681,0,0,0,L,1122011218,0,124.49,126.75,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433189720,24977.00
06/01/2015 16:15,2,6.020,ACTIVE,216.67,364.89,60.018,1433189704,"274151322000087","174011321042388",26.76,79.70,0,333.03,384.13,163.1,155.5,0.614,386447.4,386447.4,1595,0,0,0,L,1151911521,0,124.94,123.81,0000,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433189721,24978.00
06/01/2015 16:15,2,6.039,ACTIVE,217.13,360.38,59.986,1433189704,"274151322000052","174011321042388",28.45,45.50,0,335.44,392.25,173.9,166.0,0.667,412957.0,412957.0,1993,0,0,0,L,1151911521,0,124.49,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433189721,24979.00
06/01/2015 16:15,2,5.820,ACTIVE,217.58,359.18,59.991,1433189704,"201051344001145","174011321042388",29.48,31.80,0,336.34,403.37,173.7,165.7,0.800,130159.6,130159.6,681,0,0,0,L,1122011218,0,123.59,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433189722,24980.00
06/01/2015 16:15,2,5.848,ACTIVE,217.35,359.78,59.996,1433189704,"201051344000685","174011321042388",29.06,32.00,0,332.73,398.86,172.1,164.2,0.835,129502.9,129502.9,684,0,0,0,L,1122011218,0,124.04,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433189723,24981.00
06/01/2015 16:15,2,5.961,ACTIVE,216.90,365.19,60.002,1433189704,"274151322000088","174011321042388",27.97,44.00,0,333.63,386.83,168.8,161.0,0.632,395225.5,395225.5,1600,0,0,0,L,1151911521,0,125.40,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433189724,24982.00
06/01/2015 16:15,2,5.773,ACTIVE,218.03,359.78,59.970,1433189704,"201051344000438","174011321042388",29.16,32.80,0,334.24,403.37,170.6,162.7,0.791,129522.2,129522.2,683,0,0,0,L,1122011218,0,124.04,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433189725,24983.00
06/01/2015 16:15,2,5.801,ACTIVE,218.26,358.88,59.991,1433189704,"201051344001135","174011321042388",28.73,36.00,0,333.63,401.56,168.8,161.0,0.769,120977.8,120977.8,682,0,0,0,L,1122011218,0,124.04,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433189726,24984.00
06/01/2015 16:15,2,5.750,ACTIVE,218.03,358.88,59.986,1433189704,"201051344000417","174011321042388",28.82,32.60,0,335.44,400.36,167.9,160.1,0.791,125612.4,125612.4,680,0,0,0,L,1122011218,0,123.59,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433189727,24985.00
06/01/2015 16:15,2,5.768,ACTIVE,217.58,359.18,59.975,1433189704,"201051344000594","174011321042388",29.76,32.40,0,331.23,400.66,173.7,165.7,0.809,125073.2,125073.2,683,0,0,0,L,1122011218,0,123.59,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433189728,24986.00
06/01/2015 16:15,2,6.049,ACTIVE,216.67,354.37,59.975,1433189704,"274151322000083","174011321042388",28.75,48.30,0,332.13,387.44,175.9,167.8,0.698,409343.7,409343.7,1999,0,0,0,L,1151911521,0,124.72,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433189729,24987.00
06/01/2015 16:15,2,5.959,ACTIVE,218.71,360.99,59.996,1433189704,"201051344000585","174011321042388",28.86,33.50,0,337.24,403.67,174.3,166.3,0.804,123960.3,123960.3,680,0,0,0,L,1122011218,0,123.81,126.75,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433189730,24988.00
06/01/2015 16:15,2,5.967,ACTIVE,217.13,358.88,59.986,1433189704,"274151322000054","174011321042388",28.23,46.60,0,333.63,387.74,170.6,162.7,0.650,404828.8,404828.8,1595,0,0,0,L,1151911521,0,125.17,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433189731,24989.00
06/01/2015 16:15,2,5.785,ACTIVE,218.48,358.58,59.981,1433189704,"201051344001203","174011321042388",28.96,34.00,0,337.84,402.77,169.7,161.9,0.800,125428.9,125428.9,683,0,0,0,L,1122011218,0,124.49,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433189732,24990.00
06/01/2015 16:15,2,5.789,ACTIVE,217.58,358.28,59.981,1433189704,"201051344000646","174011321042388",29.04,31.50,0,332.13,398.86,170.2,162.4,0.800,123139.1,123139.1,679,0,0,0,L,1122011218,0,124.04,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433189733,24991.00
06/01/2015 16:15,2,4.035,ACTIVE,218.03,436.13,59.981,1433189704,"274151322000068","174011321042388",38.92,44.00,0,395.55,457.47,159.1,151.6,0.597,315703.9,315703.9,1623,0,0,0,L,1151911521,0,125.62,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433189733,24992.00
06/01/2015 16:15,2,6.307,ACTIVE,217.80,374.81,59.965,1433189704,"274151322000076","174011321042388",28.88,46.40,0,338.74,394.05,184.3,176.0,0.712,431062.3,431062.3,1992,0,0,0,L,1151911521,0,124.94,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433189734,24993.00
06/01/2015 16:15,1,3.638,ACTIVE,217.2,353.83,60.00,1433189704,"033051125000132","174011321042388",35.08,29,0.559,319.33,371.44,127.0,120.9,0.564,4667.4000000237,4698.2000000237,184,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433189736,24994.00
06/01/2015 16:15,1,4.227,ACTIVE,217.4,370.38,60.03,1433189704,"033051125000150","174011321042388",39.61,30,0.745,316.18,384.20,166.6,160.9,0.737,6062.8000000117,6103.9000000117,131,0,0,55,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433189737,24995.00
06/01/2015 16:15,2,5.836,ACTIVE,217.58,357.38,59.981,1433189704,"201051344000890","174011321042388",28.90,31.50,0,332.43,398.56,170.8,162.9,0.778,126997.2,126997.2,682,0,0,0,L,1122011218,0,123.81,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433189738,24996.00
06/01/2015 16:15,2,5.805,ACTIVE,218.93,360.08,59.981,1433189704,"201051344000900","174011321042388",28.78,34.80,0,337.84,403.07,169.1,161.3,0.778,127475.4,127475.4,680,0,0,0,L,1122011218,0,124.49,126.53,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433189739,24997.00
06/01/2015 16:15,2,5.787,ACTIVE,218.26,358.58,59.970,1433189704,"201051344000633","174011321042388",29.10,32.60,0,337.54,403.67,170.5,162.6,0.795,117162.9,117162.9,685,0,0,0,L,1122011218,0,124.27,126.53,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433189740,24998.00
06/01/2015 16:15,1,5.791,ACTIVE,217.5,327.36,60.03,1433189704,"040051121000185","174011321042388",25.75,29,0.661,317.50,378.50,148.4,142.9,0.660,6194.2999999876,6230.7999999876,86,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433189741,24999.00
06/01/2015 16:15,2,5.783,ACTIVE,219.16,360.99,60.007,1433189704,"201051344000983","174011321042388",28.90,34.80,0,337.84,403.67,169.2,161.4,0.791,124208.7,124208.7,681,0,0,0,L,1122011218,0,124.49,126.53,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433189742,25000.00
06/01/2015 16:15,2,5.789,ACTIVE,218.48,359.18,59.975,1433189704,"201051344000917","174011321042388",29.20,36.00,0,336.64,403.37,171.1,163.3,0.809,127623.3,127623.3,683,0,0,0,L,1122011218,0,123.81,126.75,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433189743,25001.00
06/01/2015 16:15,1,5.732,ACTIVE,216.5,324.52,60.03,1433189704,"040051121000116","174011321042388",26.07,25,0.663,315.53,379.19,148.7,142.6,0.661,5469.7000000477,5506.2000000477,85,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433189744,25002.00
06/01/2015 16:15,1,3.659,ACTIVE,217.7,326.05,60.03,1433189704,"033051125000135","174011321042388",34.36,30,0.554,318.09,372.32,125.1,120.1,0.562,4639.6000000235,4670.1999999877,194,2,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433189746,25003.00
06/01/2015 16:15,2,5.719,ACTIVE,218.71,359.78,59.981,1433189704,"201051344000648","174011321042388",29.14,33.30,0,338.14,403.67,168.7,160.9,0.787,123772.5,123772.5,680,0,0,0,L,1122011218,0,123.81,126.75,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433189747,25004.00
06/01/2015 16:15,2,5.686,ACTIVE,218.26,360.08,59.970,1433189704,"201051344001093","174011321042388",28.92,32.40,0,337.54,402.77,166.5,158.8,0.765,125660.2,125660.2,683,0,0,0,L,1122011218,0,124.04,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433189748,25005.00
06/01/2015 16:15,2,5.844,ACTIVE,218.93,358.58,59.975,1433189704,"201051344000645","174011321042388",28.59,36.00,0,338.74,402.46,169.2,161.4,0.769,124121.8,124121.8,680,0,0,0,L,1122011218,0,124.49,126.75,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433189748,25006.00
06/01/2015 16:15,2,6.012,ACTIVE,217.13,373.31,59.975,1433189704,"274151322000085","174011321042388",28.21,47.80,0,337.24,389.54,171.8,163.9,0.654,406800.8,406800.8,1991,0,0,0,L,1151911521,0,125.17,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433189749,25007.00
06/01/2015 16:15,2,5.807,ACTIVE,218.48,359.48,59.970,1433189704,"201051344000651","174011321042388",28.90,36.50,0,338.14,403.07,170.0,162.2,0.773,123489.8,123489.8,681,0,0,0,L,1122011218,0,124.49,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433189750,25008.00
06/01/2015 16:15,2,5.793,ACTIVE,218.03,357.38,59.954,1433189704,"201051344000867","174011321042388",28.80,34.00,0,334.24,398.26,169.0,161.2,0.773,115803.6,115803.6,681,0,0,0,L,1122011218,0,124.04,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433189751,25009.00
06/01/2015 16:15,1,5.787,ACTIVE,216.8,330.17,60.00,1433189704,"040051121000095","174011321042388",23.21,30,0.595,318.14,373.60,133.6,128.4,0.594,8169.4,8202.1,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433189752,25010.00
06/01/2015 16:15,2,5.775,ACTIVE,217.13,357.68,59.970,1433189704,"201051344001230","174011321042388",29.10,29.80,0,331.53,397.96,170.1,162.3,0.795,126902.4,126902.4,682,0,0,0,L,1122011218,0,123.59,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433189753,25011.00
06/01/2015 16:15,2,5.672,ACTIVE,219.16,362.19,59.975,1433189704,"201051344000576","174011321042388",29.02,35.00,0,337.54,402.16,166.7,159.0,0.765,123597.8,123597.8,681,0,0,0,L,1122011218,0,124.27,126.53,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433189754,25012.00
06/01/2015 16:15,2,5.762,ACTIVE,219.39,360.38,59.996,1433189704,"201051344000579","174011321042388",29.70,31.50,0,337.84,404.27,173.2,165.2,0.795,129222.2,129222.2,683,0,0,0,L,1122011218,0,124.27,126.53,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433189755,25013.00
06/01/2015 16:30,2,5.314,ACTIVE,217.58,357.08,59.949,1433190603,"201051344000955","174011321042388",29.38,32.80,0,333.63,394.35,158.1,150.7,0.747,128816.6,128816.6,684,0,0,0,L,1122011218,0,123.36,126.30,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433190604,25014.00
06/01/2015 16:30,1,5.460,ACTIVE,217.8,337.22,60.03,1433190603,"040051121000195","174011321042388",25.96,29,0.626,317.43,375.20,141.0,135.4,0.625,7925.9999999996,7960.4999999996,85,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433190605,25015.00
06/01/2015 16:30,2,6.000,ACTIVE,217.13,368.20,59.981,1433190603,"274151322000095","174011321042388",28.90,47.50,0,337.24,387.74,175.5,167.5,0.663,425588.2,425588.2,1602,0,0,0,L,1151911521,0,125.17,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433190606,25016.00
06/01/2015 16:30,2,5.414,ACTIVE,218.03,357.08,59.981,1433190603,"201051344000868","174011321042388",28.77,31.00,0,337.54,397.05,157.6,150.2,0.720,115170.7,115170.7,682,0,0,0,L,1122011218,0,123.59,126.53,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433190607,25017.00
06/01/2015 16:30,2,5.348,ACTIVE,219.84,358.58,59.986,1433190603,"201051344000853","174011321042388",29.20,32.00,0,337.84,399.46,158.1,150.7,0.720,121411.9,121411.9,680,0,0,0,L,1122011218,0,124.94,126.98,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433190608,25018.00
06/01/2015 16:30,2,5.311,ACTIVE,218.93,357.68,59.981,1433190603,"201051344000582","174011321042388",29.34,34.30,0,337.84,399.46,157.8,150.4,0.720,122189.8,122189.8,681,0,0,0,L,1122011218,0,124.27,126.75,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433190609,25019.00
06/01/2015 16:30,1,5.396,ACTIVE,217.6,338.75,60.03,1433190603,"040051121000097","174011321042388",26.33,28,0.628,317.72,375.94,141.4,135.8,0.628,5592.4000000359,5627.4000000359,86,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433190610,25020.00
06/01/2015 16:30,2,5.391,ACTIVE,219.39,358.88,59.975,1433190603,"201051344000469","174011321042388",28.96,30.30,0,338.14,400.66,158.1,150.7,0.756,116551.8,116551.8,682,0,0,0,L,1122011218,0,124.04,126.98,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433190611,25021.00
06/01/2015 16:30,2,5.441,ACTIVE,219.39,360.38,59.981,1433190603,"201051344000988","174011321042388",28.84,32.00,0,337.24,400.66,159.0,151.5,0.734,116454.7,116454.7,681,0,0,0,L,1122011218,0,124.49,126.98,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433190612,25022.00
06/01/2015 16:30,2,5.381,ACTIVE,219.16,359.18,59.981,1433190603,"201051344001158","174011321042388",29.10,31.00,0,338.44,400.06,158.6,151.1,0.747,122757.8,122757.8,683,0,0,0,L,1122011218,0,124.27,126.53,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433190613,25023.00
06/01/2015 16:30,2,5.484,ACTIVE,218.26,357.98,59.975,1433190603,"201051344001025","174011321042388",29.00,32.80,0,338.44,397.96,161.1,153.6,0.725,125546.3,125546.3,683,0,0,0,L,1122011218,0,123.81,126.30,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433190614,25024.00
06/01/2015 16:30,1,3.980,ACTIVE,217.3,358.65,60.00,1433190603,"033051125000118","174011321042388",39.58,29,0.698,315.33,381.22,156.8,150.7,0.691,6199.4000000119,6238.1,191,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433190615,25025.00
06/01/2015 16:30,2,5.336,ACTIVE,219.16,357.98,59.965,1433190603,"201051344000569","174011321042388",28.94,32.80,0,338.14,398.86,156.3,148.9,0.725,129498.8,129498.8,681,0,0,0,L,1122011218,0,124.04,126.98,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433190616,25026.00
06/01/2015 16:30,2,3.686,ACTIVE,217.58,424.41,59.981,1433190603,"274151322000094","174011321042388",39.82,44.50,0,396.45,454.46,149.2,142.0,0.570,316867.5,316867.5,2015,0,0,0,L,1151911521,0,124.72,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433190617,25027.00
06/01/2015 16:30,1,5.429,ALERT,217.2,357.77,60.03,1433190603,"040051121000068","174011321042388",23.59,30,0.564,317.15,371.92,127.4,121.8,0.575,7045.3000000001,7076.6000000001,114,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1433190619,25028.00
06/01/2015 16:30,2,5.344,ACTIVE,219.39,357.98,59.975,1433190603,"201051344000458","174011321042388",29.42,34.50,0,337.84,400.06,159.1,151.6,0.756,125130.6,125130.6,682,0,0,0,L,1122011218,0,124.72,126.75,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433190620,25029.00
06/01/2015 16:30,2,5.611,ACTIVE,217.13,348.96,59.981,1433190603,"274151322000087","174011321042388",27.10,77.70,0,336.64,382.33,154.0,146.7,0.570,386485.2,386485.2,1596,0,0,0,L,1151911521,0,124.72,123.81,0000,65,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433190621,25030.00
06/01/2015 16:30,2,5.660,ACTIVE,217.58,351.97,59.986,1433190603,"274151322000052","174011321042388",28.63,44.00,0,336.64,388.34,163.9,156.3,0.623,412997.2,412997.2,1994,0,0,0,L,1151911521,0,124.49,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433190622,25031.00
06/01/2015 16:30,2,5.443,ACTIVE,217.58,357.98,59.991,1433190603,"201051344001145","174011321042388",29.42,30.30,0,335.44,397.96,162.2,154.6,0.738,130199.6,130199.6,682,0,0,0,L,1122011218,0,123.81,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433190623,25032.00
06/01/2015 16:30,2,5.414,ACTIVE,217.58,357.38,59.970,1433190603,"201051344000685","174011321042388",29.28,31.00,0,333.33,396.45,160.6,153.1,0.778,129542.5,129542.5,685,0,0,0,L,1122011218,0,124.49,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433190623,25033.00
06/01/2015 16:30,2,5.596,ACTIVE,217.13,371.21,59.970,1433190603,"274151322000088","174011321042388",28.01,42.30,0,335.14,386.53,158.7,151.2,0.601,395264.5,395264.5,1601,0,0,0,L,1151911521,0,125.62,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433190624,25034.00
06/01/2015 16:30,2,5.350,ACTIVE,218.03,357.98,59.981,1433190603,"201051344000438","174011321042388",29.40,31.80,0,337.84,397.96,159.2,151.8,0.747,129561.4,129561.4,684,0,0,0,L,1122011218,0,124.27,126.30,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433190625,25035.00
06/01/2015 16:30,2,5.363,ACTIVE,218.26,357.38,59.975,1433190603,"201051344001135","174011321042388",29.06,34.80,0,337.54,397.05,157.8,150.4,0.720,121016.7,121016.7,683,0,0,0,L,1122011218,0,123.81,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433190626,25036.00
06/01/2015 16:30,2,5.287,ACTIVE,218.03,357.08,59.981,1433190603,"201051344000417","174011321042388",29.26,31.50,0,335.44,397.35,156.5,149.2,0.738,125651.0,125651.0,681,0,0,0,L,1122011218,0,123.59,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433190627,25037.00
06/01/2015 16:30,2,5.375,ACTIVE,217.58,357.08,59.991,1433190603,"201051344000594","174011321042388",29.78,31.80,0,331.23,396.45,162.2,154.7,0.751,125113.2,125113.2,684,0,0,0,L,1122011218,0,123.59,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433190628,25038.00
06/01/2015 16:30,2,5.727,ACTIVE,216.90,362.19,59.970,1433190603,"274151322000083","174011321042388",28.63,46.80,0,333.03,388.34,166.2,158.4,0.663,409384.4,409384.4,2000,0,0,0,L,1151911521,0,124.49,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433190629,25039.00
06/01/2015 16:30,2,5.500,ACTIVE,218.93,358.58,59.975,1433190603,"201051344000585","174011321042388",29.34,32.60,0,338.44,400.36,163.4,155.8,0.742,124000.5,124000.5,681,0,0,0,L,1122011218,0,123.81,126.98,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433190630,25040.00
06/01/2015 16:30,2,5.613,ACTIVE,217.35,354.37,59.986,1433190603,"274151322000054","174011321042388",28.31,45.00,0,336.94,385.33,160.7,153.2,0.619,404868.2,404868.2,1596,0,0,0,L,1151911521,0,125.17,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433190631,25041.00
06/01/2015 16:30,2,5.371,ACTIVE,218.71,358.28,60.002,1433190603,"201051344001203","174011321042388",29.10,33.00,0,338.44,397.96,158.2,150.8,0.738,125468.0,125468.0,684,0,0,0,L,1122011218,0,124.72,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433190632,25042.00
06/01/2015 16:30,2,5.410,ACTIVE,217.80,358.28,59.970,1433190603,"201051344000646","174011321042388",28.98,30.80,0,332.43,395.85,158.8,151.4,0.747,123178.2,123178.2,680,0,0,0,L,1122011218,0,124.04,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433190632,25043.00
06/01/2015 16:30,2,3.744,ACTIVE,218.26,422.00,59.965,1433190603,"274151322000068","174011321042388",39.44,43.00,0,399.16,456.57,149.4,142.3,0.561,315740.6,315740.6,1624,0,0,0,L,1151911521,0,125.62,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433190633,25044.00
06/01/2015 16:30,2,5.926,ACTIVE,218.26,354.67,59.965,1433190603,"274151322000076","174011321042388",29.00,44.80,0,338.44,391.34,174.0,166.0,0.667,431105.0,431105.0,1993,0,0,0,L,1151911521,0,125.40,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433190634,25045.00
06/01/2015 16:30,1,3.422,ACTIVE,217.7,346.79,60.03,1433190603,"033051125000132","174011321042388",34.98,28,0.523,317.80,369.60,119.1,113.3,0.533,4698.2000000237,4727.5000000237,186,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433190636,25046.00
06/01/2015 16:30,1,3.953,ACTIVE,217.5,321.15,60.03,1433190603,"033051125000150","174011321042388",39.78,29,0.698,316.43,381.09,156.4,151.0,0.694,6103.9000000117,6142.9000000117,133,0,0,55,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433190637,25047.00
06/01/2015 16:30,2,5.410,ACTIVE,217.58,356.78,59.954,1433190603,"201051344000890","174011321042388",29.12,30.50,0,333.63,394.95,159.6,152.1,0.729,127036.5,127036.5,683,0,0,0,L,1122011218,0,124.04,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433190638,25048.00
06/01/2015 16:30,2,5.389,ACTIVE,218.93,357.98,59.975,1433190603,"201051344000900","174011321042388",28.94,33.30,0,337.84,399.46,157.8,150.4,0.725,127514.4,127514.4,681,0,0,0,L,1122011218,0,124.49,126.53,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433190639,25049.00
06/01/2015 16:30,1,5.426,ACTIVE,218.0,326.96,60.03,1433190603,"040051121000185","174011321042388",25.76,28,0.618,318.26,376.30,139.1,134.0,0.620,6230.7999999876,6265.2999999876,88,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433190641,25050.00
06/01/2015 16:30,2,5.354,ACTIVE,219.16,357.38,59.975,1433190603,"201051344000983","174011321042388",29.22,33.30,0,337.84,399.16,158.5,151.0,0.747,124247.8,124247.8,682,0,0,0,L,1122011218,0,124.27,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433190642,25051.00
06/01/2015 16:30,2,5.430,ACTIVE,218.48,357.98,59.965,1433190603,"201051344000917","174011321042388",29.08,34.80,0,336.94,398.56,159.9,152.4,0.760,127662.7,127662.7,684,0,0,0,L,1122011218,0,123.81,126.53,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433190643,25052.00
06/01/2015 16:30,1,5.382,ACTIVE,216.8,337.69,60.00,1433190603,"040051121000116","174011321042388",26.13,25,0.622,316.78,375.37,139.9,134.1,0.622,5506.2000000477,5540.7000000477,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433190644,25053.00
06/01/2015 16:30,1,3.424,ACTIVE,217.6,326.69,60.03,1433190603,"033051125000135","174011321042388",34.52,29,0.519,318.46,370.30,117.6,112.5,0.527,4670.1999999877,4699.3000000115,196,2,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433190646,25054.00
06/01/2015 16:30,2,5.367,ACTIVE,218.93,358.28,59.965,1433190603,"201051344000648","174011321042388",28.96,32.00,0,338.44,400.36,157.4,150.0,0.734,123811.4,123811.4,681,0,0,0,L,1122011218,0,124.04,126.75,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433190647,25055.00
06/01/2015 16:30,2,5.270,ACTIVE,218.48,358.28,59.986,1433190603,"201051344001093","174011321042388",29.02,31.30,0,337.84,397.96,154.8,147.5,0.698,125698.4,125698.4,684,0,0,0,L,1122011218,0,124.27,126.30,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433190648,25056.00
06/01/2015 16:30,2,5.426,ACTIVE,218.93,357.68,59.981,1433190603,"201051344000645","174011321042388",28.71,35.00,0,339.04,398.86,157.9,150.5,0.720,124160.8,124160.8,681,0,0,0,L,1122011218,0,124.72,126.75,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433190649,25057.00
06/01/2015 16:30,2,5.635,ACTIVE,217.58,370.90,59.975,1433190603,"274151322000085","174011321042388",28.27,46.20,0,337.24,386.53,161.4,153.9,0.614,406840.4,406840.4,1992,0,0,0,L,1151911521,0,125.62,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433190649,25058.00
06/01/2015 16:30,2,5.424,ACTIVE,218.71,359.48,59.981,1433190603,"201051344000651","174011321042388",28.92,35.40,0,338.14,398.86,158.9,151.4,0.725,123528.9,123528.9,682,0,0,0,L,1122011218,0,124.72,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433190650,25059.00
06/01/2015 16:30,2,5.379,ACTIVE,218.26,355.88,59.986,1433190603,"201051344000867","174011321042388",29.02,32.60,0,336.64,394.65,158.2,150.8,0.720,115842.6,115842.6,682,0,0,0,L,1122011218,0,124.27,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433190651,25060.00
06/01/2015 16:30,1,5.368,ACTIVE,217.7,330.43,60.03,1433190603,"040051121000095","174011321042388",23.53,30,0.556,318.64,371.15,125.6,120.4,0.560,8202.1,8233.1,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433190652,25061.00
06/01/2015 16:30,2,5.340,ACTIVE,217.35,355.28,59.975,1433190603,"201051344001230","174011321042388",29.30,29.00,0,331.83,394.35,158.5,151.0,0.742,126941.5,126941.5,683,0,0,0,L,1122011218,0,123.81,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433190653,25062.00
06/01/2015 16:30,2,5.303,ACTIVE,219.39,359.78,59.986,1433190603,"201051344000576","174011321042388",28.96,33.50,0,337.54,399.76,155.6,148.3,0.712,123636.2,123636.2,682,0,0,0,L,1122011218,0,124.49,126.30,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433190654,25063.00
06/01/2015 16:30,2,5.281,ACTIVE,219.39,359.18,59.986,1433190603,"201051344000579","174011321042388",30.12,30.50,0,338.74,401.56,161.2,153.6,0.751,129262.0,129262.0,684,0,0,0,L,1122011218,0,124.49,126.53,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433190655,25064.00
06/01/2015 16:30,2,5.357,ACTIVE,218.26,357.98,59.975,1433190603,"201051344000633","174011321042388",29.26,31.00,0,337.24,399.46,158.8,151.4,0.747,117202.9,117202.9,686,0,0,0,L,1122011218,1,124.27,126.30,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433190656,25065.00
06/01/2015 16:45,2,4.838,ACTIVE,217.58,356.78,59.991,1433191505,"201051344000955","174011321042388",29.70,32.20,0,333.93,391.64,145.4,138.4,0.689,128852.8,128852.8,685,0,0,0,L,1122011218,0,123.36,126.30,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433191506,25066.00
06/01/2015 16:45,1,5.066,ACTIVE,217.3,354.03,60.03,1433191505,"040051121000195","174011321042388",25.92,28,0.578,317.15,372.73,130.7,124.9,0.584,7960.4999999996,7993.0999999996,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433191507,25067.00
06/01/2015 16:45,2,5.611,ACTIVE,217.13,371.81,59.975,1433191505,"274151322000095","174011321042388",28.84,45.80,0,337.24,387.44,164.1,156.4,0.614,425628.7,425628.7,1603,0,0,0,L,1151911521,0,125.17,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433191508,25068.00
06/01/2015 16:45,2,4.963,ACTIVE,218.03,357.08,59.986,1433191505,"201051344000868","174011321042388",28.80,30.30,0,337.24,392.25,144.7,137.8,0.658,115206.7,115206.7,683,0,0,0,L,1122011218,0,123.81,126.53,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433191509,25069.00
06/01/2015 16:45,2,4.865,ACTIVE,219.39,358.88,59.981,1433191505,"201051344000853","174011321042388",29.44,31.50,0,338.44,396.45,145.0,138.1,0.694,121448.0,121448.0,681,0,0,0,L,1122011218,0,124.72,126.75,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433191510,25070.00
06/01/2015 16:45,2,4.932,ACTIVE,218.48,357.38,59.981,1433191505,"201051344000582","174011321042388",29.14,33.00,0,337.24,396.45,145.5,138.5,0.672,122225.9,122225.9,682,0,0,0,L,1122011218,0,124.04,126.75,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433191511,25071.00
06/01/2015 16:45,1,4.995,ACTIVE,217.6,323.28,60.03,1433191505,"040051121000097","174011321042388",26.53,27,0.585,318.56,374.30,131.8,126.5,0.590,5627.4000000359,5660.100000024,88,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433191512,25072.00
06/01/2015 16:45,2,4.908,ACTIVE,218.93,358.28,59.981,1433191505,"201051344000469","174011321042388",29.24,29.80,0,338.74,396.45,145.3,138.3,0.694,116588.0,116588.0,683,0,0,0,L,1122011218,0,123.81,126.98,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433191513,25073.00
06/01/2015 16:45,2,4.984,ACTIVE,218.71,359.18,59.981,1433191505,"201051344000988","174011321042388",28.88,31.30,0,337.54,397.05,145.9,138.9,0.667,116491.0,116491.0,682,0,0,0,L,1122011218,0,124.04,126.75,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433191514,25074.00
06/01/2015 16:45,2,4.947,ACTIVE,218.93,358.58,59.986,1433191505,"201051344001158","174011321042388",29.12,30.30,0,338.74,396.15,146.0,139.0,0.676,122794.1,122794.1,684,0,0,0,L,1122011218,0,124.04,126.53,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433191515,25075.00
06/01/2015 16:45,2,5.021,ACTIVE,218.26,358.28,59.949,1433191505,"201051344001025","174011321042388",29.24,32.20,0,338.14,395.25,148.8,141.6,0.676,125583.2,125583.2,684,0,0,0,L,1122011218,0,123.81,126.53,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433191516,25076.00
06/01/2015 16:45,1,3.658,ACTIVE,217.6,327.92,60.03,1433191505,"033051125000118","174011321042388",39.89,28,0.645,316.05,378.46,145.2,139.6,0.644,6238.1,6274.4000000119,193,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433191517,25077.00
06/01/2015 16:45,2,4.877,ACTIVE,218.71,357.38,59.986,1433191505,"201051344000569","174011321042388",29.04,32.00,0,338.44,395.55,143.4,136.5,0.667,129534.4,129534.4,682,0,0,0,L,1122011218,0,123.81,126.75,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433191518,25078.00
06/01/2015 16:45,2,3.537,ACTIVE,217.13,429.22,59.954,1433191505,"274151322000094","174011321042388",38.78,43.40,0,394.35,454.16,139.0,132.2,0.535,316901.8,316901.8,2016,0,0,0,L,1151911521,0,124.49,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433191519,25079.00
06/01/2015 16:45,1,5.053,ALERT,216.9,354.12,60.00,1433191505,"040051121000068","174011321042388",23.64,29,0.528,318.31,370.79,118.9,113.7,0.537,7076.6000000001,7106.1000000001,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1433191521,25080.00
06/01/2015 16:45,2,4.932,ACTIVE,218.71,357.38,59.970,1433191505,"201051344000458","174011321042388",29.34,33.50,0,339.04,396.15,146.6,139.6,0.698,125167.0,125167.0,683,0,0,0,L,1122011218,0,124.27,126.53,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433191521,25081.00
06/01/2015 16:45,2,5.213,ACTIVE,216.90,359.18,59.996,1433191505,"274151322000087","174011321042388",27.27,75.00,0,336.94,380.82,143.9,137.0,0.535,386520.6,386520.6,1597,0,0,0,L,1151911521,0,124.94,124.04,0000,63,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433191522,25082.00
06/01/2015 16:45,2,5.242,ACTIVE,217.35,348.66,59.975,1433191505,"274151322000052","174011321042388",28.77,42.30,0,336.64,385.93,152.7,145.5,0.583,413035.0,413035.0,1995,0,0,0,L,1151911521,0,124.94,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433191523,25083.00
06/01/2015 16:45,2,5.021,ACTIVE,217.58,357.08,59.965,1433191505,"201051344001145","174011321042388",29.48,29.50,0,336.94,393.75,149.8,142.7,0.685,130236.7,130236.7,683,0,0,0,L,1122011218,0,123.81,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433191524,25084.00
06/01/2015 16:45,2,4.934,ACTIVE,217.35,356.78,59.975,1433191505,"201051344000685","174011321042388",29.62,30.50,0,332.73,392.55,148.0,140.9,0.716,129579.3,129579.3,686,0,0,0,L,1122011218,0,124.49,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433191525,25085.00
06/01/2015 16:45,2,5.127,ACTIVE,216.90,349.86,59.970,1433191505,"274151322000088","174011321042388",28.43,41.00,0,337.84,385.03,147.5,140.5,0.552,395300.9,395300.9,1602,0,0,0,L,1151911521,0,125.62,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433191526,25086.00
06/01/2015 16:45,2,4.914,ACTIVE,217.80,357.08,59.991,1433191505,"201051344000438","174011321042388",29.42,31.50,0,335.74,394.35,146.5,139.5,0.681,129597.9,129597.9,685,0,0,0,L,1122011218,0,124.04,126.30,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433191527,25087.00
06/01/2015 16:45,2,4.934,ACTIVE,217.80,356.18,59.996,1433191505,"201051344001135","174011321042388",29.06,34.00,0,334.54,392.25,145.1,138.2,0.667,121052.7,121052.7,684,0,0,0,L,1122011218,0,123.81,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433191528,25088.00
06/01/2015 16:45,2,4.844,ACTIVE,217.58,356.48,59.981,1433191505,"201051344000417","174011321042388",29.42,30.50,0,336.64,392.55,144.4,137.4,0.681,125686.9,125686.9,682,0,0,0,L,1122011218,0,123.59,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433191529,25089.00
06/01/2015 16:45,2,5.021,ACTIVE,217.35,355.58,59.949,1433191505,"201051344000594","174011321042388",29.36,30.80,0,332.43,392.55,149.3,142.2,0.689,125150.4,125150.4,685,0,0,0,L,1122011218,0,123.81,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433191530,25090.00
06/01/2015 16:45,2,5.334,ACTIVE,216.90,367.60,59.959,1433191505,"274151322000083","174011321042388",28.69,44.30,0,336.94,383.23,154.8,147.5,0.619,409422.7,409422.7,2001,0,0,0,L,1151911521,0,124.94,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433191531,25091.00
06/01/2015 16:45,2,5.123,ACTIVE,218.48,358.28,59.965,1433191505,"201051344000585","174011321042388",29.08,32.00,0,337.54,397.35,150.7,143.5,0.703,124037.9,124037.9,682,0,0,0,L,1122011218,0,123.81,126.75,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433191532,25092.00
06/01/2015 16:45,2,5.207,ACTIVE,217.13,354.97,59.970,1433191505,"274151322000054","174011321042388",28.41,43.60,0,337.24,384.13,149.7,142.6,0.570,404905.2,404905.2,1597,0,0,0,L,1151911521,0,125.40,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433191533,25093.00
06/01/2015 16:45,2,4.922,ACTIVE,218.26,357.08,59.970,1433191505,"201051344001203","174011321042388",29.24,32.20,0,338.14,395.55,145.7,138.7,0.681,125504.2,125504.2,685,0,0,0,L,1122011218,0,124.49,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433191534,25094.00
06/01/2015 16:45,2,4.936,ACTIVE,217.13,356.18,59.981,1433191505,"201051344000646","174011321042388",29.24,29.80,0,332.73,392.25,146.2,139.2,0.689,123214.5,123214.5,681,0,0,0,L,1122011218,0,123.81,125.85,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433191534,25095.00
06/01/2015 16:45,2,3.527,ACTIVE,218.03,423.81,59.965,1433191505,"274151322000068","174011321042388",38.98,41.80,0,398.26,454.46,138.5,131.8,0.513,315775.0,315775.0,1625,0,0,0,L,1151911521,0,125.40,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433191535,25096.00
