ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/01/2015 16:45,2,5.479,ACTIVE,217.80,351.07,59.965,1433191505,"274151322000076","174011321042388",29.22,43.00,0,339.34,390.14,162.1,154.5,0.619,431145.1,431145.1,1994,0,0,0,L,1151911521,0,125.17,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433191536,25097.00
06/01/2015 16:45,1,3.163,ACTIVE,217.7,337.66,60.00,1433191505,"033051125000132","174011321042388",35.19,27,0.485,318.76,367.17,110.7,105.6,0.498,4727.5000000237,4754.7000000237,188,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433191537,25098.00
06/01/2015 16:45,1,3.665,ACTIVE,217.2,347.08,60.00,1433191505,"033051125000150","174011321042388",39.76,28,0.648,315.94,378.39,145.0,140.0,0.649,6142.9000000117,6180.9999999998,135,0,0,55,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433191539,25099.00
06/01/2015 16:45,2,4.873,ACTIVE,217.35,355.58,59.959,1433191505,"201051344000890","174011321042388",29.72,30.00,0,333.33,391.94,146.7,139.6,0.672,127073.0,127073.0,684,0,0,0,L,1122011218,0,123.81,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433191540,25100.00
06/01/2015 16:45,2,4.900,ACTIVE,218.26,356.48,59.970,1433191505,"201051344000900","174011321042388",29.28,32.80,0,337.84,395.85,145.2,138.2,0.663,127550.5,127550.5,682,0,0,0,L,1122011218,0,124.27,126.30,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433191541,25101.00
06/01/2015 16:45,2,4.951,ACTIVE,218.26,357.68,59.981,1433191505,"201051344000633","174011321042388",29.20,30.30,0,336.94,396.15,146.5,139.4,0.694,117238.6,117238.6,687,0,0,0,L,1122011218,0,124.27,126.53,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433191542,25102.00
06/01/2015 16:45,1,5.016,ACTIVE,217.7,348.57,60.03,1433191505,"040051121000185","174011321042388",25.93,27,0.573,318.04,372.81,129.4,123.8,0.580,6265.2999999876,6297.4000000114,90,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433191543,25103.00
06/01/2015 16:45,2,4.898,ACTIVE,218.71,356.78,59.970,1433191505,"201051344000983","174011321042388",29.36,32.60,0,337.84,396.15,145.6,138.6,0.694,124283.9,124283.9,683,0,0,0,L,1122011218,0,124.49,126.30,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433191544,25104.00
06/01/2015 16:45,2,4.896,ACTIVE,218.26,356.78,59.975,1433191505,"201051344000917","174011321042388",29.70,34.00,0,337.24,394.65,147.2,140.1,0.689,127699.3,127699.3,685,0,0,0,L,1122011218,0,123.81,126.53,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433191545,25105.00
06/01/2015 16:45,1,4.943,ACTIVE,216.9,329.34,60.00,1433191505,"040051121000116","174011321042388",26.50,24,0.578,316.65,373.17,130.3,124.7,0.586,5540.7000000477,5572.9000000358,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433191546,25106.00
06/01/2015 16:45,1,3.135,ACTIVE,217.9,337.82,60.03,1433191505,"033051125000135","174011321042388",35.00,28,0.483,318.91,367.76,109.2,104.5,0.495,4699.3000000115,4726.4000000353,198,2,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433191547,25107.00
06/01/2015 16:45,2,4.889,ACTIVE,218.48,357.08,59.981,1433191505,"201051344000648","174011321042388",29.26,31.50,0,338.74,397.05,144.9,137.9,0.672,123847.4,123847.4,682,0,0,0,L,1122011218,0,123.81,126.75,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433191548,25108.00
06/01/2015 16:45,2,4.834,ACTIVE,218.03,356.48,59.965,1433191505,"201051344001093","174011321042388",29.14,30.80,0,337.54,394.95,142.7,135.8,0.654,125733.8,125733.8,685,0,0,0,L,1122011218,0,124.04,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433191549,25109.00
06/01/2015 16:45,2,4.953,ACTIVE,218.71,356.78,59.975,1433191505,"201051344000645","174011321042388",29.00,34.00,0,338.74,395.25,145.4,138.4,0.658,124196.9,124196.9,682,0,0,0,L,1122011218,0,124.49,126.53,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433191550,25110.00
06/01/2015 16:45,2,5.230,ACTIVE,217.35,351.07,59.975,1433191505,"274151322000085","174011321042388",28.37,43.80,0,338.14,385.63,150.2,143.0,0.566,406877.6,406877.6,1993,0,0,0,L,1151911521,0,125.40,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433191551,25111.00
06/01/2015 16:45,2,4.984,ACTIVE,218.26,357.08,59.981,1433191505,"201051344000651","174011321042388",28.96,34.50,0,337.84,395.85,146.2,139.1,0.667,123565.2,123565.2,683,0,0,0,L,1122011218,0,124.49,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433191552,25112.00
06/01/2015 16:45,2,4.936,ACTIVE,218.03,355.28,59.986,1433191505,"201051344000867","174011321042388",29.06,31.80,0,333.93,391.34,145.3,138.3,0.663,115878.6,115878.6,683,0,0,0,L,1122011218,0,124.27,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433191553,25113.00
06/01/2015 16:45,1,4.981,ACTIVE,217.0,332.69,60.03,1433191505,"040051121000095","174011321042388",23.66,29,0.518,318.97,369.14,117.2,111.8,0.527,8233.1,8262.1,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433191554,25114.00
06/01/2015 16:45,2,4.914,ACTIVE,217.13,354.97,59.975,1433191505,"201051344001230","174011321042388",29.32,28.00,0,330.63,391.34,145.9,138.9,0.689,126977.8,126977.8,684,0,0,0,L,1122011218,0,123.81,125.62,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433191555,25115.00
06/01/2015 16:45,2,4.906,ACTIVE,218.71,358.88,59.981,1433191505,"201051344000576","174011321042388",28.82,32.40,0,338.44,395.85,143.1,136.2,0.658,123671.8,123671.8,683,0,0,0,L,1122011218,0,124.27,126.30,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433191556,25116.00
06/01/2015 16:45,2,4.947,ACTIVE,218.71,357.08,59.996,1433191505,"201051344000579","174011321042388",29.70,29.80,0,339.04,397.05,148.8,141.7,0.694,129299.0,129299.0,685,0,0,0,L,1122011218,0,124.27,126.30,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433191557,25117.00
06/01/2015 17:00,2,4.438,ACTIVE,216.67,353.17,59.981,1433192404,"201051344000955","174011321042388",29.56,31.30,0,332.73,387.74,132.8,126.3,0.636,128885.9,128885.9,686,0,0,0,L,1122011218,0,123.14,125.85,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433192405,25118.00
06/01/2015 17:00,1,4.623,ACTIVE,216.7,356.51,60.00,1433192404,"040051121000195","174011321042388",26.16,27,0.533,317.92,371.11,120.3,115.1,0.545,7993.0999999996,8022.8999999996,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433192406,25119.00
06/01/2015 17:00,2,5.154,ACTIVE,216.67,351.37,59.970,1433192404,"274151322000095","174011321042388",29.14,43.80,0,333.03,383.23,152.1,144.9,0.575,425666.3,425666.3,1604,0,0,0,L,1151911521,0,125.17,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433192407,25120.00
06/01/2015 17:00,2,4.465,ACTIVE,217.13,353.77,59.975,1433192404,"201051344000868","174011321042388",29.28,29.50,0,333.03,388.34,132.4,125.8,0.601,115239.6,115239.6,684,0,0,0,L,1122011218,0,123.36,126.07,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433192408,25121.00
06/01/2015 17:00,2,4.508,ACTIVE,218.71,355.58,59.975,1433192404,"201051344000853","174011321042388",29.06,30.50,0,338.14,392.55,132.7,126.2,0.628,121481.0,121481.0,682,0,0,0,L,1122011218,0,124.49,126.53,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433192409,25122.00
06/01/2015 17:00,2,4.482,ACTIVE,216.90,355.58,59.981,1433192404,"201051344000582","174011321042388",29.26,32.60,0,333.93,391.94,132.8,126.2,0.623,122259.0,122259.0,683,0,0,0,L,1122011218,0,123.14,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433192410,25123.00
06/01/2015 17:00,1,4.582,ACTIVE,217.1,352.69,60.03,1433192404,"040051121000097","174011321042388",26.66,26,0.541,318.75,371.65,121.5,116.9,0.548,5660.100000024,5690.5000000002,90,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433192412,25124.00
06/01/2015 17:00,2,4.422,ACTIVE,218.03,355.28,59.954,1433192404,"201051344000469","174011321042388",29.64,28.80,0,335.14,392.55,132.8,126.3,0.641,116621.0,116621.0,684,0,0,0,L,1122011218,0,123.36,126.53,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433192413,25125.00
06/01/2015 17:00,2,4.541,ACTIVE,218.03,356.18,59.975,1433192404,"201051344000988","174011321042388",29.06,30.00,0,337.24,393.45,133.6,127.0,0.614,116524.2,116524.2,683,0,0,0,L,1122011218,0,123.59,126.30,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433192414,25126.00
06/01/2015 17:00,2,4.469,ACTIVE,218.03,354.67,59.981,1433192404,"201051344001158","174011321042388",29.44,29.50,0,337.24,392.55,133.2,126.6,0.628,122827.3,122827.3,685,0,0,0,L,1122011218,0,123.59,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433192415,25127.00
06/01/2015 17:00,2,4.602,ACTIVE,217.13,353.47,59.986,1433192404,"201051344001025","174011321042388",29.22,31.30,0,333.33,389.84,136.2,129.5,0.619,125617.0,125617.0,685,0,0,0,L,1122011218,0,123.14,125.85,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433192416,25128.00
06/01/2015 17:00,1,3.358,ACTIVE,216.8,331.97,60.03,1433192404,"033051125000118","174011321042388",40.03,27,0.597,316.01,374.55,133.8,128.7,0.598,6274.4000000119,6307.7000000238,195,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433192417,25129.00
06/01/2015 17:00,2,4.461,ACTIVE,217.58,355.28,59.975,1433192404,"201051344000569","174011321042388",28.96,31.00,0,336.04,390.44,130.9,124.4,0.610,129567.0,129567.0,683,0,0,0,L,1122011218,0,123.36,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433192418,25130.00
06/01/2015 17:00,2,3.244,ACTIVE,216.22,417.19,59.981,1433192404,"274151322000094","174011321042388",39.00,42.30,0,400.66,450.26,128.0,121.6,0.491,316933.4,316933.4,2017,0,0,0,L,1151911521,0,124.27,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433192419,25131.00
06/01/2015 17:00,1,4.661,ACTIVE,217.2,338.21,60.03,1433192404,"040051121000068","174011321042388",23.68,28,0.487,317.72,367.38,109.8,105.4,0.498,7106.1000000001,7133.4000000001,120,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433192420,25132.00
06/01/2015 17:00,2,4.514,ACTIVE,217.80,355.28,59.986,1433192404,"201051344000458","174011321042388",29.28,32.80,0,337.54,393.45,133.9,127.3,0.641,125200.3,125200.3,684,0,0,0,L,1122011218,0,124.04,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433192421,25133.00
06/01/2015 17:00,2,4.811,ACTIVE,216.67,346.26,59.981,1433192404,"274151322000087","174011321042388",27.45,72.30,0,333.03,378.12,133.6,127.0,0.499,386553.6,386553.6,1598,0,0,0,L,1151911521,0,124.94,123.81,0000,60,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433192422,25134.00
06/01/2015 17:00,2,4.766,ACTIVE,216.90,348.36,59.981,1433192404,"274151322000052","174011321042388",29.18,40.20,0,333.33,383.23,140.8,134.0,0.539,413069.9,413069.9,1996,0,0,0,L,1151911521,0,124.49,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433192423,25135.00
06/01/2015 17:00,2,4.535,ACTIVE,216.67,354.37,59.965,1433192404,"201051344001145","174011321042388",29.80,29.00,0,333.03,390.14,136.8,130.1,0.632,130270.7,130270.7,684,0,0,0,L,1122011218,0,123.36,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433192424,25136.00
06/01/2015 17:00,2,4.492,ACTIVE,216.67,353.47,59.965,1433192404,"201051344000685","174011321042388",29.72,29.80,0,332.13,388.64,135.2,128.5,0.663,129612.9,129612.9,687,0,0,0,L,1122011218,0,123.81,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433192425,25137.00
06/01/2015 17:00,2,4.736,ACTIVE,216.67,365.80,59.975,1433192404,"274151322000088","174011321042388",28.35,39.00,0,333.63,380.82,135.9,129.2,0.513,395334.7,395334.7,1603,0,0,0,L,1151911521,0,125.17,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433192426,25138.00
06/01/2015 17:00,2,4.451,ACTIVE,217.13,354.07,59.981,1433192404,"201051344000438","174011321042388",29.70,30.50,0,333.63,389.54,133.9,127.3,0.623,129631.3,129631.3,686,0,0,0,L,1122011218,0,123.81,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433192427,25139.00
06/01/2015 17:00,2,4.465,ACTIVE,217.13,353.47,60.002,1433192404,"201051344001135","174011321042388",29.32,32.60,0,333.03,387.74,132.6,126.1,0.605,121085.7,121085.7,685,0,0,0,L,1122011218,0,123.59,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433192428,25140.00
06/01/2015 17:00,2,4.434,ACTIVE,216.90,352.57,59.986,1433192404,"201051344000417","174011321042388",29.38,29.80,0,333.03,388.04,131.9,125.4,0.623,125719.7,125719.7,683,0,0,0,L,1122011218,0,123.14,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433192429,25141.00
06/01/2015 17:00,2,4.557,ACTIVE,216.45,354.67,59.981,1433192404,"201051344000594","174011321042388",29.56,29.50,0,332.13,390.14,136.5,129.8,0.619,125184.3,125184.3,686,0,0,0,L,1122011218,0,123.36,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433192430,25142.00
06/01/2015 17:00,2,4.887,ACTIVE,216.00,366.70,59.970,1433192404,"274151322000083","174011321042388",28.96,43.20,0,332.43,381.42,143.3,136.4,0.570,409458.1,409458.1,2002,0,0,0,L,1151911521,0,124.27,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433192431,25143.00
06/01/2015 17:00,2,4.662,ACTIVE,217.58,354.97,59.996,1433192404,"201051344000585","174011321042388",29.30,31.00,0,334.54,393.15,138.3,131.5,0.645,124072.3,124072.3,683,0,0,0,L,1122011218,0,123.36,126.30,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433192432,25144.00
06/01/2015 17:00,2,4.729,ACTIVE,216.67,364.89,60.023,1433192404,"274151322000054","174011321042388",28.86,41.30,0,333.03,380.52,138.3,131.6,0.526,404939.5,404939.5,1598,0,0,0,L,1151911521,0,125.17,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433192432,25145.00
06/01/2015 17:00,2,4.484,ACTIVE,217.58,354.67,59.986,1433192404,"201051344001203","174011321042388",29.24,31.00,0,333.93,388.94,132.9,126.4,0.623,125537.3,125537.3,686,0,0,0,L,1122011218,0,124.27,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433192433,25146.00
06/01/2015 17:00,2,4.436,ACTIVE,216.67,352.87,59.981,1433192404,"201051344000646","174011321042388",29.72,28.80,0,332.73,388.94,133.4,126.9,0.632,123247.8,123247.8,682,0,0,0,L,1122011218,0,123.59,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433192434,25147.00
06/01/2015 17:00,2,3.219,ACTIVE,217.35,421.40,60.018,1433192404,"274151322000068","174011321042388",39.32,40.40,0,399.76,453.56,128.4,122.0,0.486,315806.8,315806.8,1626,0,0,0,L,1151911521,0,124.94,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433192435,25148.00
06/01/2015 17:00,2,5.047,ACTIVE,217.35,368.20,59.975,1433192404,"274151322000076","174011321042388",29.34,41.30,0,337.24,385.63,149.9,142.8,0.575,431182.2,431182.2,1995,0,0,0,L,1151911521,0,124.72,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433192436,25149.00
06/01/2015 17:00,1,2.911,ACTIVE,217.5,335.11,60.03,1433192404,"033051125000132","174011321042388",35.14,26,0.445,319.93,364.49,101.8,96.3,0.465,4754.7000000237,4779.8000000237,190,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433192437,25150.00
06/01/2015 17:00,1,3.364,ACTIVE,217.0,352.59,60.03,1433192404,"033051125000150","174011321042388",39.87,27,0.598,317.28,374.99,133.5,128.8,0.599,6180.9999999998,6214.4999999998,137,0,0,55,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433192439,25151.00
06/01/2015 17:00,2,4.510,ACTIVE,216.45,352.27,59.986,1433192404,"201051344000890","174011321042388",29.38,28.80,0,333.03,387.74,134.2,127.6,0.614,127106.4,127106.4,685,0,0,0,L,1122011218,0,123.36,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433192440,25152.00
06/01/2015 17:00,2,4.479,ACTIVE,217.58,354.07,59.986,1433192404,"201051344000900","174011321042388",29.22,31.30,0,333.03,390.44,132.5,126.0,0.605,127583.5,127583.5,683,0,0,0,L,1122011218,0,123.81,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433192441,25153.00
06/01/2015 17:00,2,4.543,ACTIVE,217.35,355.28,59.975,1433192404,"201051344000633","174011321042388",29.04,29.80,0,333.63,389.54,133.7,127.2,0.623,117271.9,117271.9,688,0,0,0,L,1122011218,0,123.81,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433192442,25154.00
06/01/2015 17:00,1,4.564,ACTIVE,217.2,348.12,60.03,1433192404,"040051121000185","174011321042388",26.17,26,0.526,319.44,369.86,118.8,113.8,0.536,6297.4000000114,6327.2000000233,92,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433192443,25155.00
06/01/2015 17:00,2,4.467,ACTIVE,217.80,355.58,60.002,1433192404,"201051344000983","174011321042388",29.38,31.80,0,333.93,389.54,132.8,126.3,0.636,124317.1,124317.1,684,0,0,0,L,1122011218,0,124.04,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433192444,25156.00
06/01/2015 17:00,2,4.535,ACTIVE,217.35,354.67,59.986,1433192404,"201051344000917","174011321042388",29.32,33.30,0,333.03,388.94,134.7,128.0,0.636,127732.9,127732.9,686,0,0,0,L,1122011218,0,123.59,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433192445,25157.00
06/01/2015 17:00,1,4.570,ACTIVE,216.4,360.07,60.03,1433192404,"040051121000116","174011321042388",26.46,24,0.534,317.19,371.22,120.3,114.9,0.543,5572.9000000358,5602.800000012,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433192446,25158.00
06/01/2015 17:00,1,2.892,ACTIVE,217.6,328.48,60.03,1433192404,"033051125000135","174011321042388",34.98,27,0.442,319.64,365.12,100.7,96.1,0.459,4726.4000000353,4751.4999999995,200,2,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433192447,25159.00
06/01/2015 17:00,2,4.422,ACTIVE,217.80,354.37,59.991,1433192404,"201051344000648","174011321042388",29.56,29.80,0,335.74,392.25,132.3,125.8,0.619,123880.4,123880.4,683,0,0,0,L,1122011218,0,123.59,126.30,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433192448,25160.00
06/01/2015 17:00,2,4.320,ACTIVE,217.35,354.37,59.986,1433192404,"201051344001093","174011321042388",29.64,29.80,0,333.33,388.04,129.8,123.3,0.592,125766.2,125766.2,686,0,0,0,L,1122011218,0,123.81,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433192449,25161.00
06/01/2015 17:00,2,4.469,ACTIVE,218.03,354.97,59.991,1433192404,"201051344000645","174011321042388",29.32,33.00,0,335.44,391.34,132.7,126.1,0.605,124230.0,124230.0,683,0,0,0,L,1122011218,0,124.27,126.30,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433192450,25162.00
06/01/2015 17:00,2,4.758,ACTIVE,216.67,363.99,59.970,1433192404,"274151322000085","174011321042388",28.73,42.30,0,335.74,380.22,138.3,131.6,0.526,406911.9,406911.9,1994,0,0,0,L,1151911521,0,125.40,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433192451,25163.00
06/01/2015 17:00,2,4.490,ACTIVE,217.58,355.28,59.996,1433192404,"201051344000651","174011321042388",29.32,33.30,0,334.24,389.24,133.3,126.8,0.614,123598.4,123598.4,684,0,0,0,L,1122011218,0,124.27,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433192452,25164.00
06/01/2015 17:00,2,4.467,ACTIVE,217.35,352.87,59.986,1433192404,"201051344000867","174011321042388",29.28,31.00,0,333.33,388.04,132.5,125.9,0.605,115911.6,115911.6,684,0,0,0,L,1122011218,0,124.04,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433192453,25165.00
06/01/2015 17:00,1,4.585,ACTIVE,216.7,352.77,60.03,1433192404,"040051121000095","174011321042388",23.76,28,0.479,319.31,366.42,108.4,103.2,0.490,8262.1,8288.9,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433192454,25166.00
06/01/2015 17:00,2,4.363,ACTIVE,216.22,351.07,59.996,1433192404,"201051344001230","174011321042388",30.04,27.30,0,332.73,386.83,132.8,126.2,0.645,127011.0,127011.0,685,0,0,0,L,1122011218,0,123.59,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433192455,25167.00
06/01/2015 17:00,2,4.410,ACTIVE,218.03,355.58,59.991,1433192404,"201051344000576","174011321042388",29.24,31.80,0,337.54,392.25,130.7,124.3,0.601,123704.3,123704.3,684,0,0,0,L,1122011218,0,124.04,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433192456,25168.00
06/01/2015 17:00,2,4.451,ACTIVE,218.03,354.97,59.975,1433192404,"201051344000579","174011321042388",30.10,28.80,0,335.74,393.15,135.7,129.1,0.632,129332.9,129332.9,686,0,0,0,L,1122011218,0,123.81,125.85,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433192457,25169.00
06/01/2015 17:15,2,3.977,ACTIVE,216.22,351.37,59.970,1433193304,"201051344000955","174011321042388",29.54,30.00,0,333.33,383.53,119.0,112.9,0.570,128915.8,128915.8,687,0,0,0,L,1122011218,0,123.14,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433193305,25170.00
06/01/2015 17:15,1,4.198,ACTIVE,216.5,354.84,60.03,1433193304,"040051121000195","174011321042388",26.14,26,0.483,318.73,366.74,109.2,104.3,0.497,8022.8999999996,8050.2999999996,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433193306,25171.00
06/01/2015 17:15,2,4.684,ACTIVE,216.45,347.46,59.959,1433193304,"274151322000095","174011321042388",29.38,41.50,0,332.73,379.62,139.4,132.6,0.526,425700.9,425700.9,1605,0,0,0,L,1151911521,0,124.72,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433193307,25172.00
06/01/2015 17:15,2,4.018,ACTIVE,216.67,351.67,59.965,1433193304,"201051344000868","174011321042388",29.22,28.30,0,332.73,384.73,118.9,112.8,0.544,115269.5,115269.5,685,0,0,0,L,1122011218,0,123.59,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433193308,25173.00
06/01/2015 17:15,2,4.008,ACTIVE,217.80,353.47,59.975,1433193304,"201051344000853","174011321042388",29.36,29.30,0,336.64,385.03,119.1,113.1,0.561,121510.9,121510.9,683,0,0,0,L,1122011218,0,124.49,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433193309,25174.00
06/01/2015 17:15,2,4.018,ACTIVE,217.35,352.87,59.970,1433193304,"201051344000582","174011321042388",29.34,31.30,0,333.33,384.73,119.3,113.3,0.557,122288.9,122288.9,684,0,0,0,L,1122011218,0,123.81,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433193310,25175.00
06/01/2015 17:15,1,4.162,ACTIVE,216.9,349.75,60.03,1433193304,"040051121000097","174011321042388",26.69,25,0.491,319.10,366.74,110.5,106.2,0.505,5690.5000000002,5718.100000024,92,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433193311,25176.00
06/01/2015 17:15,2,3.982,ACTIVE,217.35,352.27,59.970,1433193304,"201051344000469","174011321042388",29.62,27.80,0,333.03,385.33,119.4,113.3,0.575,116650.9,116650.9,685,0,0,0,L,1122011218,0,123.59,126.07,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433193312,25177.00
06/01/2015 17:15,2,4.014,ACTIVE,217.35,353.17,59.959,1433193304,"201051344000988","174011321042388",29.50,29.00,0,333.03,386.23,120.0,113.9,0.561,116554.3,116554.3,684,0,0,0,L,1122011218,0,123.59,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433193313,25178.00
06/01/2015 17:15,2,4.027,ACTIVE,217.58,351.97,59.965,1433193304,"201051344001158","174011321042388",29.36,28.30,0,333.63,384.43,119.7,113.6,0.566,122857.2,122857.2,686,0,0,0,L,1122011218,0,123.81,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433193314,25179.00
06/01/2015 17:15,2,4.107,ACTIVE,216.90,351.67,59.975,1433193304,"201051344001025","174011321042388",29.44,30.00,0,333.33,384.43,122.5,116.3,0.552,125647.7,125647.7,686,0,0,0,L,1122011218,0,123.59,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433193315,25180.00
06/01/2015 17:15,1,3.033,ACTIVE,216.7,323.94,60.00,1433193304,"033051125000118","174011321042388",40.24,26,0.543,315.78,370.42,121.4,117.1,0.548,6307.7000000238,6338.2000000238,197,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433193316,25181.00
06/01/2015 17:15,2,3.945,ACTIVE,217.35,352.57,59.959,1433193304,"201051344000569","174011321042388",29.36,30.50,0,333.63,383.83,117.4,111.4,0.548,129596.5,129596.5,684,0,0,0,L,1122011218,0,123.36,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433193317,25182.00
06/01/2015 17:15,2,2.902,ACTIVE,216.45,428.01,59.965,1433193304,"274151322000094","174011321042388",39.50,40.40,0,400.36,450.56,115.3,109.4,0.451,316962.3,316962.3,2018,0,0,0,L,1151911521,0,124.04,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433193318,25183.00
06/01/2015 17:15,1,4.183,ALERT,216.6,344.32,60.00,1433193304,"040051121000068","174011321042388",24.08,27,0.442,318.72,363.76,100.2,95.4,0.461,7133.4000000001,7158.3000000001,122,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1433193320,25184.00
06/01/2015 17:15,2,4.010,ACTIVE,217.58,351.37,59.959,1433193304,"201051344000458","174011321042388",29.60,31.50,0,333.93,384.73,120.1,114.0,0.583,125230.4,125230.4,685,0,0,0,L,1122011218,0,124.04,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433193321,25185.00
06/01/2015 17:15,2,4.340,ACTIVE,216.45,346.86,59.944,1433193304,"274151322000087","174011321042388",27.83,68.70,0,332.43,374.51,122.3,116.1,0.446,386584.0,386584.0,1599,0,0,0,L,1151911521,0,124.72,124.04,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433193321,25186.00
06/01/2015 17:15,2,4.340,ACTIVE,216.45,355.88,59.965,1433193304,"274151322000052","174011321042388",29.16,38.60,0,333.03,376.92,128.2,121.9,0.491,413101.8,413101.8,1997,0,0,0,L,1151911521,0,123.81,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433193322,25187.00
06/01/2015 17:15,2,4.059,ACTIVE,216.67,352.57,59.959,1433193304,"201051344001145","174011321042388",30.00,27.80,0,333.63,385.03,123.4,117.2,0.566,130301.6,130301.6,685,0,0,0,L,1122011218,0,123.59,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433193323,25188.00
06/01/2015 17:15,2,4.029,ACTIVE,216.45,351.97,59.954,1433193304,"201051344000685","174011321042388",29.74,28.30,0,333.33,383.83,121.4,115.2,0.575,129643.3,129643.3,688,0,0,0,L,1122011218,0,124.27,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433193324,25189.00
06/01/2015 17:15,2,4.273,ACTIVE,215.54,359.18,59.949,1433193304,"274151322000088","174011321042388",28.59,38.00,0,332.43,375.41,123.7,117.4,0.464,395365.5,395365.5,1604,0,0,0,L,1151911521,0,124.72,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433193325,25190.00
06/01/2015 17:15,2,3.992,ACTIVE,216.45,350.47,59.959,1433193304,"201051344000438","174011321042388",29.74,29.30,0,333.33,383.83,120.3,114.2,0.561,129661.4,129661.4,687,0,0,0,L,1122011218,0,123.59,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433193326,25191.00
06/01/2015 17:15,2,4.016,ACTIVE,216.45,350.47,59.954,1433193304,"201051344001135","174011321042388",29.28,32.00,0,333.03,383.23,119.1,113.0,0.552,121115.6,121115.6,686,0,0,0,L,1122011218,0,123.59,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433193327,25192.00
06/01/2015 17:15,2,3.996,ACTIVE,216.45,351.67,59.959,1433193304,"201051344000417","174011321042388",29.30,28.80,0,333.03,382.93,118.5,112.5,0.561,125749.5,125749.5,684,0,0,0,L,1122011218,0,123.14,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433193328,25193.00
06/01/2015 17:15,2,4.076,ACTIVE,216.00,350.47,59.949,1433193304,"201051344000594","174011321042388",29.66,28.30,0,333.03,385.03,122.5,116.3,0.570,125215.0,125215.0,687,0,0,0,L,1122011218,0,123.36,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433193329,25194.00
06/01/2015 17:15,2,4.467,ACTIVE,216.22,351.07,59.954,1433193304,"274151322000083","174011321042388",28.96,40.80,0,332.43,376.92,131.0,124.5,0.521,409490.7,409490.7,2003,0,0,0,L,1151911521,0,124.04,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433193330,25195.00
06/01/2015 17:15,2,4.189,ACTIVE,217.35,352.87,59.959,1433193304,"201051344000585","174011321042388",29.56,29.50,0,333.03,384.73,125.4,119.1,0.579,124103.6,124103.6,684,0,0,0,L,1122011218,0,123.36,126.07,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433193330,25196.00
06/01/2015 17:15,2,4.307,ACTIVE,216.45,348.96,59.922,1433193304,"274151322000054","174011321042388",28.86,39.50,0,332.73,376.62,125.8,119.5,0.486,404970.8,404970.8,1599,0,0,0,L,1151911521,0,124.49,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433193331,25197.00
06/01/2015 17:15,2,4.000,ACTIVE,217.13,351.97,59.954,1433193304,"201051344001203","174011321042388",29.48,29.80,0,333.33,383.83,119.5,113.4,0.561,125567.2,125567.2,687,0,0,0,L,1122011218,0,124.27,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433193332,25198.00
06/01/2015 17:15,2,4.016,ACTIVE,215.77,350.47,59.965,1433193304,"201051344000646","174011321042388",29.48,27.80,0,332.43,384.43,120.0,113.9,0.566,123277.8,123277.8,683,0,0,0,L,1122011218,0,123.59,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433193333,25199.00
06/01/2015 17:15,2,2.893,ACTIVE,216.90,429.22,59.959,1433193304,"274151322000068","174011321042388",39.76,39.50,0,401.56,456.57,117.0,111.1,0.442,315835.8,315835.8,1627,0,0,0,L,1151911521,0,124.72,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433193334,25200.00
06/01/2015 17:15,2,4.580,ACTIVE,216.90,348.36,59.959,1433193304,"274151322000076","174011321042388",29.50,39.50,0,334.84,379.02,136.7,130.0,0.526,431216.2,431216.2,1996,0,0,0,L,1151911521,0,124.72,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433193335,25201.00
06/01/2015 17:15,1,2.611,ALERT,216.9,335.91,60.00,1433193304,"033051125000132","174011321042388",35.63,25,0.405,318.95,361.56,92.6,87.7,0.423,4779.8000000237,4802.7000000237,192,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1433193337,25202.00
06/01/2015 17:15,1,3.024,ACTIVE,217.3,359.43,60.03,1433193304,"033051125000150","174011321042388",40.25,26,0.540,317.54,370.66,121.1,116.9,0.548,6214.4999999998,6245.1000000236,139,0,0,55,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433193338,25203.00
06/01/2015 17:15,2,4.041,ACTIVE,216.45,349.56,59.959,1433193304,"201051344000890","174011321042388",29.48,27.50,0,333.63,384.73,120.6,114.5,0.548,127136.7,127136.7,686,0,0,0,L,1122011218,0,123.81,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433193339,25204.00
06/01/2015 17:15,2,3.984,ACTIVE,217.58,351.97,59.954,1433193304,"201051344000900","174011321042388",29.44,30.30,0,332.73,383.53,118.8,112.8,0.552,127613.4,127613.4,684,0,0,0,L,1122011218,0,124.27,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433193340,25205.00
06/01/2015 17:15,2,4.025,ACTIVE,217.35,352.87,59.986,1433193304,"201051344000633","174011321042388",29.44,28.00,0,332.73,384.43,120.0,113.9,0.570,117302.0,117302.0,689,0,0,0,L,1122011218,0,124.04,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433193341,25206.00
06/01/2015 17:15,1,4.130,ACTIVE,217.2,338.33,60.00,1433193304,"040051121000185","174011321042388",26.25,26,0.475,319.41,365.81,107.9,103.0,0.490,6327.2000000233,6354.2000000233,94,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433193343,25207.00
06/01/2015 17:15,2,3.994,ACTIVE,217.58,351.67,59.949,1433193304,"201051344000983","174011321042388",29.60,30.30,0,333.63,384.43,119.8,113.8,0.570,124347.1,124347.1,685,0,0,0,L,1122011218,0,124.04,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433193343,25208.00
06/01/2015 17:15,2,4.039,ACTIVE,217.13,351.67,59.954,1433193304,"201051344000917","174011321042388",29.62,32.20,0,332.43,384.13,121.2,115.1,0.575,127763.2,127763.2,687,0,0,0,L,1122011218,0,123.81,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433193344,25209.00
06/01/2015 17:15,1,4.118,ACTIVE,216.1,358.19,60.00,1433193304,"040051121000116","174011321042388",26.75,23,0.484,317.66,367.01,109.6,104.4,0.499,5602.800000012,5630.0000000001,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433193346,25210.00
06/01/2015 17:15,1,2.600,ACTIVE,217.1,325.40,60.00,1433193304,"033051125000135","174011321042388",35.32,27,0.401,318.90,361.59,91.4,86.9,0.420,4751.4999999995,4774.3000000114,202,2,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433193347,25211.00
06/01/2015 17:15,2,3.971,ACTIVE,217.35,352.27,59.954,1433193304,"201051344000648","174011321042388",29.60,28.80,0,333.93,384.43,119.1,113.0,0.570,123910.2,123910.2,684,0,0,0,L,1122011218,0,123.59,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433193348,25212.00
06/01/2015 17:15,2,3.879,ACTIVE,216.90,352.27,59.949,1433193304,"201051344001093","174011321042388",29.54,28.80,0,332.73,383.23,116.0,110.1,0.526,125795.3,125795.3,687,0,0,0,L,1122011218,0,123.59,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433193349,25213.00
06/01/2015 17:15,2,4.020,ACTIVE,217.58,352.27,59.959,1433193304,"201051344000645","174011321042388",29.30,32.00,0,333.63,383.83,119.3,113.2,0.544,124259.9,124259.9,684,0,0,0,L,1122011218,0,124.27,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433193350,25214.00
06/01/2015 17:15,2,4.330,ACTIVE,216.45,350.47,59.949,1433193304,"274151322000085","174011321042388",28.80,40.20,0,333.63,376.31,126.4,120.1,0.482,406943.3,406943.3,1995,0,0,0,L,1151911521,0,124.72,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433193351,25215.00
06/01/2015 17:15,2,4.031,ACTIVE,217.13,352.27,59.965,1433193304,"201051344000651","174011321042388",29.42,32.40,0,333.33,383.83,120.1,114.0,0.548,123628.5,123628.5,685,0,0,0,L,1122011218,0,124.27,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433193352,25216.00
06/01/2015 17:15,2,3.986,ACTIVE,216.67,349.86,59.965,1433193304,"201051344000867","174011321042388",29.48,29.80,0,333.03,383.23,119.0,112.9,0.552,115941.5,115941.5,685,0,0,0,L,1122011218,0,123.81,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433193352,25217.00
06/01/2015 17:15,1,4.159,ACTIVE,216.7,323.80,60.00,1433193304,"040051121000095","174011321042388",23.91,27,0.436,318.95,362.36,98.9,94.0,0.450,8288.9,8313.4,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433193354,25218.00
06/01/2015 17:15,2,3.947,ACTIVE,216.22,349.86,59.933,1433193304,"201051344001230","174011321042388",29.92,26.30,0,333.63,384.13,119.6,113.5,0.561,127041.0,127041.0,686,0,0,0,L,1122011218,0,123.59,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433193355,25219.00
06/01/2015 17:15,2,3.967,ACTIVE,217.58,353.17,59.959,1433193304,"201051344000576","174011321042388",29.12,30.50,0,334.24,384.13,116.9,110.9,0.544,123733.7,123733.7,685,0,0,0,L,1122011218,0,124.04,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433193356,25220.00
06/01/2015 17:15,2,4.016,ACTIVE,217.58,352.57,59.959,1433193304,"201051344000579","174011321042388",30.06,28.00,0,334.24,385.63,122.3,116.1,0.570,129363.5,129363.5,687,0,0,0,L,1122011218,0,124.04,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433193357,25221.00
06/01/2015 17:30,2,3.471,ACTIVE,216.22,349.56,59.970,1433194204,"201051344000955","174011321042388",29.88,29.30,0,333.63,379.32,105.0,99.5,0.499,128942.3,128942.3,688,0,0,0,L,1122011218,0,123.36,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433194205,25222.00
06/01/2015 17:30,1,3.721,ACTIVE,216.3,329.93,60.03,1433194204,"040051121000195","174011321042388",26.33,25,0.429,318.61,363.48,97.5,92.5,0.448,8050.2999999996,8074.8999999996,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433194206,25223.00
06/01/2015 17:30,2,4.195,ACTIVE,216.22,360.99,59.959,1433194204,"274151322000095","174011321042388",29.60,39.80,0,333.33,375.71,125.8,119.5,0.468,425732.4,425732.4,1606,0,0,0,L,1151911521,0,124.49,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433194207,25224.00
06/01/2015 17:30,2,3.527,ACTIVE,216.45,348.96,59.986,1433194204,"201051344000868","174011321042388",29.28,27.30,0,333.03,380.22,104.7,99.1,0.482,115295.9,115295.9,686,0,0,0,L,1122011218,0,123.59,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433194208,25225.00
06/01/2015 17:30,2,3.518,ACTIVE,217.80,351.37,59.975,1433194204,"201051344000853","174011321042388",29.50,28.50,0,334.84,379.92,105.2,99.6,0.491,121537.4,121537.4,684,0,0,0,L,1122011218,0,124.72,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433194209,25226.00
06/01/2015 17:30,2,3.525,ACTIVE,217.13,349.56,59.965,1433194204,"201051344000582","174011321042388",29.58,30.30,0,333.33,379.92,105.6,100.0,0.491,122315.5,122315.5,685,0,0,0,L,1122011218,0,124.04,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433194210,25227.00
06/01/2015 17:30,1,3.727,ACTIVE,217.7,347.98,60.03,1433194204,"040051121000097","174011321042388",26.84,24,0.439,319.30,363.85,99.5,95.2,0.453,5718.100000024,5743.100000024,94,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433194211,25228.00
06/01/2015 17:30,2,3.541,ACTIVE,217.35,350.47,59.975,1433194204,"201051344000469","174011321042388",29.32,26.80,0,333.33,379.92,105.1,99.5,0.517,116677.5,116677.5,686,0,0,0,L,1122011218,0,123.81,125.62,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433194212,25229.00
06/01/2015 17:30,2,3.568,ACTIVE,217.35,352.27,59.975,1433194204,"201051344000988","174011321042388",29.40,28.00,0,333.03,380.82,106.2,100.6,0.504,116581.0,116581.0,685,0,0,0,L,1122011218,0,124.04,125.62,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433194213,25230.00
06/01/2015 17:30,2,3.547,ACTIVE,217.35,350.17,60.002,1433194204,"201051344001158","174011321042388",29.46,27.50,0,333.63,379.92,105.9,100.3,0.508,122883.9,122883.9,687,0,0,0,L,1122011218,0,124.04,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433194214,25231.00
06/01/2015 17:30,2,3.627,ACTIVE,216.90,348.36,59.975,1433194204,"201051344001025","174011321042388",29.62,28.50,0,333.03,380.82,108.8,103.1,0.477,125675.1,125675.1,687,0,0,0,L,1122011218,0,123.81,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433194215,25232.00
06/01/2015 17:30,1,2.713,ACTIVE,216.5,320.75,60.03,1433194204,"033051125000118","174011321042388",40.29,25,0.482,315.59,367.15,108.8,104.1,0.500,6338.2000000238,6365.799999988,199,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433194217,25233.00
06/01/2015 17:30,2,3.451,ACTIVE,217.13,349.26,59.975,1433194204,"201051344000569","174011321042388",29.58,29.50,0,333.33,379.62,103.4,97.9,0.486,129622.6,129622.6,685,0,0,0,L,1122011218,0,123.81,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433194218,25234.00
06/01/2015 17:30,2,2.609,ACTIVE,216.67,419.30,59.975,1433194204,"274151322000094","174011321042388",39.26,39.00,0,399.76,457.17,105.0,99.4,0.402,316988.4,316988.4,2019,0,0,0,L,1151911521,0,124.04,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433194218,25235.00
06/01/2015 17:30,1,3.737,ACTIVE,217.2,328.62,60.00,1433194204,"040051121000068","174011321042388",24.27,26,0.397,318.53,360.83,90.2,86.0,0.413,7158.3000000001,7180.8000000001,125,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433194220,25236.00
06/01/2015 17:30,2,3.514,ACTIVE,217.35,349.56,59.975,1433194204,"201051344000458","174011321042388",29.80,30.30,0,333.63,379.02,106.0,100.4,0.517,125257.2,125257.2,686,0,0,0,L,1122011218,0,124.27,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433194221,25237.00
06/01/2015 17:30,2,3.863,ACTIVE,216.45,342.35,59.965,1433194204,"274151322000087","174011321042388",28.19,65.00,0,333.03,371.81,110.2,104.4,0.415,386611.5,386611.5,1600,0,0,0,L,1151911521,0,124.49,124.49,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433194221,25238.00
06/01/2015 17:30,2,3.879,ACTIVE,216.45,355.28,59.954,1433194204,"274151322000052","174011321042388",29.38,37.30,0,333.03,373.01,115.4,109.4,0.438,413130.7,413130.7,1998,0,0,0,L,1151911521,0,124.04,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433194222,25239.00
06/01/2015 17:30,2,3.562,ACTIVE,216.45,351.07,59.981,1433194204,"201051344001145","174011321042388",30.24,27.00,0,332.43,380.52,109.1,103.4,0.504,130329.1,130329.1,686,0,0,0,L,1122011218,0,123.59,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433194223,25240.00
