ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/01/2015 17:30,2,3.553,ACTIVE,216.22,349.26,59.975,1433194204,"201051344000685","174011321042388",29.82,27.80,0,333.03,381.42,107.3,101.7,0.517,129670.4,129670.4,689,0,0,0,L,1122011218,0,124.27,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433194224,25241.00
06/01/2015 17:30,2,3.805,ACTIVE,216.22,349.26,59.970,1433194204,"274151322000088","174011321042388",28.78,36.30,0,332.43,372.11,110.9,105.1,0.420,395393.2,395393.2,1605,0,0,0,L,1151911521,0,124.72,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433194225,25242.00
06/01/2015 17:30,2,3.512,ACTIVE,216.90,350.77,59.981,1433194204,"201051344000438","174011321042388",29.92,28.30,0,333.33,379.92,106.4,100.8,0.504,129688.1,129688.1,688,0,0,0,L,1122011218,0,124.27,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433194226,25243.00
06/01/2015 17:30,2,3.504,ACTIVE,216.67,348.66,59.959,1433194204,"201051344001135","174011321042388",29.64,30.80,0,334.24,379.32,105.2,99.6,0.491,121142.1,121142.1,687,0,0,0,L,1122011218,0,124.04,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433194227,25244.00
06/01/2015 17:30,2,3.482,ACTIVE,216.90,350.17,59.959,1433194204,"201051344000417","174011321042388",29.74,27.50,0,333.03,380.82,105.0,99.4,0.495,125775.9,125775.9,685,0,0,0,L,1122011218,0,123.59,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433194228,25245.00
06/01/2015 17:30,2,3.559,ACTIVE,216.22,349.86,59.970,1433194204,"201051344000594","174011321042388",30.04,27.50,0,333.03,381.12,108.4,102.7,0.495,125242.3,125242.3,688,0,0,0,L,1122011218,0,123.81,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433194229,25246.00
06/01/2015 17:30,2,4.010,ACTIVE,216.45,353.17,59.975,1433194204,"274151322000083","174011321042388",29.14,39.50,0,332.43,374.21,118.3,112.2,0.468,409520.2,409520.2,2004,0,0,0,L,1151911521,0,124.04,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433194230,25247.00
06/01/2015 17:30,2,3.662,ACTIVE,217.35,350.47,59.954,1433194204,"201051344000585","174011321042388",30.06,28.30,0,333.33,381.42,111.5,105.7,0.517,124131.6,124131.6,685,0,0,0,L,1122011218,0,123.81,125.85,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433194230,25248.00
06/01/2015 17:30,2,3.842,ACTIVE,216.67,354.37,59.975,1433194204,"274151322000054","174011321042388",29.12,38.00,0,332.73,373.31,113.3,107.5,0.433,404999.1,404999.1,1600,0,0,0,L,1151911521,0,124.49,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433194231,25249.00
06/01/2015 17:30,2,3.488,ACTIVE,217.13,349.56,59.975,1433194204,"201051344001203","174011321042388",29.88,29.00,0,332.73,379.92,105.6,100.0,0.499,125593.8,125593.8,688,0,0,0,L,1122011218,0,124.49,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433194232,25250.00
06/01/2015 17:30,2,3.502,ACTIVE,216.45,350.17,59.981,1433194204,"201051344000646","174011321042388",29.94,26.50,0,333.93,380.22,106.2,100.6,0.495,123304.5,123304.5,684,0,0,0,L,1122011218,0,124.04,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433194233,25251.00
06/01/2015 17:30,2,2.623,ACTIVE,217.58,423.50,59.975,1433194204,"274151322000068","174011321042388",39.74,38.00,0,400.06,452.96,105.5,99.9,0.393,315861.9,315861.9,1628,0,0,0,L,1151911521,0,124.72,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433194234,25252.00
06/01/2015 17:30,2,4.125,ACTIVE,217.58,354.97,59.991,1433194204,"274151322000076","174011321042388",29.50,38.00,0,333.63,375.71,123.2,117.0,0.468,431247.0,431247.0,1997,0,0,0,L,1151911521,0,124.72,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433194235,25253.00
06/01/2015 17:30,1,2.313,ACTIVE,217.2,335.22,60.00,1433194204,"033051125000132","174011321042388",36.09,24,0.361,318.34,359.22,83.0,78.0,0.384,4802.7000000237,4823.3000000237,195,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433194236,25254.00
06/01/2015 17:30,1,2.717,ACTIVE,217.7,334.24,60.03,1433194204,"033051125000150","174011321042388",40.18,25,0.482,317.86,367.15,108.6,104.8,0.498,6245.1000000236,6272.4999999998,141,0,0,55,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433194238,25255.00
06/01/2015 17:30,2,3.572,ACTIVE,216.45,349.56,59.981,1433194204,"201051344000890","174011321042388",29.60,26.80,0,333.93,381.42,107.1,101.4,0.495,127163.6,127163.6,687,0,0,0,L,1122011218,0,124.04,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433194239,25256.00
06/01/2015 17:30,2,3.514,ACTIVE,217.35,351.37,59.975,1433194204,"201051344000900","174011321042388",29.48,29.30,0,333.33,379.92,104.9,99.3,0.482,127639.8,127639.8,685,0,0,0,L,1122011218,0,124.27,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433194240,25257.00
06/01/2015 17:30,2,3.539,ACTIVE,217.13,351.67,59.965,1433194204,"201051344000633","174011321042388",29.62,27.00,0,333.33,380.22,106.2,100.5,0.504,117328.7,117328.7,690,0,0,0,L,1122011218,0,124.27,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433194241,25258.00
06/01/2015 17:30,1,3.662,ACTIVE,217.3,330.34,60.03,1433194204,"040051121000185","174011321042388",26.53,24,0.426,319.36,362.65,96.6,92.3,0.440,6354.2000000233,6378.4999999756,96,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433194242,25259.00
06/01/2015 17:30,2,3.510,ACTIVE,217.35,350.47,59.975,1433194204,"201051344000983","174011321042388",29.68,29.30,0,333.03,379.32,105.6,100.0,0.504,124373.7,124373.7,686,0,0,0,L,1122011218,0,124.27,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433194243,25260.00
06/01/2015 17:30,2,3.551,ACTIVE,216.90,350.47,59.981,1433194204,"201051344000917","174011321042388",29.86,31.00,0,332.13,379.62,107.4,101.7,0.504,127790.2,127790.2,688,0,0,0,L,1122011218,0,123.81,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433194244,25261.00
06/01/2015 17:30,1,3.715,ACTIVE,216.2,325.29,60.03,1433194204,"040051121000116","174011321042388",26.65,22,0.435,317.49,363.84,98.5,93.5,0.454,5630.0000000001,5654.6000000239,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433194245,25262.00
06/01/2015 17:30,1,2.334,ACTIVE,217.2,352.80,60.03,1433194204,"033051125000135","174011321042388",35.34,25,0.359,319.77,358.91,82.1,77.8,0.381,4774.3000000114,4794.8000000114,204,2,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433194246,25263.00
06/01/2015 17:30,2,3.504,ACTIVE,217.13,351.37,59.975,1433194204,"201051344000648","174011321042388",29.56,28.00,0,333.93,379.92,104.9,99.3,0.495,123936.7,123936.7,685,0,0,0,L,1122011218,0,123.81,125.62,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433194247,25264.00
06/01/2015 17:30,2,3.385,ACTIVE,216.90,351.07,59.981,1433194204,"201051344001093","174011321042388",29.80,27.50,0,333.03,379.02,102.1,96.7,0.464,125821.1,125821.1,688,0,0,0,L,1122011218,0,123.81,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433194248,25265.00
06/01/2015 17:30,2,3.566,ACTIVE,217.35,350.17,59.970,1433194204,"201051344000645","174011321042388",29.08,31.00,0,333.63,379.02,105.0,99.5,0.482,124286.4,124286.4,685,0,0,0,L,1122011218,0,124.27,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433194249,25266.00
06/01/2015 17:30,2,3.863,ACTIVE,216.90,351.97,59.970,1433194204,"274151322000085","174011321042388",29.02,38.60,0,333.63,373.01,113.5,107.7,0.433,406971.7,406971.7,1996,0,0,0,L,1151911521,0,125.17,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433194250,25267.00
06/01/2015 17:30,2,3.510,ACTIVE,216.90,349.56,59.975,1433194204,"201051344000651","174011321042388",29.82,30.80,0,332.73,380.22,106.0,100.4,0.482,123655.2,123655.2,686,0,0,0,L,1122011218,0,124.27,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433194251,25268.00
06/01/2015 17:30,2,3.516,ACTIVE,216.90,349.26,59.959,1433194204,"201051344000867","174011321042388",29.50,28.50,0,333.93,379.32,105.1,99.5,0.482,115968.0,115968.0,686,0,0,0,L,1122011218,0,124.27,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433194252,25269.00
06/01/2015 17:30,1,3.724,ACTIVE,217.0,353.53,60.03,1433194204,"040051121000095","174011321042388",24.05,26,0.389,319.58,359.52,89.1,84.2,0.408,8313.4,8335.5,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433194253,25270.00
06/01/2015 17:30,2,3.475,ACTIVE,216.22,347.76,60.007,1433194204,"201051344001230","174011321042388",30.02,25.50,0,333.63,379.92,105.5,100.0,0.495,127067.6,127067.6,687,0,0,0,L,1122011218,0,123.81,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433194254,25271.00
06/01/2015 17:30,2,3.463,ACTIVE,217.58,351.07,59.970,1433194204,"201051344000576","174011321042388",29.40,29.50,0,333.33,379.62,103.2,97.7,0.477,123759.7,123759.7,686,0,0,0,L,1122011218,0,124.27,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433194255,25272.00
06/01/2015 17:30,2,3.555,ACTIVE,217.35,350.77,59.996,1433194204,"201051344000579","174011321042388",30.00,26.80,0,334.24,380.22,108.0,102.4,0.513,129390.7,129390.7,688,0,0,0,L,1122011218,0,124.04,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433194256,25273.00
06/01/2015 17:45,2,2.967,ACTIVE,215.77,346.86,59.965,1433195103,"201051344000955","174011321042388",29.98,27.80,0,333.03,374.51,90.1,85.0,0.424,128965.3,128965.3,689,0,0,0,L,1122011218,0,123.14,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433195105,25274.00
06/01/2015 17:45,1,3.258,ACTIVE,216.9,330.72,60.00,1433195103,"040051121000195","174011321042388",26.31,24,0.374,318.90,360.30,85.3,81.1,0.399,8074.8999999996,8096.3999999996,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433195106,25275.00
06/01/2015 17:45,2,3.703,ACTIVE,216.22,352.87,59.975,1433195103,"274151322000095","174011321042388",29.80,38.20,0,332.73,372.41,111.8,106.0,0.420,425760.5,425760.5,1607,0,0,0,L,1151911521,0,124.49,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433195107,25276.00
06/01/2015 17:45,2,3.025,ACTIVE,215.77,347.16,59.965,1433195103,"201051344000868","174011321042388",29.42,26.50,0,333.63,374.81,90.1,85.1,0.415,115318.9,115318.9,687,0,0,0,L,1122011218,0,123.36,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433195108,25277.00
06/01/2015 17:45,2,3.006,ACTIVE,217.13,349.56,59.970,1433195103,"201051344000853","174011321042388",29.70,27.50,0,334.54,375.11,90.5,85.4,0.420,121560.5,121560.5,685,0,0,0,L,1122011218,0,124.27,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433195109,25278.00
06/01/2015 17:45,2,3.037,ACTIVE,216.67,348.36,59.965,1433195103,"201051344000582","174011321042388",29.60,29.30,0,332.43,378.72,91.0,85.9,0.429,122338.7,122338.7,686,0,0,0,L,1122011218,0,123.81,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433195110,25279.00
06/01/2015 17:45,1,3.264,ACTIVE,216.7,353.89,60.00,1433195103,"040051121000097","174011321042388",26.82,24,0.383,318.91,360.71,87.1,82.8,0.403,5743.100000024,5765.100000024,96,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433195111,25280.00
06/01/2015 17:45,2,2.980,ACTIVE,216.45,348.36,59.975,1433195103,"201051344000469","174011321042388",30.00,25.80,0,333.93,376.01,90.6,85.5,0.446,116700.6,116700.6,687,0,0,0,L,1122011218,0,123.36,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433195112,25281.00
06/01/2015 17:45,2,3.072,ACTIVE,216.45,349.26,59.954,1433195103,"201051344000988","174011321042388",29.36,27.30,0,331.83,376.01,91.3,86.2,0.429,116604.3,116604.3,686,0,0,0,L,1122011218,0,123.59,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433195113,25282.00
06/01/2015 17:45,2,3.039,ACTIVE,216.45,348.06,59.970,1433195103,"201051344001158","174011321042388",29.58,26.00,0,333.03,376.01,91.0,85.9,0.433,122907.1,122907.1,688,0,0,0,L,1122011218,0,123.59,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433195114,25283.00
06/01/2015 17:45,2,3.094,ACTIVE,216.00,346.86,59.965,1433195103,"201051344001025","174011321042388",29.92,27.50,0,327.62,382.33,93.8,88.6,0.429,125698.9,125698.9,688,0,0,0,L,1122011218,0,123.36,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433195115,25284.00
06/01/2015 17:45,1,2.352,ACTIVE,216.5,331.49,60.00,1433195103,"033051125000118","174011321042388",40.66,24,0.421,317.87,363.32,95.1,90.8,0.435,6365.799999988,6389.9000000118,201,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433195116,25285.00
06/01/2015 17:45,2,2.947,ACTIVE,216.22,348.06,59.965,1433195103,"201051344000569","174011321042388",29.80,28.50,0,334.24,374.81,88.9,83.9,0.415,129645.2,129645.2,686,0,0,0,L,1122011218,0,123.36,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433195117,25286.00
06/01/2015 17:45,2,2.271,ACTIVE,216.00,422.00,59.975,1433195103,"274151322000094","174011321042388",39.52,38.00,0,399.46,452.06,90.5,85.5,0.340,317011.4,317011.4,2020,0,0,0,L,1151911521,0,124.04,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433195118,25287.00
06/01/2015 17:45,1,3.282,ACTIVE,216.5,339.46,60.00,1433195103,"040051121000068","174011321042388",24.23,26,0.347,318.06,357.79,79.1,74.9,0.372,7180.8000000001,7200.8000000001,127,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433195119,25288.00
06/01/2015 17:45,2,3.057,ACTIVE,216.45,347.16,59.965,1433195103,"201051344000458","174011321042388",29.52,29.80,0,334.54,375.11,91.4,86.3,0.438,125280.4,125280.4,687,0,0,0,L,1122011218,0,123.81,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433195120,25289.00
06/01/2015 17:45,2,3.391,ACTIVE,215.77,352.87,59.954,1433195103,"274151322000087","174011321042388",28.45,61.70,0,333.33,369.10,97.8,92.4,0.362,386636.0,386636.0,1601,0,0,0,L,1151911521,0,124.04,124.04,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433195121,25290.00
06/01/2015 17:45,2,3.391,ACTIVE,216.00,345.66,59.970,1433195103,"274151322000052","174011321042388",29.46,35.40,0,333.63,370.00,101.2,95.7,0.380,413156.3,413156.3,1999,0,0,0,L,1151911521,0,123.81,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433195122,25291.00
06/01/2015 17:45,2,3.051,ACTIVE,215.77,347.46,59.965,1433195103,"201051344001145","174011321042388",30.42,26.00,0,333.03,376.31,94.0,88.9,0.433,130353.1,130353.1,687,0,0,0,L,1122011218,0,123.36,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433195123,25292.00
06/01/2015 17:45,2,3.061,ACTIVE,215.54,347.16,59.970,1433195103,"201051344000685","174011321042388",29.78,26.80,0,333.33,376.92,92.3,87.2,0.455,129693.9,129693.9,690,0,0,0,L,1122011218,0,124.04,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433195124,25293.00
06/01/2015 17:45,2,3.287,ACTIVE,216.00,347.46,59.959,1433195103,"274151322000088","174011321042388",29.16,34.30,0,333.63,368.80,97.0,91.7,0.362,395417.7,395417.7,1606,0,0,0,L,1151911521,0,124.72,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433195124,25294.00
06/01/2015 17:45,2,2.992,ACTIVE,216.00,347.76,59.965,1433195103,"201051344000438","174011321042388",30.10,27.00,0,333.63,376.01,91.2,86.1,0.424,129711.4,129711.4,689,0,0,0,L,1122011218,0,123.81,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433195125,25295.00
06/01/2015 17:45,2,3.002,ACTIVE,216.00,345.36,59.970,1433195103,"201051344001135","174011321042388",29.76,29.30,0,333.63,374.81,90.5,85.5,0.420,121165.1,121165.1,688,0,0,0,L,1122011218,0,123.59,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433195126,25296.00
06/01/2015 17:45,2,3.025,ACTIVE,216.00,347.76,59.975,1433195103,"201051344000417","174011321042388",29.52,26.30,0,333.93,375.11,90.4,85.3,0.429,125798.9,125798.9,686,0,0,0,L,1122011218,0,123.36,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433195127,25297.00
06/01/2015 17:45,2,3.055,ACTIVE,215.54,347.46,59.975,1433195103,"201051344000594","174011321042388",30.14,26.30,0,330.03,375.71,93.3,88.1,0.433,125266.1,125266.1,689,0,0,0,L,1122011218,0,123.36,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433195128,25298.00
06/01/2015 17:45,2,3.514,ACTIVE,215.54,343.25,59.970,1433195103,"274151322000083","174011321042388",29.38,37.30,0,333.33,371.21,104.6,99.0,0.415,409546.5,409546.5,2005,0,0,0,L,1151911521,0,123.81,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433195129,25299.00
06/01/2015 17:45,2,3.230,ACTIVE,216.22,348.66,59.970,1433195103,"201051344000585","174011321042388",29.56,27.30,0,333.03,376.31,96.7,91.4,0.442,124156.2,124156.2,686,0,0,0,L,1122011218,0,123.14,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433195130,25300.00
06/01/2015 17:45,2,3.371,ACTIVE,216.22,345.36,59.996,1433195103,"274151322000054","174011321042388",29.12,36.30,0,333.63,370.00,99.4,94.0,0.376,405024.2,405024.2,1601,0,0,0,L,1151911521,0,124.27,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433195131,25301.00
06/01/2015 17:45,2,3.006,ACTIVE,216.22,346.86,59.981,1433195103,"201051344001203","174011321042388",29.74,27.80,0,330.93,375.71,90.5,85.5,0.424,125616.9,125616.9,689,0,0,0,L,1122011218,0,124.04,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433195132,25302.00
06/01/2015 17:45,2,3.047,ACTIVE,215.54,345.66,59.981,1433195103,"201051344000646","174011321042388",29.64,25.80,0,332.73,375.71,91.4,86.3,0.429,123327.8,123327.8,685,0,0,0,L,1122011218,0,123.36,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433195133,25303.00
06/01/2015 17:45,2,2.297,ACTIVE,216.90,430.42,59.970,1433195103,"274151322000068","174011321042388",39.50,37.30,0,399.46,454.46,91.6,86.5,0.336,315885.0,315885.0,1629,0,0,0,L,1151911521,0,124.72,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433195134,25304.00
06/01/2015 17:45,2,3.602,ACTIVE,216.45,357.98,59.959,1433195103,"274151322000076","174011321042388",29.74,35.80,0,333.63,372.11,108.5,102.8,0.415,431274.4,431274.4,1998,0,0,0,L,1151911521,0,124.27,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433195135,25305.00
06/01/2015 17:45,1,2.022,ACTIVE,216.9,328.00,60.03,1433195103,"033051125000132","174011321042388",36.10,24,0.314,320.73,356.47,72.6,67.9,0.341,4823.3000000237,4841.4000000237,197,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433195136,25306.00
06/01/2015 17:45,1,2.379,ACTIVE,216.8,347.61,60.03,1433195103,"033051125000150","174011321042388",40.18,24,0.423,317.93,363.50,95.1,91.2,0.442,6272.4999999998,6296.8000000117,143,0,0,55,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433195137,25307.00
06/01/2015 17:45,2,2.998,ACTIVE,215.32,346.56,59.970,1433195103,"201051344000890","174011321042388",30.30,25.80,0,333.33,375.41,92.0,86.9,0.415,127187.1,127187.1,688,0,0,0,L,1122011218,0,123.59,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433195138,25308.00
06/01/2015 17:45,2,3.027,ACTIVE,216.00,347.46,59.975,1433195103,"201051344000900","174011321042388",29.36,28.30,0,333.93,375.11,90.0,85.0,0.415,127662.8,127662.8,686,0,0,0,L,1122011218,0,123.59,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433195139,25309.00
06/01/2015 17:45,2,3.023,ACTIVE,216.00,348.66,59.981,1433195103,"201051344000633","174011321042388",29.86,26.50,0,331.83,376.62,91.4,86.3,0.424,117352.0,117352.0,691,0,0,0,L,1122011218,0,123.59,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433195140,25310.00
06/01/2015 17:45,1,3.212,ACTIVE,216.5,340.13,60.03,1433195103,"040051121000185","174011321042388",26.26,24,0.368,318.51,359.46,83.9,79.4,0.388,6378.4999999756,6399.7000000233,98,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433195141,25311.00
06/01/2015 17:45,2,3.012,ACTIVE,216.22,347.76,59.975,1433195103,"201051344000983","174011321042388",29.86,28.00,0,333.93,375.71,91.1,86.0,0.438,124396.9,124396.9,687,0,0,0,L,1122011218,0,123.81,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433195142,25312.00
06/01/2015 17:45,2,3.053,ACTIVE,216.00,347.76,59.975,1433195103,"201051344000917","174011321042388",29.92,29.80,0,318.61,382.33,92.5,87.4,0.438,127813.8,127813.8,689,0,0,0,L,1122011218,0,123.36,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433195143,25313.00
06/01/2015 17:45,1,3.260,ACTIVE,216.2,340.88,60.03,1433195103,"040051121000116","174011321042388",26.69,21,0.379,318.14,361.26,86.6,81.6,0.403,5654.6000000239,5676.4000000358,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433195144,25314.00
06/01/2015 17:45,1,2.053,ACTIVE,216.7,348.78,60.00,1433195103,"033051125000135","174011321042388",35.39,24,0.317,320.06,356.20,72.3,68.5,0.344,4794.8000000114,4812.9000000352,206,2,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433195146,25315.00
06/01/2015 17:45,2,3.012,ACTIVE,216.22,346.86,59.986,1433195103,"201051344000648","174011321042388",29.64,27.00,0,334.54,374.81,90.4,85.3,0.424,123959.7,123959.7,686,0,0,0,L,1122011218,0,123.14,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433195147,25316.00
06/01/2015 17:45,2,2.900,ACTIVE,215.77,347.16,59.965,1433195103,"201051344001093","174011321042388",29.76,26.80,0,330.03,375.41,87.4,82.4,0.402,125843.4,125843.4,689,0,0,0,L,1122011218,0,123.59,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433195147,25317.00
06/01/2015 17:45,2,2.998,ACTIVE,216.22,347.76,59.949,1433195103,"201051344000645","174011321042388",29.84,29.80,0,334.24,374.21,90.8,85.7,0.415,124309.5,124309.5,686,0,0,0,L,1122011218,0,124.04,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433195148,25318.00
06/01/2015 17:45,2,3.379,ACTIVE,216.00,353.47,59.981,1433195103,"274151322000085","174011321042388",29.10,37.00,0,334.24,369.10,99.6,94.2,0.384,406996.8,406996.8,1997,0,0,0,L,1151911521,0,124.72,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433195149,25319.00
06/01/2015 17:45,2,3.055,ACTIVE,216.00,347.76,59.981,1433195103,"201051344000651","174011321042388",29.48,30.00,0,333.93,375.11,91.2,86.1,0.411,123678.4,123678.4,687,0,0,0,L,1122011218,0,124.04,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433195150,25320.00
06/01/2015 17:45,2,2.998,ACTIVE,215.77,345.96,59.981,1433195103,"201051344000867","174011321042388",29.76,27.80,0,333.93,375.11,90.4,85.3,0.420,115991.0,115991.0,687,0,0,0,L,1122011218,0,123.59,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433195151,25321.00
06/01/2015 17:45,1,3.259,ACTIVE,215.9,347.08,60.03,1433195103,"040051121000095","174011321042388",24.22,25,0.341,314.55,356.88,78.5,73.3,0.363,8335.5,8354.9,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433195152,25322.00
06/01/2015 17:45,2,2.957,ACTIVE,215.09,346.56,59.981,1433195103,"201051344001230","174011321042388",30.22,24.50,0,330.93,374.21,90.5,85.4,0.424,127090.7,127090.7,688,0,0,0,L,1122011218,0,123.36,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433195153,25323.00
06/01/2015 17:45,2,2.967,ACTIVE,216.22,347.46,59.986,1433195103,"201051344000576","174011321042388",29.56,28.30,0,334.24,374.51,88.8,83.8,0.411,123782.3,123782.3,687,0,0,0,L,1122011218,0,123.59,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433195154,25324.00
06/01/2015 17:45,2,3.031,ACTIVE,216.22,348.06,60.007,1433195103,"201051344000579","174011321042388",30.26,25.80,0,333.33,375.41,93.0,87.9,0.433,129414.3,129414.3,689,0,0,0,L,1122011218,0,123.59,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433195155,25325.00
06/01/2015 18:00,2,2.299,ACTIVE,214.87,361.59,59.981,1433196004,"201051344000955","174011321042388",29.98,25.80,0,319.21,392.55,69.8,65.5,0.588,128984.4,128984.4,690,0,0,0,L,1122011218,0,122.91,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433196006,25326.00
06/01/2015 18:00,1,2.571,ACTIVE,216.1,340.90,60.03,1433196004,"040051121000195","174011321042388",26.27,23,0.295,316.17,356.04,67.2,63.1,0.322,8096.3999999996,8114.8999999996,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433196007,25327.00
06/01/2015 18:00,2,3.000,ACTIVE,215.77,357.98,59.970,1433196004,"274151322000095","174011321042388",29.42,36.00,0,331.83,370.30,89.4,84.4,0.323,425784.9,425784.9,1608,0,0,0,L,1151911521,0,124.27,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433196008,25328.00
06/01/2015 18:00,2,2.320,ACTIVE,215.09,360.99,59.981,1433196004,"201051344000868","174011321042388",29.50,24.30,0,320.41,394.05,69.2,64.9,0.544,115338.1,115338.1,688,0,0,0,L,1122011218,0,123.14,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433196009,25329.00
06/01/2015 18:00,2,2.320,ACTIVE,216.22,362.79,59.975,1433196004,"201051344000853","174011321042388",29.56,25.30,0,318.91,396.45,69.5,65.2,0.592,121579.8,121579.8,686,0,0,0,L,1122011218,0,124.27,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433196010,25330.00
06/01/2015 18:00,2,2.320,ACTIVE,215.54,361.29,59.986,1433196004,"201051344000582","174011321042388",29.82,27.00,0,317.70,394.95,70.1,65.7,0.566,122358.2,122358.2,687,0,0,0,L,1122011218,0,123.59,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433196011,25331.00
06/01/2015 18:00,1,2.554,ACTIVE,216.9,328.40,60.03,1433196004,"040051121000097","174011321042388",27.05,23,0.301,315.67,356.10,68.7,64.5,0.329,5765.100000024,5784.0000000002,98,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433196012,25332.00
06/01/2015 18:00,2,2.291,ACTIVE,215.32,361.29,59.970,1433196004,"201051344000469","174011321042388",29.86,24.00,0,317.10,394.95,69.3,64.9,0.561,116719.9,116719.9,688,0,0,0,L,1122011218,0,123.14,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433196013,25333.00
06/01/2015 18:00,2,2.316,ACTIVE,215.54,363.39,59.986,1433196004,"201051344000988","174011321042388",29.60,25.00,0,320.71,396.45,69.5,65.2,0.605,116623.8,116623.8,687,0,0,0,L,1122011218,0,123.36,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433196014,25334.00
06/01/2015 18:00,2,2.277,ACTIVE,215.54,361.29,59.970,1433196004,"201051344001158","174011321042388",29.84,24.30,0,319.81,395.55,68.9,64.5,0.561,122926.5,122926.5,689,0,0,0,L,1122011218,0,123.59,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433196015,25335.00
06/01/2015 18:00,2,2.365,ACTIVE,215.32,360.69,59.975,1433196004,"201051344001025","174011321042388",29.82,25.50,0,320.11,395.85,71.5,67.1,0.579,125719.0,125719.0,689,0,0,0,L,1122011218,0,123.36,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433196016,25336.00
06/01/2015 18:00,1,1.830,ACTIVE,217.0,342.65,60.03,1433196004,"033051125000118","174011321042388",40.46,23,0.327,314.63,358.06,73.7,70.1,0.347,6389.9000000118,6410.7000000237,203,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433196017,25337.00
06/01/2015 18:00,2,2.232,ACTIVE,215.54,361.59,59.970,1433196004,"201051344000569","174011321042388",29.76,26.00,0,319.81,393.75,67.3,63.0,0.548,129664.1,129664.1,687,0,0,0,L,1122011218,0,123.36,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433196018,25338.00
06/01/2015 18:00,2,1.799,ACTIVE,215.54,429.52,59.970,1433196004,"274151322000094","174011321042388",39.24,35.00,0,397.35,459.87,71.4,67.0,0.482,317031.0,317031.0,2021,0,0,0,L,1151911521,0,123.59,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433196019,25339.00
06/01/2015 18:00,1,2.556,ACTIVE,216.4,356.65,60.00,1433196004,"040051121000068","174011321042388",24.42,25,0.362,305.79,450.83,62.1,65.3,0.427,7200.8000000001,7217.9000000001,129,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433196020,25340.00
06/01/2015 18:00,2,2.314,ACTIVE,215.77,361.29,59.991,1433196004,"201051344000458","174011321042388",29.72,27.30,0,318.00,395.85,69.6,65.3,0.628,125299.9,125299.9,688,0,0,0,L,1122011218,0,124.04,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433196021,25341.00
06/01/2015 18:00,2,2.670,ACTIVE,215.09,372.11,59.965,1433196004,"274151322000087","174011321042388",28.53,58.50,0,330.03,385.03,77.1,72.5,0.513,386657.3,386657.3,1602,0,0,0,L,1151911521,0,123.81,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433196022,25342.00
06/01/2015 18:00,2,2.658,ACTIVE,214.87,357.98,59.959,1433196004,"274151322000052","174011321042388",29.62,34.00,0,333.03,368.20,79.8,75.1,0.301,413178.3,413178.3,2000,0,0,0,L,1151911521,0,123.36,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433196023,25343.00
06/01/2015 18:00,2,2.379,ACTIVE,215.09,360.69,59.975,1433196004,"201051344001145","174011321042388",29.92,24.00,0,323.41,395.25,72.1,67.7,0.605,130373.2,130373.2,688,0,0,0,L,1122011218,0,123.36,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433196024,25344.00
06/01/2015 18:00,2,2.305,ACTIVE,215.54,360.08,59.954,1433196004,"201051344000685","174011321042388",30.14,24.80,0,318.00,394.65,70.3,66.0,0.592,129713.6,129713.6,691,0,0,0,L,1122011218,0,124.04,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433196025,25345.00
06/01/2015 18:00,2,2.572,ACTIVE,214.87,367.00,59.954,1433196004,"274151322000088","174011321042388",29.08,32.60,0,332.43,386.23,75.8,71.3,0.464,395438.7,395438.7,1607,0,0,0,L,1151911521,0,124.49,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433196026,25346.00
06/01/2015 18:00,2,2.293,ACTIVE,215.32,361.89,59.959,1433196004,"201051344000438","174011321042388",29.90,25.30,0,316.80,394.35,69.5,65.1,0.552,129730.9,129730.9,690,0,0,0,L,1122011218,0,123.81,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433196027,25347.00
06/01/2015 18:00,2,2.268,ACTIVE,215.09,360.69,59.965,1433196004,"201051344001135","174011321042388",29.90,26.80,0,320.11,393.45,68.7,64.4,0.570,121184.4,121184.4,689,0,0,0,L,1122011218,0,123.36,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433196028,25348.00
06/01/2015 18:00,2,2.262,ACTIVE,215.32,361.29,59.975,1433196004,"201051344000417","174011321042388",29.94,24.30,0,318.30,393.75,68.5,64.2,0.557,125818.2,125818.2,687,0,0,0,L,1122011218,0,123.36,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433196029,25349.00
06/01/2015 18:00,2,2.273,ACTIVE,214.64,360.99,59.970,1433196004,"201051344000594","174011321042388",30.40,24.30,0,319.21,394.35,70.0,65.6,0.561,125285.9,125285.9,690,0,0,0,L,1122011218,0,123.14,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433196029,25350.00
06/01/2015 18:00,2,2.721,ACTIVE,215.54,354.67,59.970,1433196004,"274151322000083","174011321042388",29.60,35.60,0,330.93,369.10,81.6,76.8,0.318,409569.3,409569.3,2006,0,0,0,L,1151911521,0,123.81,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433196030,25351.00
06/01/2015 18:00,2,2.408,ACTIVE,215.54,363.09,59.970,1433196004,"201051344000585","174011321042388",30.18,25.50,0,322.21,396.75,73.6,69.1,0.588,124176.9,124176.9,687,0,0,0,L,1122011218,0,123.36,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433196031,25352.00
06/01/2015 18:00,2,2.590,ACTIVE,216.22,362.49,59.959,1433196004,"274151322000054","174011321042388",29.24,34.80,0,330.33,387.14,76.7,72.1,0.530,405045.7,405045.7,1602,0,0,0,L,1151911521,0,124.49,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433196032,25353.00
06/01/2015 18:00,2,2.275,ACTIVE,215.54,360.69,59.949,1433196004,"201051344001203","174011321042388",29.46,25.50,0,318.91,394.95,67.9,63.6,0.552,125636.2,125636.2,690,0,0,0,L,1122011218,0,124.04,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433196033,25354.00
06/01/2015 18:00,2,2.279,ACTIVE,214.87,360.38,59.975,1433196004,"201051344000646","174011321042388",29.88,23.80,0,319.81,394.35,69.1,64.7,0.575,123347.3,123347.3,686,0,0,0,L,1122011218,0,123.59,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433196034,25355.00
06/01/2015 18:00,2,1.777,ACTIVE,216.22,435.23,59.965,1433196004,"274151322000068","174011321042388",39.70,34.00,0,398.26,470.69,71.3,66.9,0.468,315904.8,315904.8,1630,0,0,0,L,1151911521,0,124.27,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433196035,25356.00
06/01/2015 18:00,2,2.775,ACTIVE,216.22,350.47,59.970,1433196004,"274151322000076","174011321042388",30.22,34.50,0,334.54,370.00,85.0,80.1,0.331,431298.0,431298.0,1999,0,0,0,L,1151911521,0,123.81,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433196036,25357.00
06/01/2015 18:00,1,1.571,ACTIVE,216.9,326.43,60.03,1433196004,"033051125000132","174011321042388",36.05,23,0.343,305.76,447.94,56.3,59.7,0.325,4841.4000000237,4856.7000000237,199,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433196037,25358.00
06/01/2015 18:00,1,1.858,ACTIVE,216.7,328.07,60.03,1433196004,"033051125000150","174011321042388",40.27,23,0.330,315.03,358.93,74.4,70.6,0.354,6296.8000000117,6317.6000000236,145,0,0,55,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433196038,25359.00
06/01/2015 18:00,2,2.348,ACTIVE,215.09,359.48,60.002,1433196004,"201051344000890","174011321042388",29.74,24.00,0,320.71,393.45,70.8,66.4,0.601,127206.7,127206.7,689,0,0,0,L,1122011218,0,123.59,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433196039,25360.00
06/01/2015 18:00,2,2.268,ACTIVE,215.54,360.38,59.970,1433196004,"201051344000900","174011321042388",29.88,26.30,0,321.01,394.35,68.7,64.3,0.544,127681.9,127681.9,687,0,0,0,L,1122011218,0,123.81,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433196041,25361.00
06/01/2015 18:00,2,2.305,ACTIVE,215.77,362.19,59.959,1433196004,"201051344000633","174011321042388",29.88,24.30,0,319.81,395.55,69.8,65.4,0.579,117371.5,117371.5,692,0,0,0,L,1122011218,0,124.04,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433196041,25362.00
06/01/2015 18:00,1,2.474,ACTIVE,217.1,320.59,60.00,1433196004,"040051121000185","174011321042388",26.35,23,0.286,309.58,354.41,64.9,60.7,0.315,6399.7000000233,6417.5999999995,100,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433196043,25363.00
06/01/2015 18:00,2,2.314,ACTIVE,215.77,362.49,59.981,1433196004,"201051344000983","174011321042388",29.78,26.00,0,320.41,395.25,69.8,65.5,0.575,124416.2,124416.2,688,0,0,0,L,1122011218,0,124.04,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433196044,25364.00
06/01/2015 18:00,2,2.361,ACTIVE,215.54,361.89,59.970,1433196004,"201051344000917","174011321042388",29.54,27.80,0,319.81,394.35,70.7,66.3,0.619,127833.5,127833.5,690,0,0,0,L,1122011218,0,123.59,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433196044,25365.00
06/01/2015 18:00,1,2.515,ACTIVE,216.4,335.93,60.00,1433196004,"040051121000116","174011321042388",26.99,20,0.295,315.62,357.35,67.5,63.0,0.317,5676.4000000358,5695,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433196046,25366.00
06/01/2015 18:00,1,1.539,ACTIVE,217.2,317.64,60.00,1433196004,"033051125000135","174011321042388",35.85,24,0.319,304.22,452.76,54.9,63.4,0.322,4812.9000000352,4828.3000000114,208,2,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433196047,25367.00
06/01/2015 18:00,2,2.264,ACTIVE,215.54,359.18,59.965,1433196004,"201051344000648","174011321042388",29.80,24.80,0,317.40,397.05,68.4,64.1,0.544,123978.9,123978.9,687,0,0,0,L,1122011218,0,123.59,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433196048,25368.00
06/01/2015 18:00,2,2.170,ACTIVE,215.32,358.58,59.986,1433196004,"201051344001093","174011321042388",29.92,24.50,0,320.41,392.85,65.8,61.6,0.557,125861.9,125861.9,690,0,0,0,L,1122011218,0,123.59,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433196049,25369.00
06/01/2015 18:00,2,2.309,ACTIVE,216.00,360.99,59.949,1433196004,"201051344000645","174011321042388",29.34,27.30,0,319.51,394.65,68.6,64.3,0.535,124328.7,124328.7,687,0,0,0,L,1122011218,0,124.27,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433196050,25370.00
06/01/2015 18:00,2,2.607,ACTIVE,215.32,367.90,59.954,1433196004,"274151322000085","174011321042388",29.30,34.80,0,333.03,385.63,77.3,72.7,0.557,407018.3,407018.3,1998,0,0,0,L,1151911521,0,124.27,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433196051,25371.00
06/01/2015 18:00,2,2.295,ACTIVE,215.32,362.19,59.965,1433196004,"201051344000651","174011321042388",29.66,27.30,0,318.91,394.35,69.0,64.6,0.575,123697.8,123697.8,688,0,0,0,L,1122011218,0,124.04,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433196052,25372.00
06/01/2015 18:00,2,2.258,ACTIVE,215.32,361.29,59.965,1433196004,"201051344000867","174011321042388",29.70,25.50,0,318.91,393.75,67.9,63.6,0.561,116010.2,116010.2,688,0,0,0,L,1122011218,0,124.04,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433196053,25373.00
06/01/2015 18:00,1,2.629,ACTIVE,216.6,419.52,60.00,1433196004,"040051121000095","174011321042388",20.75,25,0.311,302.73,448.40,54.3,54.0,0.129,8354.9,8371.3,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433196054,25374.00
06/01/2015 18:00,2,2.186,ACTIVE,214.64,359.18,59.954,1433196004,"201051344001230","174011321042388",29.88,22.80,0,317.70,393.15,66.1,61.9,0.561,127109.9,127109.9,689,0,0,0,L,1122011218,0,123.59,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433196055,25375.00
06/01/2015 18:00,2,2.174,ACTIVE,215.77,360.99,59.965,1433196004,"201051344000576","174011321042388",29.18,25.50,0,320.11,395.25,64.2,60.1,0.539,123801.1,123801.1,688,0,0,0,L,1122011218,0,123.81,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433196056,25376.00
06/01/2015 18:00,2,2.195,ACTIVE,215.54,360.99,59.965,1433196004,"201051344000579","174011321042388",30.12,23.80,0,321.61,394.95,67.0,62.7,0.566,129434.1,129434.1,690,0,0,0,L,1122011218,0,123.81,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433196057,25377.00
06/01/2015 18:15,2,1.111,ACTIVE,213.06,346.86,59.991,1433196903,"201051344000955","174011321042388",29.88,23.30,0,333.93,391.04,33.6,30.5,0.261,128997.5,128997.5,691,0,0,0,L,1122011218,0,122.23,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433196904,25378.00
06/01/2015 18:15,1,1.169,ACTIVE,215.5,414.87,60.03,1433196903,"040051121000195","174011321042388",25.32,22,0.241,305.84,451.14,29.4,15.1,0.036,8114.8999999996,8127.1999999996,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433196905,25379.00
06/01/2015 18:15,2,1.387,ACTIVE,213.96,349.56,59.981,1433196903,"274151322000095","174011321042388",29.30,31.30,0,330.63,386.23,41.1,37.8,0.274,425801.9,425801.9,1609,0,0,0,L,1151911521,0,123.36,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433196906,25380.00
06/01/2015 18:15,2,1.121,ACTIVE,213.51,347.76,60.018,1433196903,"201051344000868","174011321042388",29.50,22.00,0,334.24,391.04,33.5,30.4,0.261,115351.2,115351.2,689,0,0,0,L,1122011218,0,122.46,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433196907,25381.00
06/01/2015 18:15,2,1.129,ACTIVE,214.19,348.66,59.991,1433196903,"201051344000853","174011321042388",29.56,22.80,0,336.04,392.85,33.9,30.8,0.274,121593.0,121593.0,687,0,0,0,L,1122011218,0,123.36,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433196908,25382.00
06/01/2015 18:15,2,1.133,ACTIVE,214.19,348.06,59.981,1433196903,"201051344000582","174011321042388",29.50,24.30,0,336.04,392.55,33.9,30.8,0.265,122371.4,122371.4,688,0,0,0,L,1122011218,0,122.91,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433196909,25383.00
06/01/2015 18:15,1,1.198,ACTIVE,215.6,328.86,60.03,1433196903,"040051121000097","174011321042388",26.60,22,0.199,306.17,451.08,31.7,24.3,0.231,5784.0000000002,5796.900000036,100,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433196910,25384.00
06/01/2015 18:15,2,1.150,ACTIVE,213.74,348.36,60.012,1433196903,"201051344000469","174011321042388",29.20,21.80,0,335.74,392.25,34.0,30.9,0.283,116733.1,116733.1,689,0,0,0,L,1122011218,0,122.46,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433196911,25385.00
