ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/01/2015 18:15,2,1.154,ACTIVE,213.51,349.26,59.991,1433196903,"201051344000988","174011321042388",29.00,22.50,0,334.84,392.55,34.0,30.8,0.265,116637.0,116637.0,688,0,0,0,L,1122011218,0,122.46,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433196912,25386.00
06/01/2015 18:15,2,1.154,ACTIVE,213.74,347.46,59.975,1433196903,"201051344001158","174011321042388",28.96,22.00,0,335.14,391.34,33.9,30.8,0.274,122939.7,122939.7,690,0,0,0,L,1122011218,0,122.46,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433196913,25387.00
06/01/2015 18:15,2,1.178,ACTIVE,213.51,347.16,59.981,1433196903,"201051344001025","174011321042388",29.52,22.80,0,334.84,394.35,35.2,32.1,0.274,125732.7,125732.7,690,0,0,0,L,1122011218,0,122.46,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433196914,25388.00
06/01/2015 18:15,1,0.894,ACTIVE,215.2,329.57,60.03,1433196903,"033051125000118","174011321042388",39.22,22,0.213,305.79,449.77,34.9,35.3,0.268,6410.7000000237,6424.2999999879,205,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433196915,25389.00
06/01/2015 18:15,2,1.129,ACTIVE,213.51,348.06,60.023,1433196903,"201051344000569","174011321042388",29.10,23.50,0,335.74,390.74,33.3,30.2,0.265,129677.0,129677.0,688,0,0,0,L,1122011218,0,122.23,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433196917,25390.00
06/01/2015 18:15,2,0.832,ACTIVE,214.64,420.20,59.981,1433196903,"274151322000094","174011321042388",39.52,30.80,0,336.04,465.89,33.1,30.0,0.221,317044.5,317044.5,2022,0,0,0,L,1151911521,0,122.91,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433196918,25391.00
06/01/2015 18:15,1,1.202,ACTIVE,215.1,434.39,60.03,1433196903,"040051121000068","174011321042388",24.08,23,0.175,305.08,449.44,28.8,13.5,0.026,7217.9000000001,7229.2000000001,131,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433196919,25392.00
06/01/2015 18:15,2,1.129,ACTIVE,213.51,347.46,59.986,1433196903,"201051344000458","174011321042388",29.60,24.30,0,334.54,392.55,33.9,30.8,0.270,125313.1,125313.1,689,0,0,0,L,1122011218,0,122.91,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433196920,25393.00
06/01/2015 18:15,2,1.254,ACTIVE,214.41,346.56,59.981,1433196903,"274151322000087","174011321042388",28.49,51.00,0,336.94,385.63,36.2,33.0,0.230,386672.0,386672.0,1603,0,0,0,L,1151911521,0,123.14,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433196921,25394.00
06/01/2015 18:15,2,1.260,ACTIVE,213.74,352.57,59.981,1433196903,"274151322000052","174011321042388",29.22,28.50,0,331.23,386.23,37.2,34.0,0.256,413193.4,413193.4,2001,0,0,0,L,1151911521,0,122.68,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433196922,25395.00
06/01/2015 18:15,2,1.154,ACTIVE,213.51,347.46,59.991,1433196903,"201051344001145","174011321042388",29.40,21.50,0,336.04,394.35,34.4,31.2,0.270,130386.8,130386.8,689,0,0,0,L,1122011218,0,122.46,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433196923,25396.00
06/01/2015 18:15,2,1.098,ACTIVE,213.51,347.16,59.981,1433196903,"201051344000685","174011321042388",29.56,22.30,0,335.74,391.34,32.9,29.8,0.278,129726.9,129726.9,692,0,0,0,L,1122011218,0,123.36,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433196924,25397.00
06/01/2015 18:15,2,1.156,ACTIVE,213.51,348.66,59.981,1433196903,"274151322000088","174011321042388",28.75,28.00,0,337.24,385.93,33.7,30.6,0.208,395453.1,395453.1,1608,0,0,0,L,1151911521,0,123.59,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433196925,25398.00
06/01/2015 18:15,2,1.080,ACTIVE,213.51,346.56,59.981,1433196903,"201051344000438","174011321042388",29.72,22.50,0,335.44,391.34,32.5,29.4,0.256,129744.0,129744.0,691,0,0,0,L,1122011218,0,122.91,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433196925,25399.00
06/01/2015 18:15,2,1.078,ACTIVE,213.06,346.26,59.986,1433196903,"201051344001135","174011321042388",29.30,24.00,0,335.44,390.44,32.0,29.0,0.252,121197.5,121197.5,690,0,0,0,L,1122011218,0,122.46,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433196926,25400.00
06/01/2015 18:15,2,1.072,ACTIVE,213.29,346.56,59.981,1433196903,"201051344000417","174011321042388",29.38,22.00,0,335.14,391.04,31.9,28.9,0.243,125831.2,125831.2,688,0,0,0,L,1122011218,0,122.46,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433196927,25401.00
06/01/2015 18:15,2,1.064,ACTIVE,212.83,346.56,59.991,1433196903,"201051344000594","174011321042388",29.70,21.80,0,333.93,392.25,32.0,29.0,0.252,125299.4,125299.4,691,0,0,0,L,1122011218,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433196928,25402.00
06/01/2015 18:15,2,1.178,ACTIVE,213.74,350.77,59.959,1433196903,"274151322000083","174011321042388",28.98,30.30,0,332.13,386.53,34.5,31.4,0.239,409584.9,409584.9,2007,0,0,0,L,1151911521,0,122.91,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433196929,25403.00
06/01/2015 18:15,2,1.102,ACTIVE,212.83,347.16,59.981,1433196903,"201051344000585","174011321042388",29.80,22.80,0,335.44,394.65,33.3,30.2,0.256,124191.1,124191.1,688,0,0,0,L,1122011218,0,122.01,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433196930,25404.00
06/01/2015 18:15,2,1.107,ACTIVE,214.19,352.57,59.981,1433196903,"274151322000054","174011321042388",28.94,29.50,0,337.24,387.44,32.4,29.4,0.221,405060.4,405060.4,1603,0,0,0,L,1151911521,0,123.14,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433196931,25405.00
06/01/2015 18:15,2,1.008,ACTIVE,213.29,345.36,59.986,1433196903,"201051344001203","174011321042388",29.38,23.00,0,335.44,392.25,30.1,27.1,0.247,125649.1,125649.1,691,0,0,0,L,1122011218,0,123.14,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433196932,25406.00
06/01/2015 18:15,2,1.031,ACTIVE,212.83,346.26,59.986,1433196903,"201051344000646","174011321042388",29.26,21.80,0,334.24,391.64,30.6,27.6,0.239,123360.4,123360.4,687,0,0,0,L,1122011218,0,122.68,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433196933,25407.00
06/01/2015 18:15,2,0.732,ACTIVE,215.32,422.60,59.975,1433196903,"274151322000068","174011321042388",39.36,30.30,0,336.04,465.28,29.3,26.4,0.186,315918.2,315918.2,1631,0,0,0,L,1151911521,0,123.59,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433196934,25408.00
06/01/2015 18:15,2,1.164,ACTIVE,215.09,347.46,59.991,1433196903,"274151322000076","174011321042388",29.18,29.30,0,333.33,385.63,34.5,31.3,0.230,431314.2,431314.2,2000,0,0,0,L,1151911521,0,123.14,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433196935,25409.00
06/01/2015 18:15,1,0.641,ACTIVE,215.2,344.02,60.03,1433196903,"033051125000132","174011321042388",33.77,22,0.159,307.35,447.60,21.5,22.1,0.180,4856.7000000237,4865.7000000237,201,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433196936,25410.00
06/01/2015 18:15,1,0.755,ACTIVE,214.5,420.11,60.03,1433196903,"033051125000150","174011321042388",39.39,22,0.206,307.40,450.97,29.6,14.6,0.030,6317.6000000236,6331.1999999878,147,0,0,55,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433196937,25411.00
06/01/2015 18:15,2,1.016,ACTIVE,213.06,344.45,59.986,1433196903,"201051344000890","174011321042388",29.52,21.50,0,335.44,391.94,30.4,27.4,0.225,127220.0,127220.0,690,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433196938,25412.00
06/01/2015 18:15,2,0.967,ACTIVE,213.06,345.96,59.970,1433196903,"201051344000900","174011321042388",28.96,23.50,0,335.44,391.34,28.4,25.5,0.239,127694.7,127694.7,688,0,0,0,L,1122011218,0,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433196939,25413.00
06/01/2015 18:15,2,0.980,ACTIVE,213.29,346.56,59.981,1433196903,"201051344000633","174011321042388",29.54,21.80,0,335.74,392.55,29.4,26.4,0.225,117384.5,117384.5,693,0,0,0,L,1122011218,0,122.68,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433196940,25414.00
06/01/2015 18:15,1,0.914,ACTIVE,215.0,399.55,60.03,1433196903,"040051121000185","174011321042388",25.65,21,0.137,306.34,449.10,23.3,19.7,0.015,6417.5999999995,6428.7000000233,102,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433196941,25415.00
06/01/2015 18:15,2,0.994,ACTIVE,213.06,345.66,60.007,1433196903,"201051344000983","174011321042388",29.06,23.50,0,335.74,391.94,29.3,26.4,0.234,124429.3,124429.3,689,0,0,0,L,1122011218,0,122.68,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433196942,25416.00
06/01/2015 18:15,2,0.992,ACTIVE,213.29,345.66,59.986,1433196903,"201051344000917","174011321042388",29.12,25.00,0,335.14,391.94,29.3,26.3,0.230,127846.7,127846.7,691,0,0,0,L,1122011218,0,122.46,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433196943,25417.00
06/01/2015 18:15,1,1.012,ACTIVE,215.1,407.16,60.03,1433196903,"040051121000116","174011321042388",26.34,19,0.163,304.84,450.16,26.5,23.5,0.020,5695,5707.3000000119,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433196944,25418.00
06/01/2015 18:15,1,0.590,ACTIVE,215.3,405.37,60.00,1433196903,"033051125000135","174011321042388",35.23,23,0.159,307.35,449.33,20.6,13.4,0.010,4828.3000000114,4837.9000000352,210,2,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433196945,25419.00
06/01/2015 18:15,2,0.977,ACTIVE,213.29,345.06,59.954,1433196903,"201051344000648","174011321042388",29.24,22.30,0,336.04,392.85,29.0,26.0,0.230,123991.8,123991.8,688,0,0,0,L,1122011218,0,122.23,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433196946,25420.00
06/01/2015 18:15,2,0.930,ACTIVE,213.06,345.06,59.986,1433196903,"201051344001093","174011321042388",29.78,22.30,0,335.14,388.94,28.1,25.2,0.203,125874.2,125874.2,691,0,0,0,L,1122011218,0,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433196947,25421.00
06/01/2015 18:15,2,0.969,ACTIVE,213.74,345.96,59.949,1433196903,"201051344000645","174011321042388",28.80,24.30,0,336.04,392.85,28.3,25.4,0.225,124341.6,124341.6,688,0,0,0,L,1122011218,0,123.14,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433196948,25422.00
06/01/2015 18:15,2,1.023,ACTIVE,214.41,347.76,59.986,1433196903,"274151322000085","174011321042388",28.82,30.00,0,337.54,385.93,29.9,26.9,0.190,407032.9,407032.9,1999,0,0,0,L,1151911521,0,123.59,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433196949,25423.00
06/01/2015 18:15,2,0.963,ACTIVE,213.29,345.06,59.981,1433196903,"201051344000651","174011321042388",28.82,24.50,0,334.84,392.55,28.2,25.3,0.208,123710.7,123710.7,689,0,0,0,L,1122011218,0,122.91,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433196950,25424.00
06/01/2015 18:15,2,0.953,ACTIVE,213.29,344.45,59.986,1433196903,"201051344000867","174011321042388",29.00,22.80,0,335.74,390.14,28.1,25.2,0.212,116023.0,116023.0,689,0,0,0,L,1122011218,0,122.68,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433196951,25425.00
06/01/2015 18:15,1,1.030,ACTIVE,214.8,369.68,60.03,1433196903,"040051121000095","174011321042388",23.12,23,0.137,304.20,445.58,23.7,20.6,0.241,8371.3,8382.3,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433196952,25426.00
06/01/2015 18:15,2,0.941,ACTIVE,213.06,344.76,59.970,1433196903,"201051344001230","174011321042388",28.82,20.30,0,334.24,390.14,27.5,24.6,0.221,127122.7,127122.7,690,0,0,0,L,1122011218,0,122.68,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433196953,25427.00
06/01/2015 18:15,2,0.900,ACTIVE,213.74,345.96,59.970,1433196903,"201051344000576","174011321042388",29.38,23.00,0,335.74,390.74,26.8,24.0,0.199,123813.6,123813.6,689,0,0,0,L,1122011218,0,122.91,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433196954,25428.00
06/01/2015 18:15,2,0.951,ACTIVE,213.29,345.06,59.996,1433196903,"201051344000579","174011321042388",29.84,21.50,0,335.74,392.25,28.7,25.8,0.217,129447.3,129447.3,691,0,0,0,L,1122011218,0,122.68,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433196955,25429.00
06/01/2015 18:30,2,1.498,ACTIVE,213.29,350.77,59.928,1433197804,"201051344000955","174011321042388",30.02,21.30,0,333.33,373.01,45.6,42.1,0.367,129005.9,129005.9,692,0,0,0,L,1122011218,0,122.01,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433197805,25430.00
06/01/2015 18:30,1,1.710,ACTIVE,215.9,382.21,60.00,1433197804,"040051121000195","174011321042388",26.46,20,0.280,321.70,443.35,45.0,47.1,0.194,8127.1999999996,8134.6999999996,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433197807,25431.00
06/01/2015 18:30,2,2.043,ACTIVE,213.96,360.38,59.965,1433197804,"274151322000095","174011321042388",30.20,27.80,0,337.24,378.12,62.5,58.4,0.420,425812.8,425812.8,1610,0,0,0,L,1151911521,0,123.36,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433197807,25432.00
06/01/2015 18:30,2,1.527,ACTIVE,213.74,351.07,59.959,1433197804,"201051344000868","174011321042388",29.62,20.00,0,334.24,374.21,45.8,42.3,0.376,115359.6,115359.6,690,0,0,0,L,1122011218,0,122.46,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433197808,25433.00
06/01/2015 18:30,2,1.541,ACTIVE,214.64,353.77,59.954,1433197804,"201051344000853","174011321042388",29.64,21.00,0,336.34,375.71,46.3,42.7,0.389,121601.4,121601.4,688,0,0,0,L,1122011218,0,123.36,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433197809,25434.00
06/01/2015 18:30,2,1.527,ACTIVE,214.41,353.17,59.949,1433197804,"201051344000582","174011321042388",30.14,22.00,0,334.84,375.71,46.6,43.1,0.367,122380.0,122380.0,689,0,0,0,L,1122011218,0,122.91,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433197810,25435.00
06/01/2015 18:30,1,1.750,ACTIVE,215.5,396.24,60.00,1433197804,"040051121000097","174011321042388",27.09,20,0.289,321.05,443.20,47.1,37.2,0.296,5796.900000036,5804.8000000122,102,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433197811,25436.00
06/01/2015 18:30,2,1.533,ACTIVE,213.96,352.27,59.954,1433197804,"201051344000469","174011321042388",29.86,19.80,0,333.63,375.71,46.4,42.9,0.389,116741.6,116741.6,690,0,0,0,L,1122011218,0,122.46,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433197812,25437.00
06/01/2015 18:30,2,1.551,ACTIVE,213.96,354.67,59.954,1433197804,"201051344000988","174011321042388",29.60,20.70,0,334.24,376.92,46.5,43.0,0.384,116645.5,116645.5,689,0,0,0,L,1122011218,0,122.68,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433197813,25438.00
06/01/2015 18:30,2,1.545,ACTIVE,213.96,351.97,59.959,1433197804,"201051344001158","174011321042388",29.56,19.80,0,334.54,375.71,46.3,42.8,0.393,122948.2,122948.2,691,0,0,0,L,1122011218,0,122.68,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433197814,25439.00
06/01/2015 18:30,2,1.605,ACTIVE,213.74,351.67,59.965,1433197804,"201051344001025","174011321042388",29.80,20.70,0,334.84,376.31,48.5,44.8,0.398,125741.6,125741.6,691,0,0,0,L,1122011218,0,122.46,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433197815,25440.00
06/01/2015 18:30,1,1.279,ACTIVE,215.6,435.86,60.00,1433197804,"033051125000118","174011321042388",40.52,20,0.294,307.18,447.75,51.5,54.9,0.094,6424.2999999879,6433.2999999879,207,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433197816,25441.00
06/01/2015 18:30,2,1.490,ACTIVE,213.74,351.97,59.954,1433197804,"201051344000569","174011321042388",30.06,21.80,0,334.54,374.51,45.4,41.8,0.354,129685.4,129685.4,689,0,0,0,L,1122011218,0,122.46,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433197817,25442.00
06/01/2015 18:30,2,1.203,ACTIVE,214.41,439.13,59.959,1433197804,"274151322000094","174011321042388",40.63,28.30,0,338.44,454.76,49.0,45.4,0.331,317053.1,317053.1,2023,0,0,0,L,1151911521,0,122.91,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433197818,25443.00
06/01/2015 18:30,1,1.756,ACTIVE,216.0,397.13,60.03,1433197804,"040051121000068","174011321042388",24.58,21,0.269,320.02,442.92,42.9,34.9,0.121,7229.2000000001,7236.3000000001,133,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433197819,25444.00
06/01/2015 18:30,2,1.553,ACTIVE,213.96,351.07,59.928,1433197804,"201051344000458","174011321042388",29.70,22.30,0,334.84,375.11,46.7,43.1,0.389,125321.7,125321.7,690,0,0,0,L,1122011218,0,122.91,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433197820,25445.00
06/01/2015 18:30,2,1.850,ACTIVE,214.19,357.68,59.954,1433197804,"274151322000087","174011321042388",29.18,46.40,0,336.64,375.11,54.7,50.9,0.358,386681.6,386681.6,1604,0,0,0,L,1151911521,0,123.14,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433197821,25446.00
06/01/2015 18:30,2,1.834,ACTIVE,214.19,353.47,59.954,1433197804,"274151322000052","174011321042388",29.90,25.80,0,335.74,374.81,55.6,51.7,0.354,413203.3,413203.3,2002,0,0,0,L,1151911521,0,122.91,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433197822,25447.00
06/01/2015 18:30,2,1.580,ACTIVE,213.74,351.67,59.944,1433197804,"201051344001145","174011321042388",30.14,19.50,0,334.54,376.92,48.3,44.7,0.380,130395.7,130395.7,690,0,0,0,L,1122011218,0,122.46,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433197823,25448.00
06/01/2015 18:30,2,1.525,ACTIVE,213.96,352.57,59.959,1433197804,"201051344000685","174011321042388",30.18,20.00,0,333.33,375.41,46.6,43.1,0.411,129735.5,129735.5,693,0,0,0,L,1122011218,0,123.36,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433197824,25449.00
06/01/2015 18:30,2,1.746,ACTIVE,213.96,359.78,59.954,1433197804,"274151322000088","174011321042388",29.56,25.80,0,336.04,373.91,52.3,48.5,0.354,395462.3,395462.3,1609,0,0,0,L,1151911521,0,123.59,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433197825,25450.00
06/01/2015 18:30,2,1.518,ACTIVE,213.96,351.67,59.970,1433197804,"201051344000438","174011321042388",30.22,20.30,0,333.93,375.11,46.5,42.9,0.367,129752.7,129752.7,692,0,0,0,L,1122011218,0,122.91,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433197826,25451.00
06/01/2015 18:30,2,1.500,ACTIVE,213.51,351.07,59.965,1433197804,"201051344001135","174011321042388",30.36,21.80,0,333.93,374.21,46.2,42.7,0.362,121206.1,121206.1,691,0,0,0,L,1122011218,0,122.68,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433197827,25452.00
06/01/2015 18:30,2,1.549,ACTIVE,213.96,352.87,59.959,1433197804,"201051344000417","174011321042388",29.86,20.00,0,333.03,375.41,46.9,43.3,0.384,125840.0,125840.0,689,0,0,0,L,1122011218,0,122.68,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433197828,25453.00
06/01/2015 18:30,2,1.559,ACTIVE,213.29,351.07,59.965,1433197804,"201051344000594","174011321042388",30.16,19.80,0,332.13,375.11,47.6,44.1,0.384,125308.2,125308.2,692,0,0,0,L,1122011218,0,122.68,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433197828,25454.00
06/01/2015 18:30,2,1.932,ACTIVE,213.96,357.08,59.965,1433197804,"274151322000083","174011321042388",29.90,27.00,0,336.34,376.92,58.5,54.5,0.411,409595.2,409595.2,2008,0,0,0,L,1151911521,0,123.14,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433197829,25455.00
06/01/2015 18:30,2,1.670,ACTIVE,214.19,354.07,59.959,1433197804,"201051344000585","174011321042388",30.32,21.00,0,333.33,378.42,51.3,47.6,0.420,124200.6,124200.6,689,0,0,0,L,1122011218,0,122.68,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433197830,25456.00
06/01/2015 18:30,2,1.814,ACTIVE,214.41,349.86,59.959,1433197804,"274151322000054","174011321042388",29.76,26.80,0,336.04,375.11,54.8,50.9,0.376,405070.0,405070.0,1604,0,0,0,L,1151911521,0,123.14,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433197831,25457.00
06/01/2015 18:30,2,1.521,ACTIVE,214.19,351.37,59.933,1433197804,"201051344001203","174011321042388",29.96,21.00,0,333.93,375.71,46.2,42.7,0.384,125657.6,125657.6,692,0,0,0,L,1122011218,0,123.36,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433197832,25458.00
06/01/2015 18:30,2,1.562,ACTIVE,213.51,352.27,59.949,1433197804,"201051344000646","174011321042388",29.72,19.80,0,332.13,374.81,47.0,43.5,0.384,123369.1,123369.1,688,0,0,0,L,1122011218,0,122.91,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433197833,25459.00
06/01/2015 18:30,2,1.217,ACTIVE,215.09,434.33,59.959,1433197804,"274151322000068","174011321042388",40.73,28.00,0,339.04,461.08,51.1,47.4,0.349,315927.1,315927.1,1632,0,0,0,L,1151911521,0,123.81,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433197834,25460.00
06/01/2015 18:30,2,1.973,ACTIVE,215.54,348.66,59.965,1433197804,"274151322000076","174011321042388",30.26,26.30,0,338.44,377.22,60.5,56.5,0.411,431324.8,431324.8,2001,0,0,0,L,1151911521,0,123.36,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433197835,25461.00
06/01/2015 18:30,1,1.094,ACTIVE,215.5,384.66,60.00,1433197804,"033051125000132","174011321042388",35.30,20,0.237,317.63,442.89,38.4,38.0,0.096,4865.7000000237,4871.5000000237,203,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433197836,25462.00
06/01/2015 18:30,1,1.302,ACTIVE,216.2,442.52,60.03,1433197804,"033051125000150","174011321042388",40.39,20,0.328,307.55,448.61,52.3,55.5,0.097,6331.1999999878,6340.1999999878,149,0,0,55,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433197837,25463.00
06/01/2015 18:30,2,1.576,ACTIVE,213.74,351.07,59.965,1433197804,"201051344000890","174011321042388",30.06,19.80,0,332.73,374.51,48.0,44.4,0.367,127228.9,127228.9,691,0,0,0,L,1122011218,0,123.14,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433197838,25464.00
06/01/2015 18:30,2,1.480,ACTIVE,213.96,351.97,59.986,1433197804,"201051344000900","174011321042388",30.36,21.50,0,333.33,375.11,45.5,42.0,0.371,127703.1,127703.1,689,0,0,0,L,1122011218,0,123.36,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433197839,25465.00
06/01/2015 18:30,2,1.529,ACTIVE,214.19,354.37,59.965,1433197804,"201051344000633","174011321042388",30.30,20.00,0,332.43,376.31,47.0,43.4,0.376,117393.2,117393.2,694,0,0,0,L,1122011218,0,123.36,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433197840,25466.00
06/01/2015 18:30,1,1.713,ACTIVE,215.8,406.00,60.03,1433197804,"040051121000185","174011321042388",25.13,20,0.245,318.80,441.50,42.8,33.5,0.136,6428.7000000233,6435.4000000114,104,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433197842,25467.00
06/01/2015 18:30,2,1.555,ACTIVE,213.96,352.27,59.970,1433197804,"201051344000983","174011321042388",29.96,21.50,0,333.63,375.11,47.2,43.6,0.389,124438.0,124438.0,690,0,0,0,L,1122011218,0,123.14,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433197842,25468.00
06/01/2015 18:30,2,1.561,ACTIVE,213.96,353.17,59.975,1433197804,"201051344000917","174011321042388",30.28,23.00,0,333.33,376.31,47.9,44.3,0.402,127855.5,127855.5,692,0,0,0,L,1122011218,0,122.91,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433197843,25469.00
06/01/2015 18:30,1,1.798,ACTIVE,215.7,393.05,60.03,1433197804,"040051121000116","174011321042388",26.85,18,0.308,313.47,441.93,48.0,48.1,0.227,5707.3000000119,5715.2000000477,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433197845,25470.00
06/01/2015 18:30,1,0.987,ACTIVE,215.9,369.98,60.03,1433197804,"033051125000135","174011321042388",37.02,21,0.219,317.79,442.24,36.3,27.9,0.221,4837.9000000352,4843.9000000352,212,2,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433197846,25471.00
06/01/2015 18:30,2,1.551,ACTIVE,214.19,352.87,59.975,1433197804,"201051344000648","174011321042388",29.88,20.00,0,333.93,375.71,47.0,43.4,0.384,124000.5,124000.5,689,0,0,0,L,1122011218,0,122.68,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433197847,25472.00
06/01/2015 18:30,2,1.465,ACTIVE,213.96,352.27,59.981,1433197804,"201051344001093","174011321042388",29.96,20.70,0,332.73,373.31,44.5,41.0,0.345,125882.6,125882.6,692,0,0,0,L,1122011218,0,122.91,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433197848,25473.00
06/01/2015 18:30,2,1.549,ACTIVE,214.19,352.27,59.959,1433197804,"201051344000645","174011321042388",29.80,22.30,0,333.93,376.01,46.8,43.2,0.371,124350.2,124350.2,689,0,0,0,L,1122011218,0,123.36,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433197849,25474.00
06/01/2015 18:30,2,1.857,ACTIVE,213.96,351.37,59.970,1433197804,"274151322000085","174011321042388",29.46,27.30,0,336.94,373.91,55.4,51.6,0.380,407042.7,407042.7,2000,0,0,0,L,1151911521,0,123.59,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433197849,25475.00
06/01/2015 18:30,2,1.547,ACTIVE,214.19,351.97,59.975,1433197804,"201051344000651","174011321042388",30.14,22.30,0,333.93,375.41,47.2,43.7,0.376,123719.5,123719.5,690,0,0,0,L,1122011218,0,123.36,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433197850,25476.00
06/01/2015 18:30,2,1.537,ACTIVE,214.19,351.67,60.018,1433197804,"201051344000867","174011321042388",30.00,21.00,0,332.73,374.21,46.7,43.2,0.384,116031.7,116031.7,690,0,0,0,L,1122011218,0,123.36,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433197851,25477.00
06/01/2015 18:30,1,1.826,ACTIVE,215.3,352.74,60.03,1433197804,"040051121000095","174011321042388",24.33,21,0.271,317.15,440.27,44.2,44.5,0.295,8382.3,8389.3,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433197852,25478.00
06/01/2015 18:30,2,1.533,ACTIVE,213.74,351.67,59.970,1433197804,"201051344001230","174011321042388",30.06,19.00,0,331.53,372.71,46.7,43.2,0.380,127131.4,127131.4,691,0,0,0,L,1122011218,0,122.91,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433197853,25479.00
06/01/2015 18:30,2,1.531,ACTIVE,214.19,353.47,60.002,1433197804,"201051344000576","174011321042388",29.68,21.00,0,334.24,376.01,46.1,42.5,0.367,123822.1,123822.1,690,0,0,0,L,1122011218,0,123.14,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433197854,25480.00
06/01/2015 18:30,2,1.572,ACTIVE,213.96,351.97,59.981,1433197804,"201051344000579","174011321042388",30.47,19.80,0,334.24,376.31,48.5,44.9,0.376,129456.4,129456.4,692,0,0,0,L,1122011218,0,122.91,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433197855,25481.00
06/01/2015 18:45,2,1.049,ACTIVE,212.61,345.66,59.991,1433198704,"201051344000955","174011321042388",29.68,20.30,0,333.63,373.01,31.6,28.6,0.243,129015.2,129015.2,693,0,0,0,L,1122011218,0,122.23,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433198705,25482.00
06/01/2015 18:45,1,1.301,ACTIVE,215.4,360.88,60.03,1433198704,"040051121000195","174011321042388",25.89,19,0.210,318.49,442.95,33.5,33.6,0.137,8134.6999999996,8144.1999999996,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433198706,25483.00
06/01/2015 18:45,2,1.566,ACTIVE,214.64,347.76,59.954,1433198704,"274151322000095","174011321042388",30.32,25.80,0,337.84,379.32,48.0,44.4,0.323,425826.5,425826.5,1611,0,0,0,L,1151911521,0,123.59,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433198707,25484.00
06/01/2015 18:45,2,1.066,ACTIVE,213.06,346.56,59.986,1433198704,"201051344000868","174011321042388",29.42,19.50,0,334.54,374.51,31.8,28.8,0.234,115369.0,115369.0,691,0,0,0,L,1122011218,0,122.46,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433198708,25485.00
06/01/2015 18:45,2,1.066,ACTIVE,213.96,347.76,59.991,1433198704,"201051344000853","174011321042388",29.42,20.30,0,334.84,375.71,31.8,28.8,0.261,121610.9,121610.9,689,0,0,0,L,1122011218,0,123.59,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433198709,25486.00
06/01/2015 18:45,2,1.102,ACTIVE,213.74,348.06,60.012,1433198704,"201051344000582","174011321042388",29.28,21.00,0,335.14,376.01,32.7,29.7,0.256,122389.6,122389.6,690,0,0,0,L,1122011218,0,122.91,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433198710,25487.00
06/01/2015 18:45,1,1.324,ACTIVE,215.4,382.83,60.03,1433198704,"040051121000097","174011321042388",27.00,20,0.213,320.57,443.38,35.5,33.1,0.129,5804.8000000122,5814.8000000122,104,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433198711,25488.00
06/01/2015 18:45,2,1.066,ACTIVE,213.29,346.86,59.981,1433198704,"201051344000469","174011321042388",29.62,19.50,0,335.14,375.71,32.0,28.9,0.256,116751.1,116751.1,691,0,0,0,L,1122011218,0,122.46,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433198712,25489.00
06/01/2015 18:45,2,1.072,ACTIVE,213.06,347.46,60.002,1433198704,"201051344000988","174011321042388",29.38,20.00,0,335.44,376.62,31.9,28.9,0.261,116655.0,116655.0,690,0,0,0,L,1122011218,0,122.46,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433198713,25490.00
06/01/2015 18:45,2,1.070,ACTIVE,213.51,346.56,59.996,1433198704,"201051344001158","174011321042388",29.42,19.50,0,336.04,376.01,31.9,28.9,0.252,122957.7,122957.7,692,0,0,0,L,1122011218,0,122.91,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433198714,25491.00
06/01/2015 18:45,2,1.131,ACTIVE,213.06,346.56,59.996,1433198704,"201051344001025","174011321042388",29.56,19.80,0,336.04,376.92,33.9,30.8,0.265,125751.6,125751.6,692,0,0,0,L,1122011218,0,122.46,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433198715,25492.00
06/01/2015 18:45,1,0.969,ACTIVE,215.5,378.61,60.03,1433198704,"033051125000118","174011321042388",40.08,20,0.250,307.17,447.76,38.6,31.0,0.167,6433.2999999879,6444.2999999879,209,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433198716,25493.00
06/01/2015 18:45,2,1.045,ACTIVE,213.29,346.86,60.002,1433198704,"201051344000569","174011321042388",29.48,21.00,0,335.44,374.81,31.2,28.2,0.243,129694.6,129694.6,690,0,0,0,L,1122011218,0,122.46,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433198717,25494.00
06/01/2015 18:45,2,0.961,ACTIVE,213.96,413.29,59.991,1433198704,"274151322000094","174011321042388",38.61,26.80,0,401.26,454.46,37.6,34.4,0.247,317063.8,317063.8,2024,0,0,0,L,1151911521,0,122.68,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433198718,25495.00
06/01/2015 18:45,1,1.360,ACTIVE,215.4,346.09,60.03,1433198704,"040051121000068","174011321042388",23.78,21,0.196,318.32,440.58,32.1,31.2,0.187,7236.3000000001,7245.4000000001,135,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433198720,25496.00
06/01/2015 18:45,2,1.090,ACTIVE,213.06,345.96,59.986,1433198704,"201051344000458","174011321042388",29.28,21.50,0,335.44,375.71,32.4,29.3,0.274,125331.3,125331.3,691,0,0,0,L,1122011218,0,122.91,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433198721,25497.00
06/01/2015 18:45,2,1.416,ACTIVE,214.19,354.67,60.007,1433198704,"274151322000087","174011321042388",28.96,42.30,0,337.84,375.71,41.5,38.2,0.274,386693.5,386693.5,1605,0,0,0,L,1151911521,0,123.36,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433198722,25498.00
06/01/2015 18:45,2,1.396,ACTIVE,214.41,353.47,59.986,1433198704,"274151322000052","174011321042388",29.68,24.30,0,337.54,375.71,42.0,38.6,0.278,413215.3,413215.3,2003,0,0,0,L,1151911521,0,122.68,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433198722,25499.00
06/01/2015 18:45,2,1.135,ACTIVE,213.51,348.06,60.002,1433198704,"201051344001145","174011321042388",29.58,18.70,0,334.84,376.92,34.1,31.0,0.270,130405.7,130405.7,691,0,0,0,L,1122011218,0,122.91,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433198723,25500.00
06/01/2015 18:45,2,1.074,ACTIVE,213.51,347.46,60.007,1433198704,"201051344000685","174011321042388",29.80,19.30,0,332.43,375.71,32.5,29.4,0.274,129745.1,129745.1,694,0,0,0,L,1122011218,0,123.59,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433198724,25501.00
06/01/2015 18:45,2,1.311,ACTIVE,213.29,347.16,59.996,1433198704,"274151322000088","174011321042388",29.22,24.00,0,337.24,374.81,38.8,35.6,0.256,395473.5,395473.5,1610,0,0,0,L,1151911521,0,123.36,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433198725,25502.00
06/01/2015 18:45,2,1.061,ACTIVE,213.29,346.26,60.007,1433198704,"201051344000438","174011321042388",30.20,19.50,0,335.74,375.41,32.4,29.4,0.252,129762.2,129762.2,693,0,0,0,L,1122011218,0,122.91,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433198726,25503.00
06/01/2015 18:45,2,1.066,ACTIVE,212.83,346.26,60.007,1433198704,"201051344001135","174011321042388",29.78,20.70,0,335.44,375.11,32.1,29.1,0.252,121215.6,121215.6,692,0,0,0,L,1122011218,0,122.68,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433198727,25504.00
06/01/2015 18:45,2,1.100,ACTIVE,213.29,347.76,60.002,1433198704,"201051344000417","174011321042388",29.44,19.50,0,335.14,374.81,32.9,29.8,0.252,125849.6,125849.6,690,0,0,0,L,1122011218,0,122.68,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433198728,25505.00
06/01/2015 18:45,2,1.102,ACTIVE,212.61,346.56,59.996,1433198704,"201051344000594","174011321042388",29.54,19.30,0,332.73,375.41,33.0,29.9,0.256,125317.9,125317.9,693,0,0,0,L,1122011218,0,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433198729,25506.00
06/01/2015 18:45,2,1.488,ACTIVE,213.96,348.36,60.012,1433198704,"274151322000083","174011321042388",29.66,25.50,0,336.94,377.52,44.7,41.2,0.323,409607.9,409607.9,2009,0,0,0,L,1151911521,0,122.68,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433198730,25507.00
06/01/2015 18:45,2,1.197,ACTIVE,213.29,348.96,60.002,1433198704,"201051344000585","174011321042388",29.98,20.00,0,335.14,379.02,36.4,33.2,0.292,124211.2,124211.2,690,0,0,0,L,1122011218,0,122.46,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433198731,25508.00
06/01/2015 18:45,2,1.365,ACTIVE,214.19,354.67,60.002,1433198704,"274151322000054","174011321042388",29.44,25.30,0,337.24,375.71,40.7,37.4,0.278,405081.7,405081.7,1605,0,0,0,L,1151911521,0,123.14,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433198732,25509.00
06/01/2015 18:45,2,1.047,ACTIVE,213.29,346.86,60.002,1433198704,"201051344001203","174011321042388",29.64,20.00,0,335.14,375.41,31.4,28.4,0.247,125667.0,125667.0,693,0,0,0,L,1122011218,0,123.36,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433198733,25510.00
06/01/2015 18:45,2,1.086,ACTIVE,212.83,346.26,59.996,1433198704,"201051344000646","174011321042388",29.64,19.30,0,333.63,375.71,32.6,29.6,0.261,123378.7,123378.7,689,0,0,0,L,1122011218,0,122.68,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433198734,25511.00
06/01/2015 18:45,2,0.938,ACTIVE,214.19,424.11,59.981,1433198704,"274151322000068","174011321042388",39.82,26.80,0,403.37,459.27,38.1,34.8,0.252,315937.9,315937.9,1633,0,0,0,L,1151911521,0,123.14,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433198735,25512.00
06/01/2015 18:45,2,1.459,ACTIVE,214.64,348.36,60.002,1433198704,"274151322000076","174011321042388",30.43,24.50,0,338.14,378.42,45.0,41.5,0.301,431337.8,431337.8,2002,0,0,0,L,1151911521,0,123.14,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433198736,25513.00
06/01/2015 18:45,1,0.869,ACTIVE,215.6,406.94,60.03,1433198704,"033051125000132","174011321042388",30.03,20,0.143,316.92,441.95,25.9,12.0,0.015,4871.5000000237,4878.8000000237,205,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433198737,25514.00
06/01/2015 18:45,1,0.980,ACTIVE,215.4,397.23,60.03,1433198704,"033051125000150","174011321042388",39.94,20,0.252,307.83,448.32,38.9,40.4,0.092,6340.1999999878,6351.1999999878,151,0,0,55,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433198738,25515.00
06/01/2015 18:45,2,1.105,ACTIVE,212.83,345.66,60.018,1433198704,"201051344000890","174011321042388",29.66,19.30,0,333.03,375.41,33.2,30.1,0.252,127238.7,127238.7,692,0,0,0,L,1122011218,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433198739,25516.00
06/01/2015 18:45,2,1.033,ACTIVE,212.83,346.86,59.991,1433198704,"201051344000900","174011321042388",29.34,20.70,0,334.84,375.11,30.7,27.7,0.243,127712.2,127712.2,690,0,0,0,L,1122011218,0,122.91,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433198740,25517.00
06/01/2015 18:45,2,1.072,ACTIVE,213.29,348.06,59.991,1433198704,"201051344000633","174011321042388",29.60,19.30,0,334.24,376.62,32.2,29.2,0.252,117402.7,117402.7,695,0,0,0,L,1122011218,0,122.91,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433198741,25518.00
06/01/2015 18:45,1,1.121,ACTIVE,215.0,395.34,60.03,1433198704,"040051121000185","174011321042388",27.33,19,0.262,317.85,441.45,30.4,26.7,0.064,6435.4000000114,6443.7999999876,106,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433198742,25519.00
06/01/2015 18:45,2,1.068,ACTIVE,212.83,346.26,59.986,1433198704,"201051344000983","174011321042388",29.68,21.00,0,334.54,375.41,32.2,29.1,0.247,124447.5,124447.5,691,0,0,0,L,1122011218,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433198743,25520.00
06/01/2015 18:45,2,1.102,ACTIVE,213.06,347.46,59.991,1433198704,"201051344000917","174011321042388",29.50,22.00,0,335.14,376.62,33.0,29.9,0.270,127865.2,127865.2,693,0,0,0,L,1122011218,0,122.68,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433198744,25521.00
06/01/2015 18:45,1,1.341,ACTIVE,214.5,322.89,60.03,1433198704,"040051121000116","174011321042388",26.80,18,0.204,312.76,440.76,35.7,35.5,0.263,5715.2000000477,5725,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433198745,25522.00
06/01/2015 18:45,1,0.660,ACTIVE,215.1,401.83,60.03,1433198704,"033051125000135","174011321042388",36.97,20,0.166,318.17,443.57,24.3,11.8,0.019,4843.9000000352,4850.8000000114,214,2,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433198747,25523.00
06/01/2015 18:45,2,1.074,ACTIVE,213.06,346.56,59.996,1433198704,"201051344000648","174011321042388",29.48,19.30,0,335.44,376.31,32.1,29.0,0.247,124010.0,124010.0,690,0,0,0,L,1122011218,0,122.46,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433198748,25524.00
06/01/2015 18:45,2,1.006,ACTIVE,212.83,345.96,59.970,1433198704,"201051344001093","174011321042388",29.48,20.00,0,335.44,373.31,30.0,27.0,0.221,125891.4,125891.4,693,0,0,0,L,1122011218,0,122.46,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433198749,25525.00
06/01/2015 18:45,2,1.059,ACTIVE,213.29,346.86,59.965,1433198704,"201051344000645","174011321042388",29.56,21.30,0,335.74,376.01,31.7,28.7,0.243,124359.7,124359.7,690,0,0,0,L,1122011218,0,122.91,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433198750,25526.00
06/01/2015 18:45,2,1.369,ACTIVE,213.96,347.46,59.981,1433198704,"274151322000085","174011321042388",29.42,25.50,0,338.14,375.41,40.8,37.4,0.265,407054.4,407054.4,2001,0,0,0,L,1151911521,0,123.36,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433198751,25527.00
06/01/2015 18:45,2,1.072,ACTIVE,212.83,346.26,59.996,1433198704,"201051344000651","174011321042388",29.68,21.00,0,334.84,376.62,32.3,29.2,0.239,123729.0,123729.0,691,0,0,0,L,1122011218,0,122.91,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433198751,25528.00
06/01/2015 18:45,2,1.062,ACTIVE,212.83,345.36,59.986,1433198704,"201051344000867","174011321042388",29.44,20.00,0,335.14,374.51,31.8,28.7,0.247,116041.0,116041.0,691,0,0,0,L,1122011218,0,122.91,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433198752,25529.00
06/01/2015 18:45,1,1.378,ACTIVE,214.5,430.79,60.03,1433198704,"040051121000095","174011321042388",24.09,21,0.208,316.19,440.95,33.0,31.4,0.013,8389.3,8398,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433198754,25530.00
