ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/01/2015 18:45,2,1.043,ACTIVE,212.61,345.06,59.991,1433198704,"201051344001230","174011321042388",29.96,18.30,0,333.93,374.21,31.7,28.7,0.243,127140.7,127140.7,692,0,0,0,L,1122011218,0,122.68,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433198754,25531.00
06/01/2015 18:45,2,1.045,ACTIVE,213.29,348.36,59.996,1433198704,"201051344000576","174011321042388",29.38,20.00,0,335.74,376.01,31.2,28.2,0.252,123831.3,123831.3,691,0,0,0,L,1122011218,0,122.91,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433198755,25532.00
06/01/2015 18:45,2,1.094,ACTIVE,212.83,346.86,59.986,1433198704,"201051344000579","174011321042388",30.06,19.30,0,335.74,376.31,33.4,30.3,0.252,129466.2,129466.2,693,0,0,0,L,1122011218,0,122.68,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433198756,25533.00
06/01/2015 19:00,2,0.742,ACTIVE,211.48,338.74,59.996,1433199604,"201051344000955","174011321042388",28.98,19.30,0,330.33,360.69,21.8,19.1,0.146,129021.0,129021.0,694,0,0,0,L,1122011218,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433199605,25534.00
06/01/2015 19:00,1,0.883,ACTIVE,213.7,340.82,60.03,1433199604,"040051121000195","174011321042388",25.46,19,0.188,319.30,443.70,22.3,19.0,0.160,8144.1999999996,8150.1999999996,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433199606,25535.00
06/01/2015 19:00,2,1.084,ACTIVE,212.61,341.45,59.986,1433199604,"274151322000095","174011321042388",30.16,24.00,0,333.33,368.20,33.1,30.0,0.225,425835.8,425835.8,1612,0,0,0,L,1151911521,0,122.01,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433199607,25536.00
06/01/2015 19:00,2,0.734,ACTIVE,211.70,338.44,59.996,1433199604,"201051344000868","174011321042388",29.14,18.70,0,330.03,361.89,21.7,19.1,0.155,115374.8,115374.8,692,0,0,0,L,1122011218,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433199608,25537.00
06/01/2015 19:00,2,0.729,ACTIVE,212.38,340.55,60.002,1433199604,"201051344000853","174011321042388",29.26,19.80,0,330.93,363.69,21.6,19.0,0.150,121616.7,121616.7,690,0,0,0,L,1122011218,0,122.91,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433199609,25538.00
06/01/2015 19:00,2,0.750,ACTIVE,212.38,340.55,59.991,1433199604,"201051344000582","174011321042388",29.36,19.50,0,330.33,362.79,22.4,19.6,0.172,122395.6,122395.6,691,0,0,0,L,1122011218,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433199610,25539.00
06/01/2015 19:00,1,0.908,ACTIVE,213.9,376.73,60.03,1433199604,"040051121000097","174011321042388",26.87,19,0.153,318.56,443.26,24.2,15.2,0.176,5814.8000000122,5821.1999999884,106,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433199611,25540.00
06/01/2015 19:00,2,0.746,ACTIVE,211.93,339.65,59.986,1433199604,"201051344000469","174011321042388",28.82,19.00,0,330.33,361.89,21.8,19.1,0.172,116757.0,116757.0,692,0,0,0,L,1122011218,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433199612,25541.00
06/01/2015 19:00,2,0.736,ACTIVE,211.70,340.55,59.991,1433199604,"201051344000988","174011321042388",28.82,19.50,0,330.33,363.39,21.5,18.8,0.155,116660.9,116660.9,691,0,0,0,L,1122011218,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433199613,25542.00
06/01/2015 19:00,2,0.729,ACTIVE,211.93,338.74,59.991,1433199604,"201051344001158","174011321042388",29.30,19.00,0,330.63,362.49,21.6,19.0,0.168,122963.5,122963.5,693,0,0,0,L,1122011218,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433199614,25543.00
06/01/2015 19:00,2,0.773,ACTIVE,211.93,338.14,59.981,1433199604,"201051344001025","174011321042388",29.50,18.70,0,329.73,363.09,23.1,20.4,0.168,125757.8,125757.8,693,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433199615,25544.00
06/01/2015 19:00,1,0.671,ACTIVE,213.8,385.63,60.03,1433199604,"033051125000118","174011321042388",39.62,19,0.164,319.67,443.86,26.4,13.6,0.150,6444.2999999879,6451.499999976,211,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433199616,25545.00
06/01/2015 19:00,2,0.725,ACTIVE,212.16,339.34,60.002,1433199604,"201051344000569","174011321042388",29.32,20.30,0,330.03,361.59,21.6,18.9,0.146,129700.4,129700.4,691,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433199617,25546.00
06/01/2015 19:00,2,0.656,ACTIVE,213.29,410.88,59.996,1433199604,"274151322000094","174011321042388",38.63,25.30,0,333.93,444.85,25.7,22.9,0.172,317070.9,317070.9,2025,0,0,0,L,1151911521,0,121.78,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433199618,25547.00
06/01/2015 19:00,1,0.925,ACTIVE,214.3,408.00,60.03,1433199604,"040051121000068","174011321042388",23.96,20,0.136,318.41,442.72,22.0,10.4,0.009,7245.4000000001,7251.0000000001,137,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433199619,25548.00
06/01/2015 19:00,2,0.736,ACTIVE,211.93,339.04,59.991,1433199604,"201051344000458","174011321042388",29.82,21.00,0,331.23,362.19,22.2,19.6,0.177,125337.3,125337.3,692,0,0,0,L,1122011218,0,122.91,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433199620,25549.00
06/01/2015 19:00,2,0.713,ACTIVE,213.29,348.06,60.002,1433199604,"274151322000087","174011321042388",31.51,38.60,0,333.63,363.69,22.8,20.1,0.150,386701.4,386701.4,1606,0,0,0,L,1151911521,0,122.23,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433199621,25550.00
06/01/2015 19:00,2,0.971,ACTIVE,213.06,347.16,59.965,1433199604,"274151322000052","174011321042388",29.52,22.80,0,333.03,363.69,29.0,26.1,0.190,413223.3,413223.3,2004,0,0,0,L,1151911521,0,121.55,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433199622,25551.00
06/01/2015 19:00,2,0.734,ACTIVE,212.38,340.55,59.991,1433199604,"201051344001145","174011321042388",30.16,17.80,0,331.23,363.69,22.5,19.8,0.164,130412.0,130412.0,692,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433199623,25552.00
06/01/2015 19:00,2,0.736,ACTIVE,212.38,340.25,59.986,1433199604,"201051344000685","174011321042388",29.68,18.30,0,330.03,363.09,22.1,19.4,0.186,129751.1,129751.1,695,0,0,0,L,1122011218,0,123.36,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433199624,25553.00
06/01/2015 19:00,2,0.893,ACTIVE,213.06,340.55,59.996,1433199604,"274151322000088","174011321042388",29.04,22.80,0,333.63,362.49,26.3,23.4,0.177,395480.8,395480.8,1611,0,0,0,L,1151911521,0,122.68,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433199626,25554.00
06/01/2015 19:00,2,0.736,ACTIVE,212.16,338.14,59.996,1433199604,"201051344000438","174011321042388",29.90,18.70,0,330.63,362.19,22.3,19.6,0.155,129768.2,129768.2,694,0,0,0,L,1122011218,0,122.91,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433199627,25555.00
06/01/2015 19:00,2,0.744,ACTIVE,211.70,338.44,59.996,1433199604,"201051344001135","174011321042388",29.36,19.30,0,330.33,361.59,22.1,19.5,0.150,121221.6,121221.6,693,0,0,0,L,1122011218,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433199628,25556.00
06/01/2015 19:00,2,0.770,ACTIVE,212.38,338.74,59.991,1433199604,"201051344000417","174011321042388",29.32,18.30,0,330.63,363.09,22.9,20.1,0.164,125855.7,125855.7,691,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433199628,25557.00
06/01/2015 19:00,2,0.760,ACTIVE,211.70,339.04,59.954,1433199604,"201051344000594","174011321042388",29.40,18.30,0,328.82,361.59,22.7,20.0,0.159,125324.0,125324.0,694,0,0,0,L,1122011218,0,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433199629,25558.00
06/01/2015 19:00,2,1.033,ACTIVE,213.06,341.45,59.986,1433199604,"274151322000083","174011321042388",29.78,23.80,0,333.03,365.80,31.1,28.1,0.221,409616.5,409616.5,2010,0,0,0,L,1151911521,0,121.78,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433199630,25559.00
06/01/2015 19:00,2,0.832,ACTIVE,212.16,340.25,59.996,1433199604,"201051344000585","174011321042388",29.64,19.30,0,330.03,364.29,25.0,22.2,0.186,124218.0,124218.0,691,0,0,0,L,1122011218,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433199631,25560.00
06/01/2015 19:00,2,0.938,ACTIVE,212.83,343.85,59.991,1433199604,"274151322000054","174011321042388",29.22,23.80,0,333.03,363.39,27.8,24.9,0.181,405089.4,405089.4,1606,0,0,0,L,1151911521,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433199632,25561.00
06/01/2015 19:00,2,0.730,ACTIVE,212.16,338.44,59.996,1433199604,"201051344001203","174011321042388",28.88,19.00,0,330.93,361.89,21.4,18.8,0.159,125672.7,125672.7,694,0,0,0,L,1122011218,0,123.14,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433199633,25562.00
06/01/2015 19:00,2,0.717,ACTIVE,211.70,337.84,59.991,1433199604,"201051344000646","174011321042388",30.20,18.30,0,329.13,362.79,22.0,19.3,0.146,123384.8,123384.8,690,0,0,0,L,1122011218,0,122.68,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433199634,25563.00
06/01/2015 19:00,2,0.680,ACTIVE,213.29,408.18,59.981,1433199604,"274151322000068","174011321042388",38.43,25.30,0,333.03,457.17,26.5,23.6,0.164,315945.2,315945.2,1634,0,0,0,L,1151911521,0,122.23,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433199635,25564.00
06/01/2015 19:00,2,0.998,ACTIVE,213.51,345.66,59.975,1433199604,"274151322000076","174011321042388",30.26,23.00,0,334.84,367.30,30.6,27.6,0.199,431346.4,431346.4,2003,0,0,0,L,1151911521,0,122.46,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433199636,25565.00
06/01/2015 19:00,1,0.539,ACTIVE,214.8,325.26,60.03,1433199604,"033051125000132","174011321042388",35.40,19,0.147,317.51,440.09,18.9,22.0,0.243,4878.8000000237,4883.2000000237,207,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433199637,25566.00
06/01/2015 19:00,1,0.671,ACTIVE,213.9,336.21,60.03,1433199604,"033051125000150","174011321042388",39.71,19,0.196,321.25,443.72,26.5,29.2,0.290,6351.1999999878,6358.4000000355,153,0,0,55,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433199638,25567.00
06/01/2015 19:00,2,0.766,ACTIVE,211.70,338.44,59.996,1433199604,"201051344000890","174011321042388",29.36,18.30,0,329.73,362.79,22.9,20.1,0.159,127244.8,127244.8,693,0,0,0,L,1122011218,0,122.68,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433199639,25568.00
06/01/2015 19:00,2,0.699,ACTIVE,211.93,339.34,59.991,1433199604,"201051344000900","174011321042388",28.90,20.00,0,329.73,361.29,20.5,17.8,0.168,127717.8,127717.8,691,0,0,0,L,1122011218,0,122.68,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433199640,25569.00
06/01/2015 19:00,2,0.740,ACTIVE,212.38,341.15,59.991,1433199604,"201051344000633","174011321042388",29.10,18.30,0,330.03,362.49,21.8,19.1,0.177,117408.6,117408.6,696,0,0,0,L,1122011218,0,122.91,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433199641,25570.00
06/01/2015 19:00,1,0.770,ACTIVE,214.0,331.36,60.03,1433199604,"040051121000185","174011321042388",26.14,18,0.163,318.80,440.86,20.0,22.4,0.255,6443.7999999876,6448.9000000114,108,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433199642,25571.00
06/01/2015 19:00,2,0.725,ACTIVE,211.70,337.54,59.986,1433199604,"201051344000983","174011321042388",29.72,20.30,0,330.33,361.89,21.8,19.1,0.172,124453.4,124453.4,692,0,0,0,L,1122011218,0,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433199643,25572.00
06/01/2015 19:00,2,0.752,ACTIVE,211.93,339.04,59.991,1433199604,"201051344000917","174011321042388",29.30,21.00,0,330.03,361.89,22.3,19.6,0.159,127871.3,127871.3,694,0,0,0,L,1122011218,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433199644,25573.00
06/01/2015 19:00,1,0.926,ACTIVE,213.9,346.04,60.03,1433199604,"040051121000116","174011321042388",26.50,18,0.201,313.31,441.89,24.4,27.8,0.134,5725,5731.2000000477,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433199645,25574.00
06/01/2015 19:00,1,0.385,ACTIVE,214.5,404.41,60.03,1433199604,"033051125000135","174011321042388",37.68,19,0.140,318.96,441.46,14.4,11.8,0.001,4850.8000000114,4854.4999999995,216,2,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433199647,25575.00
06/01/2015 19:00,2,0.734,ACTIVE,212.16,339.04,59.991,1433199604,"201051344000648","174011321042388",29.62,18.30,0,330.93,362.49,22.0,19.3,0.155,124015.9,124015.9,691,0,0,0,L,1122011218,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433199648,25576.00
06/01/2015 19:00,2,0.705,ACTIVE,211.93,338.74,59.981,1433199604,"201051344001093","174011321042388",29.42,19.30,0,330.33,359.48,21.0,18.4,0.155,125897.0,125897.0,694,0,0,0,L,1122011218,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433199649,25577.00
06/01/2015 19:00,2,0.725,ACTIVE,212.16,338.14,59.986,1433199604,"201051344000645","174011321042388",29.34,20.00,0,330.93,362.49,21.6,18.9,0.155,124365.5,124365.5,691,0,0,0,L,1122011218,0,122.91,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433199649,25578.00
06/01/2015 19:00,2,0.570,ACTIVE,213.51,338.74,59.986,1433199604,"274151322000085","174011321042388",30.79,23.80,0,334.24,363.09,17.8,15.3,0.110,407059.8,407059.8,2002,0,0,0,L,1151911521,0,122.46,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433199650,25579.00
06/01/2015 19:00,2,0.738,ACTIVE,211.93,337.84,59.996,1433199604,"201051344000651","174011321042388",29.10,19.50,0,330.63,361.59,21.8,19.1,0.159,123734.9,123734.9,692,0,0,0,L,1122011218,0,122.91,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433199651,25580.00
06/01/2015 19:00,2,0.719,ACTIVE,212.16,338.44,59.959,1433199604,"201051344000867","174011321042388",29.46,19.30,0,330.63,360.99,21.5,18.8,0.168,116046.8,116046.8,692,0,0,0,L,1122011218,0,122.91,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433199652,25581.00
06/01/2015 19:00,1,0.967,ACTIVE,213.7,368.09,60.00,1433199604,"040051121000095","174011321042388",23.59,20,0.170,315.37,440.02,22.7,14.7,0.056,8398,8403.5,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433199653,25582.00
06/01/2015 19:00,2,0.729,ACTIVE,211.93,339.04,59.975,1433199604,"201051344001230","174011321042388",28.96,17.80,0,329.43,360.08,21.4,18.8,0.155,127146.5,127146.5,693,0,0,0,L,1122011218,0,122.91,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433199654,25583.00
06/01/2015 19:00,2,0.719,ACTIVE,212.38,339.65,59.991,1433199604,"201051344000576","174011321042388",28.92,19.30,0,330.93,362.49,21.1,18.4,0.150,123837.0,123837.0,692,0,0,0,L,1122011218,0,122.68,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433199655,25584.00
06/01/2015 19:00,2,0.768,ACTIVE,212.16,339.04,59.986,1433199604,"201051344000579","174011321042388",29.26,18.70,0,330.63,362.19,22.8,20.0,0.164,129472.3,129472.3,694,0,0,0,L,1122011218,0,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433199656,25585.00
06/01/2015 19:15,2,0.609,ACTIVE,211.25,337.84,59.954,1433200503,"201051344000955","174011321042388",29.10,18.30,0,327.02,349.26,18.0,15.4,0.137,129025.2,129025.2,695,0,0,0,L,1122011218,0,121.33,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433200504,25586.00
06/01/2015 19:15,1,0.573,ACTIVE_NO_POWER,213.7,385.16,60.00,1433200503,"040051121000195","174011321042388",23.95,18,0.023,319.08,441.85,13.6,0.0,0.202,8150.1999999996,8153.6999999996,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433200506,25587.00
06/01/2015 19:15,2,0.689,ACTIVE,212.61,341.45,59.965,1433200503,"274151322000095","174011321042388",29.94,22.80,0,330.03,354.67,20.9,18.3,0.137,425841.7,425841.7,1613,0,0,0,L,1151911521,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433200506,25588.00
06/01/2015 19:15,2,0.598,ACTIVE,211.48,337.24,59.959,1433200503,"201051344000868","174011321042388",28.49,18.00,0,327.62,350.47,17.3,14.7,0.106,115378.9,115378.9,693,0,0,0,L,1122011218,0,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433200507,25589.00
06/01/2015 19:15,2,0.592,ACTIVE,212.16,338.44,59.970,1433200503,"201051344000853","174011321042388",28.98,19.50,0,329.43,351.07,17.4,14.8,0.119,121620.8,121620.8,691,0,0,0,L,1122011218,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433200508,25590.00
06/01/2015 19:15,2,0.598,ACTIVE,211.93,338.74,59.959,1433200503,"201051344000582","174011321042388",28.88,18.70,0,328.82,351.37,17.5,15.0,0.124,122399.8,122399.8,692,0,0,0,L,1122011218,0,122.01,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433200509,25591.00
06/01/2015 19:15,1,0.586,ACTIVE,213.3,397.37,60.03,1433200503,"040051121000097","174011321042388",26.33,18,0.148,318.86,441.28,15.3,12.0,0.003,5821.1999999884,5825.1000000242,108,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433200511,25592.00
06/01/2015 19:15,2,0.607,ACTIVE,211.48,337.84,59.949,1433200503,"201051344000469","174011321042388",28.43,18.70,0,327.32,350.77,17.5,15.0,0.133,116761.1,116761.1,693,0,0,0,L,1122011218,0,121.55,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433200512,25593.00
06/01/2015 19:15,2,0.562,ACTIVE,211.48,339.34,59.954,1433200503,"201051344000988","174011321042388",29.38,19.00,0,327.62,352.27,16.8,14.3,0.115,116664.8,116664.8,692,0,0,0,L,1122011218,0,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433200513,25594.00
06/01/2015 19:15,2,0.568,ACTIVE,211.70,338.44,59.965,1433200503,"201051344001158","174011321042388",29.20,18.30,0,328.52,351.97,16.9,14.4,0.119,122967.5,122967.5,694,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433200514,25595.00
06/01/2015 19:15,2,0.598,ACTIVE,211.48,336.64,59.938,1433200503,"201051344001025","174011321042388",29.10,17.80,0,328.82,351.67,17.6,15.1,0.110,125762.1,125762.1,694,0,0,0,L,1122011218,0,121.55,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433200514,25596.00
06/01/2015 19:15,1,0.433,ACTIVE,213.9,374.67,60.03,1433200503,"033051125000118","174011321042388",38.90,18,0.129,320.07,442.57,16.7,10.5,0.023,6451.499999976,6455.999999976,213,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433200516,25597.00
06/01/2015 19:15,2,0.588,ACTIVE,211.70,338.14,59.959,1433200503,"201051344000569","174011321042388",29.26,20.00,0,328.22,349.86,17.5,14.9,0.115,129704.4,129704.4,692,0,0,0,L,1122011218,0,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433200517,25598.00
06/01/2015 19:15,2,0.418,ACTIVE,213.06,408.78,59.954,1433200503,"274151322000094","174011321042388",38.57,24.00,0,335.44,437.03,16.4,13.9,0.102,317075.4,317075.4,2026,0,0,0,L,1151911521,0,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433200517,25599.00
06/01/2015 19:15,1,0.606,ACTIVE_NO_POWER,213.6,386.71,60.00,1433200503,"040051121000068","174011321042388",23.23,19,0.000,318.56,440.93,14.0,0.0,0.139,7251.0000000001,7254.4000000001,139,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433200519,25600.00
06/01/2015 19:15,2,0.600,ACTIVE,211.48,336.64,59.954,1433200503,"201051344000458","174011321042388",29.02,20.30,0,328.22,349.56,17.6,15.1,0.141,125341.5,125341.5,693,0,0,0,L,1122011218,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433200520,25601.00
06/01/2015 19:15,2,0.639,ACTIVE,212.83,342.05,59.981,1433200503,"274151322000087","174011321042388",28.71,35.40,0,333.03,354.97,18.6,16.0,0.110,386705.4,386705.4,1607,0,0,0,L,1151911521,0,122.23,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433200520,25602.00
06/01/2015 19:15,2,0.643,ACTIVE,212.61,339.65,59.970,1433200503,"274151322000052","174011321042388",28.94,21.80,0,330.03,353.17,18.8,16.3,0.115,413228.5,413228.5,2005,0,0,0,L,1151911521,0,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433200521,25603.00
06/01/2015 19:15,2,0.588,ACTIVE,211.70,338.14,59.954,1433200503,"201051344001145","174011321042388",29.26,17.00,0,330.63,351.97,17.5,14.9,0.128,130416.1,130416.1,693,0,0,0,L,1122011218,0,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433200522,25604.00
06/01/2015 19:15,2,0.580,ACTIVE,211.93,339.04,59.933,1433200503,"201051344000685","174011321042388",29.02,17.50,0,327.62,351.67,17.0,14.5,0.124,129755.2,129755.2,696,0,0,0,L,1122011218,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433200523,25605.00
06/01/2015 19:15,2,0.578,ACTIVE,212.16,340.55,59.959,1433200503,"274151322000088","174011321042388",28.51,21.80,0,330.63,351.97,16.7,14.2,0.106,395485.4,395485.4,1612,0,0,0,L,1151911521,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433200524,25606.00
06/01/2015 19:15,2,0.600,ACTIVE,211.70,337.24,59.928,1433200503,"201051344000438","174011321042388",29.54,17.50,0,327.32,349.26,18.0,15.4,0.110,129772.4,129772.4,695,0,0,0,L,1122011218,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433200525,25607.00
06/01/2015 19:15,2,0.604,ACTIVE,211.25,336.94,59.965,1433200503,"201051344001135","174011321042388",28.77,18.00,0,329.43,349.86,17.6,15.1,0.119,121225.7,121225.7,694,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433200526,25608.00
06/01/2015 19:15,2,0.621,ACTIVE,211.93,338.44,59.975,1433200503,"201051344000417","174011321042388",29.18,17.80,0,327.62,351.37,18.4,15.9,0.115,125860.0,125860.0,692,0,0,0,L,1122011218,0,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433200527,25609.00
06/01/2015 19:15,2,0.607,ACTIVE,211.03,337.54,59.965,1433200503,"201051344000594","174011321042388",29.34,17.50,0,327.02,351.37,18.1,15.5,0.133,125328.3,125328.3,695,0,0,0,L,1122011218,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433200528,25610.00
06/01/2015 19:15,2,0.682,ACTIVE,212.83,340.25,59.959,1433200503,"274151322000083","174011321042388",29.18,22.30,0,330.33,354.07,20.2,17.6,0.137,409622.1,409622.1,2011,0,0,0,L,1151911521,0,121.78,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433200529,25611.00
06/01/2015 19:15,2,0.623,ACTIVE,211.93,339.04,59.965,1433200503,"201051344000585","174011321042388",29.22,18.30,0,327.92,352.27,18.5,15.9,0.137,124222.6,124222.6,692,0,0,0,L,1122011218,0,121.55,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433200530,25612.00
06/01/2015 19:15,2,0.615,ACTIVE,212.38,339.34,59.954,1433200503,"274151322000054","174011321042388",28.75,22.30,0,330.63,352.27,17.9,15.3,0.115,405094.3,405094.3,1607,0,0,0,L,1151911521,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433200531,25613.00
06/01/2015 19:15,2,0.592,ACTIVE,211.70,337.24,59.959,1433200503,"201051344001203","174011321042388",29.00,18.30,0,329.73,351.67,17.4,14.9,0.119,125676.8,125676.8,695,0,0,0,L,1122011218,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433200532,25614.00
06/01/2015 19:15,2,0.596,ACTIVE,211.48,337.24,59.991,1433200503,"201051344000646","174011321042388",29.02,17.80,0,328.22,350.47,17.6,15.0,0.124,123388.9,123388.9,691,0,0,0,L,1122011218,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433200532,25615.00
06/01/2015 19:15,2,0.441,ACTIVE,213.51,410.58,59.970,1433200503,"274151322000068","174011321042388",38.37,24.30,0,335.74,437.03,17.2,14.7,0.097,315949.8,315949.8,1635,0,0,0,L,1151911521,0,122.68,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433200534,25616.00
06/01/2015 19:15,2,0.646,ACTIVE,213.29,340.85,59.949,1433200503,"274151322000076","174011321042388",29.72,21.80,0,331.83,353.77,19.5,16.9,0.128,431351.8,431351.8,2004,0,0,0,L,1151911521,0,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433200535,25617.00
06/01/2015 19:15,1,0.339,ACTIVE_NO_POWER,214.1,420.06,60.03,1433200503,"033051125000132","174011321042388",35.59,18,0.000,318.79,439.89,12.0,0.0,0.000,4883.2000000237,4886.0000000237,209,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433200536,25618.00
06/01/2015 19:15,1,0.438,ACTIVE,212.9,392.07,60.03,1433200503,"033051125000150","174011321042388",39.15,19,0.148,320.57,442.27,17.0,12.8,0.084,6358.4000000355,6362.9000000355,155,0,0,55,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433200537,25619.00
06/01/2015 19:15,2,0.615,ACTIVE,211.03,336.94,59.959,1433200503,"201051344000890","174011321042388",29.30,17.80,0,327.92,350.47,18.3,15.7,0.124,127249.2,127249.2,694,0,0,0,L,1122011218,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433200538,25620.00
06/01/2015 19:15,2,0.543,ACTIVE,211.25,337.24,59.970,1433200503,"201051344000900","174011321042388",29.40,19.50,0,328.22,349.86,16.2,13.7,0.119,127721.6,127721.6,692,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433200539,25621.00
06/01/2015 19:15,2,0.582,ACTIVE,211.93,339.04,59.965,1433200503,"201051344000633","174011321042388",29.56,17.50,0,327.92,352.27,17.4,14.9,0.115,117412.7,117412.7,697,0,0,0,L,1122011218,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433200540,25622.00
06/01/2015 19:15,1,0.504,ACTIVE,213.6,366.24,60.03,1433200503,"040051121000185","174011321042388",25.21,18,0.142,318.54,439.45,12.6,15.4,0.011,6448.9000000114,6451.5999999995,110,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433200542,25623.00
06/01/2015 19:15,2,0.596,ACTIVE,211.48,336.64,59.965,1433200503,"201051344000983","174011321042388",29.10,19.80,0,327.92,350.17,17.6,15.0,0.119,124457.5,124457.5,693,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433200543,25624.00
06/01/2015 19:15,2,0.578,ACTIVE,211.93,338.44,59.959,1433200503,"201051344000917","174011321042388",29.64,19.80,0,327.62,351.07,17.3,14.8,0.115,127875.5,127875.5,695,0,0,0,L,1122011218,0,122.01,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433200543,25625.00
06/01/2015 19:15,1,0.617,ACTIVE,213.0,379.06,60.03,1433200503,"040051121000116","174011321042388",26.03,17,0.144,311.77,439.81,15.9,13.0,0.009,5731.2000000477,5735,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433200545,25626.00
06/01/2015 19:15,1,0.293,ACTIVE_NO_POWER,213.5,421.17,60.00,1433200503,"033051125000135","174011321042388",35.46,18,0.000,317.76,440.16,10.3,0.0,0.000,4854.4999999995,4856.6999999876,218,2,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433200546,25627.00
06/01/2015 19:15,2,0.602,ACTIVE,211.93,338.44,59.954,1433200503,"201051344000648","174011321042388",29.28,17.80,0,329.13,350.77,17.9,15.3,0.119,124020.0,124020.0,692,0,0,0,L,1122011218,0,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433200547,25628.00
06/01/2015 19:15,2,0.621,ACTIVE,211.48,338.14,59.970,1433200503,"201051344001093","174011321042388",28.67,18.30,0,329.43,349.26,18.1,15.5,0.128,125901.1,125901.1,695,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433200548,25629.00
06/01/2015 19:15,2,0.588,ACTIVE,211.93,338.44,59.970,1433200503,"201051344000645","174011321042388",28.84,19.30,0,327.92,349.86,17.2,14.7,0.133,124369.5,124369.5,692,0,0,0,L,1122011218,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433200549,25630.00
06/01/2015 19:15,2,0.525,ACTIVE,213.06,341.75,59.965,1433200503,"274151322000085","174011321042388",30.04,22.50,0,333.93,348.06,16.0,13.6,0.097,407063.4,407063.4,2003,0,0,0,L,1151911521,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433200550,25631.00
06/01/2015 19:15,2,0.602,ACTIVE,211.70,337.54,59.970,1433200503,"201051344000651","174011321042388",28.57,18.30,0,327.92,350.47,17.4,14.9,0.128,123739.0,123739.0,693,0,0,0,L,1122011218,0,122.46,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433200550,25632.00
06/01/2015 19:15,2,0.586,ACTIVE,211.70,336.94,59.965,1433200503,"201051344000867","174011321042388",29.10,18.30,0,327.92,350.17,17.3,14.8,0.115,116050.9,116050.9,693,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433200551,25633.00
06/01/2015 19:15,1,0.660,ACTIVE,213.3,398.22,60.03,1433200503,"040051121000095","174011321042388",23.08,19,0.147,313.65,437.51,15.1,13.0,0.001,8403.5,8406.7,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433200553,25634.00
06/01/2015 19:15,2,0.596,ACTIVE,211.48,336.94,60.007,1433200503,"201051344001230","174011321042388",28.84,17.30,0,327.02,349.26,17.4,14.9,0.133,127150.5,127150.5,694,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433200553,25635.00
06/01/2015 19:15,2,0.584,ACTIVE,211.93,339.04,59.970,1433200503,"201051344000576","174011321042388",29.18,18.30,0,328.82,352.27,17.3,14.8,0.119,123841.0,123841.0,693,0,0,0,L,1122011218,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433200554,25636.00
06/01/2015 19:15,2,0.627,ACTIVE,211.70,337.54,59.975,1433200503,"201051344000579","174011321042388",28.82,18.00,0,329.43,350.77,18.4,15.8,0.115,129476.6,129476.6,695,0,0,0,L,1122011218,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433200555,25637.00
06/01/2015 19:30,2,0.551,ACTIVE,211.48,336.34,59.996,1433201403,"201051344000955","174011321042388",28.96,17.50,0,327.02,346.56,16.2,13.7,0.110,129028.8,129028.8,696,0,0,0,L,1122011218,0,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433201404,25638.00
06/01/2015 19:30,1,0.370,ACTIVE_NO_POWER,213.7,405.67,60.03,1433201403,"040051121000195","174011321042388",23.64,17,0.000,320.12,440.43,8.6,0.0,0.000,8153.6999999996,8155.4999999996,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433201405,25639.00
06/01/2015 19:30,2,0.469,ACTIVE,212.61,338.74,59.981,1433201403,"274151322000095","174011321042388",28.69,21.50,0,333.03,348.66,13.7,11.3,0.084,425845.1,425845.1,1614,0,0,0,L,1151911521,0,122.23,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433201406,25640.00
06/01/2015 19:30,2,0.521,ACTIVE,211.48,336.34,59.981,1433201403,"201051344000868","174011321042388",28.78,17.30,0,327.92,347.16,15.2,12.8,0.093,115382.2,115382.2,694,0,0,0,L,1122011218,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433201407,25641.00
06/01/2015 19:30,2,0.557,ACTIVE,212.16,337.54,59.991,1433201403,"201051344000853","174011321042388",24.99,19.00,0,328.82,348.66,14.1,11.7,0.088,121624.2,121624.2,692,0,0,0,L,1122011218,0,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433201408,25642.00
06/01/2015 19:30,2,0.529,ACTIVE,212.16,337.84,59.991,1433201403,"201051344000582","174011321042388",28.94,17.50,0,329.43,347.46,15.5,13.1,0.102,122403.2,122403.2,693,0,0,0,L,1122011218,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433201409,25643.00
06/01/2015 19:30,1,0.401,ACTIVE,213.7,390.62,60.03,1433201403,"040051121000097","174011321042388",25.94,18,0.110,318.36,442.17,10.3,7.4,0.000,5825.1000000242,5827.1000000242,110,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433201410,25644.00
06/01/2015 19:30,2,0.533,ACTIVE,211.70,337.24,59.991,1433201403,"201051344000469","174011321042388",28.90,18.00,0,327.32,348.06,15.7,13.2,0.115,116764.5,116764.5,694,0,0,0,L,1122011218,0,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433201411,25645.00
06/01/2015 19:30,2,0.514,ACTIVE,211.48,337.84,60.002,1433201403,"201051344000988","174011321042388",28.63,18.70,0,327.02,348.66,15.0,12.5,0.106,116668.1,116668.1,693,0,0,0,L,1122011218,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433201412,25646.00
06/01/2015 19:30,2,0.516,ACTIVE,211.70,336.94,60.023,1433201403,"201051344001158","174011321042388",28.67,17.80,0,329.43,346.56,15.0,12.6,0.097,122970.8,122970.8,695,0,0,0,L,1122011218,0,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433201413,25647.00
06/01/2015 19:30,2,0.529,ACTIVE,211.48,336.04,59.996,1433201403,"201051344001025","174011321042388",28.84,17.00,0,329.13,347.46,15.5,13.0,0.097,125765.6,125765.6,695,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433201414,25648.00
06/01/2015 19:30,1,0.292,ACTIVE,214.1,369.61,60.03,1433201403,"033051125000118","174011321042388",38.88,18,0.151,319.14,441.72,11.3,15.1,0.011,6455.999999976,6458.5999999998,215,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433201415,25649.00
06/01/2015 19:30,2,0.529,ACTIVE,211.70,336.34,60.007,1433201403,"201051344000569","174011321042388",28.78,19.50,0,328.52,347.16,15.5,13.0,0.102,129707.9,129707.9,693,0,0,0,L,1122011218,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433201416,25650.00
06/01/2015 19:30,2,0.285,ACTIVE,213.06,401.86,60.002,1433201403,"274151322000094","174011321042388",37.87,23.00,0,334.84,431.62,10.9,8.6,0.066,317078.0,317078.0,2027,0,0,0,L,1151911521,0,121.78,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433201417,25651.00
06/01/2015 19:30,1,0.431,ACTIVE_NO_POWER,214.5,400.19,60.03,1433201403,"040051121000068","174011321042388",22.62,18,0.000,317.71,439.27,9.7,0.0,0.000,7254.4000000001,7256.3000000001,141,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433201419,25652.00
06/01/2015 19:30,2,0.533,ACTIVE,211.70,336.34,59.991,1433201403,"201051344000458","174011321042388",28.88,19.80,0,328.52,346.86,15.6,13.1,0.110,125344.9,125344.9,694,0,0,0,L,1122011218,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433201419,25653.00
06/01/2015 19:30,2,0.455,ACTIVE,212.83,336.64,59.996,1433201403,"274151322000087","174011321042388",27.73,32.60,0,333.33,347.46,12.8,10.5,0.057,386708.5,386708.5,1608,0,0,0,L,1151911521,0,122.23,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433201420,25654.00
06/01/2015 19:30,2,0.471,ACTIVE,212.61,338.44,59.981,1433201403,"274151322000052","174011321042388",27.89,20.70,0,332.43,347.76,13.3,10.9,0.071,413231.7,413231.7,2006,0,0,0,L,1151911521,0,121.55,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433201421,25655.00
06/01/2015 19:30,2,0.521,ACTIVE,211.93,336.94,59.991,1433201403,"201051344001145","174011321042388",28.88,16.30,0,330.33,347.46,15.3,12.8,0.102,130419.5,130419.5,694,0,0,0,L,1122011218,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433201422,25656.00
06/01/2015 19:30,2,0.512,ACTIVE,212.16,337.54,59.996,1433201403,"201051344000685","174011321042388",29.18,17.00,0,327.92,347.76,15.2,12.7,0.110,129758.5,129758.5,697,0,0,0,L,1122011218,0,123.14,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433201423,25657.00
06/01/2015 19:30,2,0.422,ACTIVE,212.61,338.14,59.996,1433201403,"274151322000088","174011321042388",27.73,20.30,0,333.03,346.56,11.9,9.5,0.071,395488.2,395488.2,1613,0,0,0,L,1151911521,0,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433201424,25658.00
06/01/2015 19:30,2,0.531,ACTIVE,211.93,336.64,59.991,1433201403,"201051344000438","174011321042388",29.60,17.00,0,328.52,346.56,16.0,13.5,0.097,129776.0,129776.0,696,0,0,0,L,1122011218,0,122.68,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433201425,25659.00
06/01/2015 19:30,2,0.521,ACTIVE,211.48,335.14,59.991,1433201403,"201051344001135","174011321042388",29.32,17.30,0,328.52,346.26,15.5,13.1,0.097,121229.1,121229.1,695,0,0,0,L,1122011218,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433201426,25660.00
06/01/2015 19:30,2,0.564,ACTIVE,212.16,337.54,59.996,1433201403,"201051344000417","174011321042388",28.84,17.00,0,328.82,347.46,16.6,14.0,0.106,125863.7,125863.7,693,0,0,0,L,1122011218,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433201427,25661.00
06/01/2015 19:30,2,0.535,ACTIVE,211.25,336.64,60.002,1433201403,"201051344000594","174011321042388",29.38,17.00,0,327.62,346.86,15.9,13.5,0.093,125331.8,125331.8,696,0,0,0,L,1122011218,0,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433201428,25662.00
06/01/2015 19:30,2,0.461,ACTIVE,212.83,339.04,59.996,1433201403,"274151322000083","174011321042388",28.11,21.30,0,332.73,348.66,13.1,10.8,0.088,409625.4,409625.4,2012,0,0,0,L,1151911521,0,121.78,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433201429,25663.00
06/01/2015 19:30,2,0.547,ACTIVE,211.93,337.54,59.996,1433201403,"201051344000585","174011321042388",29.12,17.50,0,328.52,347.16,16.2,13.7,0.097,124226.2,124226.2,693,0,0,0,L,1122011218,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433201430,25664.00
06/01/2015 19:30,2,0.449,ACTIVE,212.61,339.04,59.991,1433201403,"274151322000054","174011321042388",27.47,21.30,0,332.73,347.16,12.5,10.2,0.080,405097.3,405097.3,1608,0,0,0,L,1151911521,0,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433201431,25665.00
06/01/2015 19:30,2,0.531,ACTIVE,211.93,334.84,59.991,1433201403,"201051344001203","174011321042388",28.09,17.50,0,329.73,347.76,15.2,12.7,0.106,125680.1,125680.1,696,0,0,0,L,1122011218,0,122.91,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433201432,25666.00
06/01/2015 19:30,2,0.531,ACTIVE,211.70,336.64,59.991,1433201403,"201051344000646","174011321042388",28.94,17.00,0,326.72,347.16,15.6,13.1,0.097,123392.3,123392.3,692,0,0,0,L,1122011218,0,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433201433,25667.00
06/01/2015 19:30,2,0.293,ACTIVE,213.51,413.59,60.002,1433201403,"274151322000068","174011321042388",38.96,23.30,0,335.44,430.12,11.6,9.3,0.062,315952.6,315952.6,1636,0,0,0,L,1151911521,0,122.46,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433201434,25668.00
06/01/2015 19:30,2,0.459,ACTIVE,213.29,338.74,59.991,1433201403,"274151322000076","174011321042388",28.88,20.70,0,334.54,347.76,13.5,11.1,0.088,431355.1,431355.1,2005,0,0,0,L,1151911521,0,122.01,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433201435,25669.00
06/01/2015 19:30,1,0.254,ACTIVE,214.2,377.66,60.03,1433201403,"033051125000132","174011321042388",34.59,17,0.114,318.99,439.24,8.7,7.3,0.000,4886.0000000237,4887.6000000237,211,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433201436,25670.00
06/01/2015 19:30,1,0.304,ACTIVE,213.2,373.61,60.03,1433201403,"033051125000150","174011321042388",38.79,18,0.153,317.09,441.50,11.7,11.9,0.007,6362.9000000355,6365.4999999997,157,0,0,55,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433201437,25671.00
06/01/2015 19:30,2,0.545,ACTIVE,211.48,335.14,59.991,1433201403,"201051344000890","174011321042388",29.34,17.00,0,327.32,346.86,16.2,13.7,0.106,127252.8,127252.8,695,0,0,0,L,1122011218,0,122.46,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433201438,25672.00
06/01/2015 19:30,2,0.477,ACTIVE,211.70,336.04,60.002,1433201403,"201051344000900","174011321042388",29.04,18.70,0,327.62,347.16,14.0,11.6,0.097,127724.6,127724.6,693,0,0,0,L,1122011218,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433201439,25673.00
06/01/2015 19:30,2,0.504,ACTIVE,211.93,338.44,60.002,1433201403,"201051344000633","174011321042388",29.96,17.30,0,327.92,348.96,15.4,12.9,0.106,117416.1,117416.1,698,0,0,0,L,1122011218,0,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433201440,25674.00
06/01/2015 19:30,1,0.387,ACTIVE,213.8,350.25,60.07,1433201403,"040051121000185","174011321042388",23.77,17,0.132,319.27,438.34,9.1,13.4,0.011,6451.5999999995,6453.2000000233,112,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433201441,25675.00
