ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/01/2015 19:30,2,0.521,ACTIVE,211.70,336.04,59.965,1433201403,"201051344000983","174011321042388",29.34,19.30,0,327.92,347.16,15.5,13.1,0.106,124460.9,124460.9,694,0,0,0,L,1122011218,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433201442,25676.00
06/01/2015 19:30,2,0.518,ACTIVE,212.16,337.24,59.996,1433201403,"201051344000917","174011321042388",29.06,18.70,0,328.52,347.76,15.2,12.8,0.097,127878.8,127878.8,696,0,0,0,L,1122011218,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433201443,25677.00
06/01/2015 19:30,1,0.439,ACTIVE,213.7,345.07,60.03,1433201403,"040051121000116","174011321042388",25.00,17,0.151,312.94,439.29,10.9,15.0,0.032,5735,5736.9000000358,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433201444,25678.00
06/01/2015 19:30,1,0.242,ACTIVE_NO_POWER,214.1,402.63,60.07,1433201403,"033051125000135","174011321042388",34.07,18,0.000,317.62,439.58,8.2,0.0,0.000,4856.6999999876,4858.1999999876,220,2,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433201445,25679.00
06/01/2015 19:30,2,0.535,ACTIVE,211.93,336.94,59.986,1433201403,"201051344000648","174011321042388",29.28,17.30,0,330.63,347.46,15.9,13.4,0.097,124023.6,124023.6,693,0,0,0,L,1122011218,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433201446,25680.00
06/01/2015 19:30,2,0.537,ACTIVE,211.93,336.64,59.991,1433201403,"201051344001093","174011321042388",29.06,17.50,0,327.92,347.16,15.9,13.4,0.106,125904.6,125904.6,696,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433201447,25681.00
06/01/2015 19:30,2,0.523,ACTIVE,212.38,337.24,60.002,1433201403,"201051344000645","174011321042388",28.65,18.70,0,328.82,347.46,15.2,12.7,0.088,124372.8,124372.8,693,0,0,0,L,1122011218,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433201448,25682.00
06/01/2015 19:30,2,0.447,ACTIVE,212.83,341.15,59.959,1433201403,"274151322000085","174011321042388",27.83,21.30,0,334.24,345.96,12.6,10.3,0.071,407066.3,407066.3,2004,0,0,0,L,1151911521,0,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433201449,25683.00
06/01/2015 19:30,2,0.523,ACTIVE,212.16,336.94,59.991,1433201403,"201051344000651","174011321042388",29.28,17.30,0,329.73,347.46,15.6,13.1,0.097,123742.4,123742.4,694,0,0,0,L,1122011218,0,122.68,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433201450,25684.00
06/01/2015 19:30,2,0.510,ACTIVE,211.93,335.74,60.002,1433201403,"201051344000867","174011321042388",29.34,17.80,0,328.82,346.86,15.2,12.7,0.088,116054.2,116054.2,694,0,0,0,L,1122011218,0,122.68,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433201451,25685.00
06/01/2015 19:30,1,0.491,ACTIVE_NO_POWER,213.6,400.60,60.07,1433201403,"040051121000095","174011321042388",22.30,18,0.000,316.34,437.03,10.9,0.0,0.000,8406.7,8408.5,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433201452,25686.00
06/01/2015 19:30,2,0.520,ACTIVE,211.70,335.44,59.991,1433201403,"201051344001230","174011321042388",28.94,16.30,0,328.22,345.96,15.2,12.8,0.093,127153.9,127153.9,695,0,0,0,L,1122011218,0,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433201453,25687.00
06/01/2015 19:30,2,0.525,ACTIVE,212.38,337.84,59.991,1433201403,"201051344000576","174011321042388",28.73,17.80,0,329.13,348.06,15.3,12.8,0.093,123844.4,123844.4,694,0,0,0,L,1122011218,0,122.68,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433201454,25688.00
06/01/2015 19:30,2,0.551,ACTIVE,211.93,336.94,59.996,1433201403,"201051344000579","174011321042388",29.28,17.80,0,328.82,347.76,16.4,13.9,0.106,129480.2,129480.2,696,0,0,0,L,1122011218,0,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433201455,25689.00
06/01/2015 19:45,2,0.520,ACTIVE,211.48,334.54,59.949,1433202303,"201051344000955","174011321042388",23.91,16.70,0,327.62,344.76,12.6,10.2,0.071,129031.9,129031.9,697,0,0,0,L,1122011218,0,121.55,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433202304,25690.00
06/01/2015 19:45,1,0.318,ACTIVE_NO_POWER,213.5,435.26,60.03,1433202303,"040051121000195","174011321042388",23.07,17,0.000,320.39,441.66,7.1,0.0,0.000,8155.4999999996,8156.7999999996,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433202305,25691.00
06/01/2015 19:45,2,0.416,ACTIVE,212.61,336.94,59.965,1433202303,"274151322000095","174011321042388",27.75,20.00,0,333.33,344.15,11.7,9.4,0.062,425847.6,425847.6,1615,0,0,0,L,1151911521,0,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433202306,25692.00
06/01/2015 19:45,2,0.451,ACTIVE,211.70,335.74,59.965,1433202303,"201051344000868","174011321042388",29.06,16.70,0,327.02,344.15,13.3,10.9,0.075,115385.2,115385.2,695,0,0,0,L,1122011218,0,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433202307,25693.00
06/01/2015 19:45,2,0.465,ACTIVE,212.16,336.94,59.975,1433202303,"201051344000853","174011321042388",28.69,18.00,0,329.43,345.36,13.5,11.1,0.080,121626.9,121626.9,693,0,0,0,L,1122011218,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433202308,25694.00
06/01/2015 19:45,2,0.473,ACTIVE,212.16,336.34,59.975,1433202303,"201051344000582","174011321042388",28.31,16.70,0,328.82,345.96,13.6,11.2,0.084,122406.2,122406.2,694,0,0,0,L,1122011218,0,122.23,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433202309,25695.00
06/01/2015 19:45,1,0.354,ACTIVE,213.8,327.61,60.03,1433202303,"040051121000097","174011321042388",24.70,17,0.140,319.54,441.97,8.6,6.3,0.197,5827.1000000242,5828.5000000004,112,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433202310,25696.00
06/01/2015 19:45,2,0.506,ACTIVE,211.70,336.04,59.975,1433202303,"201051344000469","174011321042388",24.55,17.00,0,327.02,345.96,12.6,10.2,0.080,116767.5,116767.5,695,0,0,0,L,1122011218,0,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433202311,25697.00
06/01/2015 19:45,2,0.438,ACTIVE,211.48,336.94,59.981,1433202303,"201051344000988","174011321042388",29.06,17.80,0,328.22,347.46,12.9,10.5,0.093,116670.9,116670.9,694,0,0,0,L,1122011218,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433202312,25698.00
06/01/2015 19:45,2,0.443,ACTIVE,211.70,336.04,59.981,1433202303,"201051344001158","174011321042388",28.84,17.00,0,327.32,345.66,13.0,10.6,0.093,122973.6,122973.6,696,0,0,0,L,1122011218,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433202313,25699.00
06/01/2015 19:45,2,0.459,ACTIVE,211.48,335.44,59.959,1433202303,"201051344001025","174011321042388",28.86,16.30,0,328.82,345.66,13.4,11.1,0.080,125768.5,125768.5,696,0,0,0,L,1122011218,0,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433202315,25700.00
06/01/2015 19:45,1,0.248,ACTIVE,213.5,335.46,60.00,1433202303,"033051125000118","174011321042388",39.38,17,0.145,319.90,445.42,9.7,6.5,0.140,6458.5999999998,6460.4000000117,217,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433202316,25701.00
06/01/2015 19:45,2,0.463,ACTIVE,211.70,335.44,59.965,1433202303,"201051344000569","174011321042388",28.59,18.70,0,329.13,344.45,13.4,11.0,0.075,129710.9,129710.9,694,0,0,0,L,1122011218,0,121.78,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433202317,25702.00
06/01/2015 19:45,2,0.250,ACTIVE,212.83,395.55,59.970,1433202303,"274151322000094","174011321042388",37.17,22.00,0,334.54,419.90,9.4,7.2,0.053,317079.9,317079.9,2028,0,0,0,L,1151911521,0,121.78,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433202318,25703.00
06/01/2015 19:45,1,0.381,ACTIVE,213.9,334.23,60.03,1433202303,"040051121000068","174011321042388",22.65,17,0.139,317.86,440.38,8.5,14.1,0.077,7256.3000000001,7257.4000000001,143,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433202319,25704.00
06/01/2015 19:45,2,0.496,ACTIVE,211.48,334.24,59.970,1433202303,"201051344000458","174011321042388",25.29,19.00,0,328.22,345.36,12.8,10.4,0.084,125347.9,125347.9,695,0,0,0,L,1122011218,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433202320,25705.00
06/01/2015 19:45,2,0.402,ACTIVE,212.83,338.44,59.965,1433202303,"274151322000087","174011321042388",27.65,30.50,0,333.03,344.15,11.2,8.9,0.062,386710.9,386710.9,1609,0,0,0,L,1151911521,0,122.01,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433202321,25706.00
06/01/2015 19:45,2,0.422,ACTIVE,212.83,337.24,59.975,1433202303,"274151322000052","174011321042388",27.85,19.80,0,332.73,344.45,11.9,9.6,0.062,413234.2,413234.2,2007,0,0,0,L,1151911521,0,121.78,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433202322,25707.00
06/01/2015 19:45,2,0.457,ACTIVE,211.93,336.04,59.965,1433202303,"201051344001145","174011321042388",28.71,15.80,0,328.22,345.96,13.3,10.9,0.075,130422.4,130422.4,695,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433202323,25708.00
06/01/2015 19:45,2,0.439,ACTIVE,211.70,334.84,59.975,1433202303,"201051344000685","174011321042388",29.36,16.00,0,328.52,346.26,13.1,10.7,0.088,129761.4,129761.4,698,0,0,0,L,1122011218,0,122.68,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433202324,25709.00
06/01/2015 19:45,2,0.379,ACTIVE,212.38,334.84,59.970,1433202303,"274151322000088","174011321042388",27.31,19.50,0,332.43,343.85,10.5,8.2,0.040,395490.3,395490.3,1614,0,0,0,L,1151911521,0,122.68,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433202325,25710.00
06/01/2015 19:45,2,0.480,ACTIVE,211.93,335.74,59.965,1433202303,"201051344000438","174011321042388",28.51,16.30,0,328.52,345.06,13.9,11.5,0.084,129779.0,129779.0,697,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433202326,25711.00
06/01/2015 19:45,2,0.451,ACTIVE,211.25,334.54,59.954,1433202303,"201051344001135","174011321042388",29.54,16.70,0,328.22,344.45,13.6,11.2,0.084,121232.1,121232.1,696,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433202327,25712.00
06/01/2015 19:45,2,0.500,ACTIVE,211.70,335.44,59.975,1433202303,"201051344000417","174011321042388",28.86,16.30,0,328.52,345.06,14.7,12.2,0.080,125866.9,125866.9,694,0,0,0,L,1122011218,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433202328,25713.00
06/01/2015 19:45,2,0.486,ACTIVE,211.25,334.54,59.975,1433202303,"201051344000594","174011321042388",28.43,16.30,0,327.62,345.06,14.0,11.6,0.093,125334.9,125334.9,697,0,0,0,L,1122011218,0,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433202329,25714.00
06/01/2015 19:45,2,0.404,ACTIVE,212.61,336.04,59.959,1433202303,"274151322000083","174011321042388",27.81,20.00,0,333.03,344.45,11.4,9.1,0.062,409627.8,409627.8,2013,0,0,0,L,1151911521,0,122.01,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433202330,25715.00
06/01/2015 19:45,2,0.480,ACTIVE,211.70,335.74,59.981,1433202303,"201051344000585","174011321042388",29.18,17.00,0,328.22,345.36,14.2,11.8,0.088,124229.3,124229.3,694,0,0,0,L,1122011218,0,121.78,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433202331,25716.00
06/01/2015 19:45,2,0.398,ACTIVE,212.61,337.54,59.965,1433202303,"274151322000054","174011321042388",27.81,20.00,0,332.73,344.15,11.2,8.9,0.057,405099.6,405099.6,1609,0,0,0,L,1151911521,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433202332,25717.00
06/01/2015 19:45,2,0.490,ACTIVE,211.48,333.63,59.970,1433202303,"201051344001203","174011321042388",23.50,16.70,0,328.52,345.96,11.7,9.4,0.080,125682.9,125682.9,697,0,0,0,L,1122011218,0,122.68,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433202333,25718.00
06/01/2015 19:45,2,0.471,ACTIVE,211.25,334.54,59.970,1433202303,"201051344000646","174011321042388",28.82,16.30,0,327.92,344.45,13.8,11.4,0.075,123395.3,123395.3,693,0,0,0,L,1122011218,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433202334,25719.00
06/01/2015 19:45,2,0.262,ACTIVE,213.29,409.38,59.959,1433202303,"274151322000068","174011321042388",38.70,22.30,0,335.74,425.01,10.3,8.0,0.049,315954.7,315954.7,1637,0,0,0,L,1151911521,0,122.46,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433202335,25720.00
06/01/2015 19:45,2,0.410,ACTIVE,213.06,336.64,59.965,1433202303,"274151322000076","174011321042388",29.02,19.80,0,334.54,345.06,12.0,9.7,0.066,431357.6,431357.6,2006,0,0,0,L,1151911521,0,122.23,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433202336,25721.00
06/01/2015 19:45,1,0.232,ACTIVE,214.1,356.06,60.00,1433202303,"033051125000132","174011321042388",33.59,17,0.129,320.21,439.45,7.7,10.9,0.004,4887.6000000237,4888.9000000237,213,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433202337,25722.00
06/01/2015 19:45,1,0.268,ACTIVE,213.1,368.53,60.00,1433202303,"033051125000150","174011321042388",38.88,17,0.148,319.68,442.69,10.4,12.3,0.006,6365.4999999997,6367.4999999997,159,0,0,55,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433202338,25723.00
06/01/2015 19:45,2,0.479,ACTIVE,211.48,334.84,59.970,1433202303,"201051344000890","174011321042388",29.20,16.30,0,327.02,344.45,14.2,11.7,0.080,127255.9,127255.9,696,0,0,0,L,1122011218,0,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433202339,25724.00
06/01/2015 19:45,2,0.410,ACTIVE,211.25,335.14,59.965,1433202303,"201051344000900","174011321042388",28.84,17.80,0,327.92,344.76,12.0,9.7,0.084,127727.3,127727.3,694,0,0,0,L,1122011218,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433202340,25725.00
06/01/2015 19:45,2,0.461,ACTIVE,211.93,336.34,59.965,1433202303,"201051344000633","174011321042388",29.14,16.30,0,328.22,345.96,13.6,11.2,0.080,117419.1,117419.1,699,0,0,0,L,1122011218,0,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433202341,25726.00
06/01/2015 19:45,1,0.364,ACTIVE_NO_POWER,213.6,416.17,60.00,1433202303,"040051121000185","174011321042388",22.47,17,0.000,318.78,438.32,8.1,0.0,0.000,6453.2000000233,6454.2999999875,114,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433202342,25727.00
06/01/2015 19:45,2,0.455,ACTIVE,211.48,334.54,59.975,1433202303,"201051344000983","174011321042388",29.36,18.30,0,327.92,344.76,13.6,11.2,0.084,124463.9,124463.9,695,0,0,0,L,1122011218,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433202343,25728.00
06/01/2015 19:45,2,0.457,ACTIVE,211.48,335.44,59.965,1433202303,"201051344000917","174011321042388",28.88,17.80,0,328.52,345.36,13.4,11.0,0.084,127881.7,127881.7,697,0,0,0,L,1122011218,0,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433202344,25729.00
06/01/2015 19:45,1,0.372,ACTIVE_NO_POWER,213.6,378.68,60.00,1433202303,"040051121000116","174011321042388",24.97,15,0.096,314.17,439.85,9.1,0.0,0.000,5736.9000000358,5738.300000012,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433202345,25730.00
06/01/2015 19:45,1,0.218,ACTIVE_NO_POWER,213.6,374.04,60.03,1433202303,"033051125000135","174011321042388",33.69,17,0.000,318.14,439.47,7.3,0.0,0.000,4858.1999999876,4859.4000000353,222,2,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433202347,25731.00
06/01/2015 19:45,2,0.471,ACTIVE,211.70,335.14,59.959,1433202303,"201051344000648","174011321042388",29.06,16.30,0,329.13,346.26,13.8,11.4,0.088,124026.6,124026.6,694,0,0,0,L,1122011218,0,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433202347,25732.00
06/01/2015 19:45,2,0.516,ACTIVE,211.48,334.84,59.991,1433202303,"201051344001093","174011321042388",23.78,17.00,0,327.92,345.06,12.4,10.1,0.066,125907.5,125907.5,697,0,0,0,L,1122011218,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433202348,25733.00
06/01/2015 19:45,2,0.449,ACTIVE,211.70,335.44,59.986,1433202303,"201051344000645","174011321042388",29.00,17.80,0,329.13,345.66,13.2,10.9,0.080,124375.8,124375.8,694,0,0,0,L,1122011218,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433202349,25734.00
06/01/2015 19:45,2,0.398,ACTIVE,212.83,336.64,59.959,1433202303,"274151322000085","174011321042388",27.73,20.00,0,333.93,344.45,11.2,8.9,0.062,407068.6,407068.6,2005,0,0,0,L,1151911521,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433202350,25735.00
06/01/2015 19:45,2,0.486,ACTIVE,211.70,335.44,59.970,1433202303,"201051344000651","174011321042388",27.39,16.70,0,328.82,345.06,13.5,11.1,0.088,123745.4,123745.4,695,0,0,0,L,1122011218,0,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433202351,25736.00
06/01/2015 19:45,2,0.445,ACTIVE,211.48,334.24,59.959,1433202303,"201051344000867","174011321042388",29.32,17.30,0,328.22,343.85,13.2,10.8,0.071,116057.1,116057.1,695,0,0,0,L,1122011218,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433202352,25737.00
06/01/2015 19:45,1,0.430,ACTIVE_NO_POWER,213.2,403.97,60.00,1433202303,"040051121000095","174011321042388",22.66,17,0.000,316.69,437.72,9.6,0.0,0.000,8408.5,8409.7,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433202353,25738.00
06/01/2015 19:45,2,0.463,ACTIVE,211.48,334.54,59.965,1433202303,"201051344001230","174011321042388",27.95,15.80,0,327.32,344.45,13.1,10.7,0.071,127156.8,127156.8,696,0,0,0,L,1122011218,0,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433202354,25739.00
06/01/2015 19:45,2,0.465,ACTIVE,211.70,336.34,59.965,1433202303,"201051344000576","174011321042388",28.65,17.30,0,328.52,346.26,13.5,11.1,0.075,123847.3,123847.3,695,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433202355,25740.00
06/01/2015 19:45,2,0.490,ACTIVE,211.25,335.14,59.959,1433202303,"201051344000579","174011321042388",29.02,17.00,0,328.52,345.36,14.4,12.0,0.075,129483.4,129483.4,697,0,0,0,L,1122011218,0,122.01,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433202356,25741.00
06/01/2015 20:00,2,0.543,ACTIVE,211.93,337.84,59.959,1433203203,"201051344000955","174011321042388",29.50,16.30,0,317.10,343.55,16.3,13.8,0.110,129034.7,129034.7,698,0,0,0,L,1122011218,0,122.01,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433203205,25742.00
06/01/2015 20:00,1,0.391,ACTIVE_NO_POWER,214.1,413.49,60.03,1433203203,"040051121000195","174011321042388",23.87,16,0.000,313.44,441.21,9.3,0.0,0.000,8156.7999999996,8158.0999999996,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433203206,25743.00
06/01/2015 20:00,2,0.479,ACTIVE,213.51,339.34,59.949,1433203203,"274151322000095","174011321042388",28.65,19.30,0,320.41,345.06,13.9,11.5,0.084,425850.2,425850.2,1616,0,0,0,L,1151911521,0,122.91,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433203207,25744.00
06/01/2015 20:00,2,0.520,ACTIVE,212.38,338.44,59.928,1433203203,"201051344000868","174011321042388",29.06,16.00,0,317.40,344.15,15.3,12.9,0.097,115388.0,115388.0,696,0,0,0,L,1122011218,0,122.46,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433203208,25745.00
06/01/2015 20:00,2,0.518,ACTIVE,212.83,339.34,59.944,1433203203,"201051344000853","174011321042388",29.58,17.00,0,318.61,345.66,15.5,13.1,0.102,121629.8,121629.8,694,0,0,0,L,1122011218,0,122.91,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433203208,25746.00
06/01/2015 20:00,2,0.512,ACTIVE,212.83,338.14,59.954,1433203203,"201051344000582","174011321042388",29.84,15.80,0,317.40,344.76,15.5,13.0,0.093,122409.0,122409.0,695,0,0,0,L,1122011218,0,122.46,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433203209,25747.00
06/01/2015 20:00,1,0.392,ACTIVE_NO_POWER,214.5,429.11,60.00,1433203203,"040051121000097","174011321042388",26.29,17,0.000,312.72,442.68,10.1,0.0,0.000,5828.5000000004,5830.0000000004,114,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433203211,25748.00
06/01/2015 20:00,2,0.531,ACTIVE,212.38,338.44,59.959,1433203203,"201051344000469","174011321042388",29.48,16.00,0,317.40,344.76,15.9,13.4,0.110,116770.4,116770.4,696,0,0,0,L,1122011218,0,122.01,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433203212,25749.00
06/01/2015 20:00,2,0.516,ACTIVE,212.16,339.04,59.959,1433203203,"201051344000988","174011321042388",28.92,17.00,0,316.80,345.96,15.1,12.7,0.106,116673.7,116673.7,695,0,0,0,L,1122011218,0,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433203213,25750.00
06/01/2015 20:00,2,0.508,ACTIVE,212.38,337.54,59.965,1433203203,"201051344001158","174011321042388",29.18,16.00,0,317.40,344.45,15.0,12.6,0.106,122976.4,122976.4,697,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433203213,25751.00
06/01/2015 20:00,2,0.527,ACTIVE,212.16,336.64,59.938,1433203203,"201051344001025","174011321042388",29.04,15.80,0,317.10,345.06,15.5,13.1,0.106,125771.4,125771.4,697,0,0,0,L,1122011218,0,122.01,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433203214,25752.00
06/01/2015 20:00,1,0.302,ACTIVE,214.7,394.16,60.00,1433203203,"033051125000118","174011321042388",39.08,16,0.142,312.96,445.74,11.7,15.3,0.001,6460.4000000117,6462.2999999879,219,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433203216,25753.00
06/01/2015 20:00,2,0.527,ACTIVE,212.38,337.84,59.959,1433203203,"201051344000569","174011321042388",29.32,17.50,0,318.30,344.76,15.7,13.2,0.102,129713.8,129713.8,695,0,0,0,L,1122011218,0,122.01,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433203216,25754.00
06/01/2015 20:00,2,0.285,ACTIVE,213.96,414.19,59.954,1433203203,"274151322000094","174011321042388",39.06,21.30,0,332.13,417.49,11.4,9.0,0.062,317081.9,317081.9,2029,0,0,0,L,1151911521,0,122.23,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433203217,25755.00
06/01/2015 20:00,1,0.440,ACTIVE_NO_POWER,215.1,415.67,60.00,1433203203,"040051121000068","174011321042388",23.16,16,0.000,310.74,440.40,10.1,0.0,0.000,7257.4000000001,7258.7000000001,145,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433203219,25756.00
06/01/2015 20:00,2,0.537,ACTIVE,212.38,337.54,59.954,1433203203,"201051344000458","174011321042388",29.00,17.80,0,318.00,344.76,15.8,13.3,0.102,125350.9,125350.9,696,0,0,0,L,1122011218,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433203219,25757.00
06/01/2015 20:00,2,0.469,ACTIVE,213.29,342.05,59.933,1433203203,"274151322000087","174011321042388",27.71,28.50,0,320.11,345.36,13.2,10.8,0.071,386713.3,386713.3,1610,0,0,0,L,1151911521,0,122.68,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433203220,25758.00
06/01/2015 20:00,2,0.490,ACTIVE,213.06,341.45,59.938,1433203203,"274151322000052","174011321042388",27.85,19.00,0,319.51,346.56,13.8,11.4,0.084,413236.8,413236.8,2008,0,0,0,L,1151911521,0,122.01,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433203221,25759.00
06/01/2015 20:00,2,0.512,ACTIVE,212.61,338.44,59.965,1433203203,"201051344001145","174011321042388",29.26,15.30,0,318.91,345.66,15.2,12.7,0.097,130425.3,130425.3,696,0,0,0,L,1122011218,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433203222,25760.00
06/01/2015 20:00,2,0.516,ACTIVE,212.61,338.44,59.959,1433203203,"201051344000685","174011321042388",28.82,15.80,0,316.80,344.45,15.1,12.7,0.102,129764.2,129764.2,699,0,0,0,L,1122011218,0,123.14,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433203223,25761.00
06/01/2015 20:00,2,0.443,ACTIVE,213.06,339.04,59.949,1433203203,"274151322000088","174011321042388",27.75,18.70,0,319.51,344.76,12.5,10.1,0.057,395492.6,395492.6,1615,0,0,0,L,1151911521,0,122.91,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433203224,25762.00
06/01/2015 20:00,2,0.539,ACTIVE,212.61,338.44,59.954,1433203203,"201051344000438","174011321042388",29.18,15.80,0,318.00,344.76,16.0,13.5,0.097,129782.1,129782.1,698,0,0,0,L,1122011218,0,122.68,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433203225,25763.00
06/01/2015 20:00,2,0.531,ACTIVE,212.16,336.64,59.965,1433203203,"201051344001135","174011321042388",28.90,16.30,0,318.00,344.15,15.6,13.1,0.093,121235.1,121235.1,697,0,0,0,L,1122011218,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433203226,25764.00
06/01/2015 20:00,2,0.543,ACTIVE,212.83,338.74,59.954,1433203203,"201051344000417","174011321042388",29.92,16.00,0,317.40,345.06,16.5,14.0,0.097,125870.1,125870.1,695,0,0,0,L,1122011218,0,122.46,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433203227,25765.00
06/01/2015 20:00,2,0.537,ACTIVE,211.93,337.54,59.959,1433203203,"201051344000594","174011321042388",29.52,16.00,0,316.20,344.76,16.1,13.6,0.097,125338.0,125338.0,698,0,0,0,L,1122011218,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433203228,25766.00
06/01/2015 20:00,2,0.461,ACTIVE,213.29,339.34,59.975,1433203203,"274151322000083","174011321042388",28.31,19.30,0,319.51,345.36,13.2,10.9,0.080,409630.2,409630.2,2014,0,0,0,L,1151911521,0,122.23,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433203229,25767.00
06/01/2015 20:00,2,0.541,ACTIVE,212.61,338.74,59.954,1433203203,"201051344000585","174011321042388",29.52,16.30,0,316.80,345.36,16.2,13.7,0.110,124232.4,124232.4,695,0,0,0,L,1122011218,0,122.23,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433203230,25768.00
06/01/2015 20:00,2,0.463,ACTIVE,213.29,340.55,59.954,1433203203,"274151322000054","174011321042388",27.89,19.30,0,318.91,345.36,13.0,10.7,0.080,405102.0,405102.0,1610,0,0,0,L,1151911521,0,122.46,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433203231,25769.00
06/01/2015 20:00,2,0.523,ACTIVE,212.38,336.04,59.959,1433203203,"201051344001203","174011321042388",28.59,16.00,0,317.70,345.06,15.1,12.7,0.102,125685.6,125685.6,698,0,0,0,L,1122011218,0,122.91,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433203232,25770.00
06/01/2015 20:00,2,0.537,ACTIVE,212.16,337.54,59.959,1433203203,"201051344000646","174011321042388",28.71,15.80,0,316.20,344.15,15.7,13.2,0.097,123398.3,123398.3,694,0,0,0,L,1122011218,0,122.46,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433203233,25771.00
06/01/2015 20:00,2,0.305,ACTIVE,213.96,417.19,59.944,1433203203,"274151322000068","174011321042388",39.40,21.80,0,333.33,425.61,12.2,9.9,0.057,315956.9,315956.9,1638,0,0,0,L,1151911521,0,122.91,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433203234,25772.00
06/01/2015 20:00,2,0.480,ACTIVE,213.96,339.04,59.965,1433203203,"274151322000076","174011321042388",29.08,19.00,0,320.71,345.96,14.2,11.8,0.084,431360.2,431360.2,2007,0,0,0,L,1151911521,0,122.68,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433203235,25773.00
06/01/2015 20:00,1,0.265,ACTIVE_NO_POWER,213.9,395.51,60.00,1433203203,"033051125000132","174011321042388",34.70,16,0.000,311.51,439.23,9.1,0.0,0.000,4888.9000000237,4890.1000000237,215,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433203236,25774.00
06/01/2015 20:00,1,0.318,ACTIVE,214.3,349.94,60.00,1433203203,"033051125000150","174011321042388",39.14,16,0.135,312.88,444.73,12.3,14.1,0.050,6367.4999999997,6369.4000000355,161,0,0,55,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433203238,25775.00
06/01/2015 20:00,2,0.541,ACTIVE,212.16,336.64,59.954,1433203203,"201051344000890","174011321042388",29.46,15.80,0,318.91,344.45,16.2,13.7,0.097,127259.0,127259.0,697,0,0,0,L,1122011218,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433203239,25776.00
06/01/2015 20:00,2,0.482,ACTIVE,212.38,338.74,59.959,1433203203,"201051344000900","174011321042388",28.47,17.30,0,317.10,344.45,13.9,11.5,0.106,127729.8,127729.8,695,0,0,0,L,1122011218,0,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433203240,25777.00
06/01/2015 20:00,2,0.510,ACTIVE,212.61,338.74,59.949,1433203203,"201051344000633","174011321042388",29.96,15.80,0,316.80,345.96,15.5,13.0,0.093,117422.1,117422.1,700,0,0,0,L,1122011218,0,122.68,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433203240,25778.00
06/01/2015 20:00,1,0.416,ACTIVE,214.5,363.71,60.00,1433203203,"040051121000185","174011321042388",23.26,16,0.139,309.82,438.58,9.6,12.2,0.003,6454.2999999875,6455.5999999994,116,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433203242,25779.00
06/01/2015 20:00,2,0.510,ACTIVE,212.38,337.24,59.954,1433203203,"201051344000983","174011321042388",29.78,17.30,0,317.70,344.45,15.4,12.9,0.097,124466.9,124466.9,696,0,0,0,L,1122011218,0,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433203243,25780.00
06/01/2015 20:00,2,0.531,ACTIVE,212.83,338.74,59.954,1433203203,"201051344000917","174011321042388",27.73,17.30,0,316.50,344.76,14.9,12.5,0.084,127884.6,127884.6,698,0,0,0,L,1122011218,0,122.46,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433203243,25781.00
06/01/2015 20:00,1,0.439,ACTIVE,214.0,384.27,60.00,1433203203,"040051121000116","174011321042388",25.83,15,0.143,308.73,440.10,11.2,11.0,0.000,5738.300000012,5739.7000000478,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433203245,25782.00
06/01/2015 20:00,1,0.253,ACTIVE_NO_POWER,214.2,423.08,60.03,1433203203,"033051125000135","174011321042388",34.55,17,0.000,309.04,439.58,8.7,0.0,0.000,4859.4000000353,4860.6999999876,224,2,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433203246,25783.00
06/01/2015 20:00,2,0.547,ACTIVE,212.61,338.14,59.949,1433203203,"201051344000648","174011321042388",28.59,15.80,0,318.30,345.66,15.9,13.4,0.102,124029.6,124029.6,695,0,0,0,L,1122011218,0,122.01,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433203247,25784.00
06/01/2015 20:00,2,0.547,ACTIVE,212.61,338.74,59.933,1433203203,"201051344001093","174011321042388",28.45,16.30,0,317.70,344.15,15.8,13.3,0.093,125910.2,125910.2,698,0,0,0,L,1122011218,0,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433203248,25785.00
06/01/2015 20:00,2,0.512,ACTIVE,212.61,338.44,59.959,1433203203,"201051344000645","174011321042388",29.12,17.30,0,317.10,345.06,15.2,12.7,0.097,124378.7,124378.7,695,0,0,0,L,1122011218,0,122.68,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433203249,25786.00
06/01/2015 20:00,2,0.455,ACTIVE,213.74,339.04,59.944,1433203203,"274151322000085","174011321042388",28.39,19.30,0,320.11,345.36,13.1,10.7,0.080,407071.1,407071.1,2006,0,0,0,L,1151911521,0,122.91,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433203250,25787.00
06/01/2015 20:00,2,0.516,ACTIVE,212.38,338.14,59.954,1433203203,"201051344000651","174011321042388",29.62,16.00,0,317.10,345.36,15.5,13.1,0.093,123748.3,123748.3,696,0,0,0,L,1122011218,0,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433203250,25788.00
06/01/2015 20:00,2,0.521,ACTIVE,212.38,336.64,59.965,1433203203,"201051344000867","174011321042388",28.61,17.00,0,317.70,343.85,15.1,12.7,0.093,116060.0,116060.0,696,0,0,0,L,1122011218,0,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433203251,25789.00
06/01/2015 20:00,1,0.500,ACTIVE,213.9,386.68,60.00,1433203203,"040051121000095","174011321042388",22.75,17,0.000,306.50,437.62,11.3,6.8,0.000,8409.7,8411,119,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433203253,25790.00
06/01/2015 20:00,2,0.514,ACTIVE,211.93,336.64,59.959,1433203203,"201051344001230","174011321042388",29.20,15.50,0,316.80,343.55,15.2,12.7,0.093,127159.6,127159.6,697,0,0,0,L,1122011218,0,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433203253,25791.00
06/01/2015 20:00,2,0.535,ACTIVE,212.61,339.34,59.965,1433203203,"201051344000576","174011321042388",28.21,16.30,0,317.10,345.66,15.3,12.9,0.097,123850.2,123850.2,696,0,0,0,L,1122011218,0,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433203254,25792.00
06/01/2015 20:00,2,0.539,ACTIVE,212.16,337.54,59.965,1433203203,"201051344000579","174011321042388",29.98,16.30,0,323.11,344.45,16.4,13.9,0.102,129486.6,129486.6,698,0,0,0,L,1122011218,0,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433203255,25793.00
06/01/2015 20:15,2,0.693,ACTIVE,211.93,339.04,59.981,1433204104,"201051344000955","174011321042388",29.82,16.00,0,329.43,347.76,21.0,18.3,0.159,129038.6,129038.6,699,0,0,0,L,1122011218,0,122.01,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433204105,25794.00
06/01/2015 20:15,1,0.527,ACTIVE,213.7,395.38,60.00,1433204104,"040051121000195","174011321042388",24.77,15,0.149,321.22,440.40,13.0,11.3,0.002,8158.0999999996,8160.0999999996,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433204106,25795.00
06/01/2015 20:15,2,0.629,ACTIVE,213.06,342.65,59.975,1433204104,"274151322000095","174011321042388",29.36,18.70,0,334.54,348.66,18.8,16.2,0.119,425853.5,425853.5,1617,0,0,0,L,1151911521,0,122.68,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433204107,25796.00
06/01/2015 20:15,2,0.688,ACTIVE,212.38,339.65,59.981,1433204104,"201051344000868","174011321042388",29.22,16.30,0,328.82,348.96,20.4,17.8,0.141,115391.7,115391.7,697,0,0,0,L,1122011218,0,122.46,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433204108,25797.00
06/01/2015 20:15,2,0.695,ACTIVE,212.83,341.75,59.975,1433204104,"201051344000853","174011321042388",29.10,17.50,0,331.53,350.47,20.6,17.9,0.146,121633.6,121633.6,695,0,0,0,L,1122011218,0,123.14,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433204109,25798.00
06/01/2015 20:15,2,0.676,ACTIVE,212.83,340.55,59.986,1433204104,"201051344000582","174011321042388",29.58,15.50,0,331.23,348.96,20.3,17.7,0.137,122412.8,122412.8,696,0,0,0,L,1122011218,0,122.68,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433204109,25799.00
06/01/2015 20:15,1,0.571,ACTIVE,214.3,410.07,60.03,1433204104,"040051121000097","174011321042388",26.24,16,0.135,320.11,440.82,14.9,11.1,0.001,5830.0000000004,5832.1000000242,116,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433204111,25800.00
06/01/2015 20:15,2,0.686,ACTIVE,212.38,340.55,59.981,1433204104,"201051344000469","174011321042388",29.96,16.30,0,328.82,348.96,20.9,18.2,0.150,116774.2,116774.2,697,0,0,0,L,1122011218,0,122.23,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433204112,25801.00
06/01/2015 20:15,2,0.686,ACTIVE,212.16,341.45,59.986,1433204104,"201051344000988","174011321042388",29.12,17.00,0,328.22,350.77,20.2,17.6,0.155,116677.4,116677.4,696,0,0,0,L,1122011218,0,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433204113,25802.00
06/01/2015 20:15,2,0.678,ACTIVE,212.16,340.25,59.975,1433204104,"201051344001158","174011321042388",29.30,16.30,0,329.43,349.56,20.1,17.5,0.159,122980.1,122980.1,698,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433204113,25803.00
06/01/2015 20:15,2,0.695,ACTIVE,212.16,339.04,59.986,1433204104,"201051344001025","174011321042388",29.14,15.50,0,330.03,349.56,20.6,17.9,0.137,125775.2,125775.2,698,0,0,0,L,1122011218,0,122.23,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433204114,25804.00
06/01/2015 20:15,1,0.410,ACTIVE,214.2,362.60,60.03,1433204104,"033051125000118","174011321042388",39.63,15,0.163,319.61,441.80,16.2,14.8,0.193,6462.2999999879,6464.999999976,221,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433204116,25805.00
06/01/2015 20:15,2,0.697,ACTIVE,212.16,339.95,59.981,1433204104,"201051344000569","174011321042388",29.32,17.80,0,330.03,349.56,20.7,18.1,0.150,129717.6,129717.6,696,0,0,0,L,1122011218,0,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433204116,25806.00
06/01/2015 20:15,2,0.395,ACTIVE,213.29,413.59,59.970,1433204104,"274151322000094","174011321042388",38.94,20.70,0,336.04,431.32,15.6,13.1,0.102,317084.6,317084.6,2030,0,0,0,L,1151911521,0,122.23,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433204118,25807.00
06/01/2015 20:15,1,0.581,ACTIVE,214.4,355.11,60.00,1433204104,"040051121000068","174011321042388",23.67,15,0.143,319.24,439.48,13.6,11.4,0.043,7258.7000000001,7260.6000000001,147,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433204119,25808.00
06/01/2015 20:15,2,0.695,ACTIVE,212.16,339.34,59.975,1433204104,"201051344000458","174011321042388",29.72,17.50,0,328.82,348.66,20.9,18.3,0.150,125354.8,125354.8,697,0,0,0,L,1122011218,0,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433204120,25809.00
06/01/2015 20:15,2,0.605,ACTIVE,213.29,343.55,59.986,1433204104,"274151322000087","174011321042388",28.73,27.00,0,334.24,348.36,17.6,15.1,0.115,386716.5,386716.5,1611,0,0,0,L,1151911521,0,122.68,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433204121,25810.00
06/01/2015 20:15,2,0.643,ACTIVE,212.83,340.25,59.959,1433204104,"274151322000052","174011321042388",28.29,18.70,0,333.33,348.66,18.5,15.9,0.110,413240.1,413240.1,2009,0,0,0,L,1151911521,0,121.55,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433204122,25811.00
06/01/2015 20:15,2,0.662,ACTIVE,212.61,340.55,59.970,1433204104,"201051344001145","174011321042388",29.66,15.00,0,329.73,349.56,19.9,17.3,0.133,130429.0,130429.0,697,0,0,0,L,1122011218,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433204123,25812.00
06/01/2015 20:15,2,0.674,ACTIVE,212.61,340.55,59.981,1433204104,"201051344000685","174011321042388",28.94,15.50,0,329.43,348.66,19.8,17.2,0.146,129767.9,129767.9,700,0,0,0,L,1122011218,0,123.14,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433204124,25813.00
06/01/2015 20:15,2,0.592,ACTIVE,212.61,341.75,59.970,1433204104,"274151322000088","174011321042388",28.39,18.00,0,333.63,348.06,17.0,14.5,0.097,395495.6,395495.6,1616,0,0,0,L,1151911521,0,122.68,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433204125,25814.00
06/01/2015 20:15,2,0.688,ACTIVE,212.38,339.95,59.981,1433204104,"201051344000438","174011321042388",30.04,15.50,0,329.73,349.26,20.9,18.3,0.141,129786.0,129786.0,699,0,0,0,L,1122011218,0,122.68,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433204125,25815.00
06/01/2015 20:15,2,0.691,ACTIVE,211.93,338.74,59.975,1433204104,"201051344001135","174011321042388",29.28,16.00,0,330.03,348.66,20.5,17.9,0.141,121238.8,121238.8,698,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433204126,25816.00
06/01/2015 20:15,2,0.709,ACTIVE,212.38,339.95,59.975,1433204104,"201051344000417","174011321042388",29.60,15.80,0,330.33,349.26,21.3,18.6,0.146,125874.1,125874.1,696,0,0,0,L,1122011218,0,122.23,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433204127,25817.00
06/01/2015 20:15,2,0.699,ACTIVE,211.70,339.65,59.975,1433204104,"201051344000594","174011321042388",29.92,15.80,0,327.92,348.96,21.2,18.6,0.150,125341.9,125341.9,699,0,0,0,L,1122011218,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433204129,25818.00
06/01/2015 20:15,2,0.600,ACTIVE,213.06,340.55,59.996,1433204104,"274151322000083","174011321042388",29.38,18.70,0,333.63,348.66,17.9,15.3,0.110,409633.4,409633.4,2015,0,0,0,L,1151911521,0,122.23,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433204129,25819.00
06/01/2015 20:15,2,0.719,ACTIVE,212.38,340.85,59.981,1433204104,"201051344000585","174011321042388",28.98,16.00,0,329.13,349.56,21.2,18.5,0.141,124236.4,124236.4,696,0,0,0,L,1122011218,0,122.23,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433204130,25820.00
