ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/01/2015 20:15,2,0.611,ACTIVE,213.29,340.85,59.970,1433204104,"274151322000054","174011321042388",29.00,18.70,0,333.33,348.36,18.0,15.4,0.119,405105.2,405105.2,1611,0,0,0,L,1151911521,0,122.46,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433204131,25821.00
06/01/2015 20:15,2,0.672,ACTIVE,212.38,339.65,59.981,1433204104,"201051344001203","174011321042388",29.34,15.50,0,329.73,349.56,20.0,17.4,0.146,125689.3,125689.3,699,0,0,0,L,1122011218,0,122.91,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433204132,25822.00
06/01/2015 20:15,2,0.695,ACTIVE,211.93,338.74,59.981,1433204104,"201051344000646","174011321042388",29.20,15.50,0,328.22,348.66,20.6,17.9,0.141,123402.1,123402.1,695,0,0,0,L,1122011218,0,122.46,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433204133,25823.00
06/01/2015 20:15,2,0.430,ACTIVE,213.51,406.97,59.991,1433204104,"274151322000068","174011321042388",38.35,21.30,0,337.24,433.42,16.7,14.2,0.093,315959.8,315959.8,1639,0,0,0,L,1151911521,0,122.68,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433204134,25824.00
06/01/2015 20:15,2,0.648,ACTIVE,213.51,342.65,59.975,1433204104,"274151322000076","174011321042388",29.54,18.30,0,335.14,349.26,19.4,16.8,0.115,431363.8,431363.8,2008,0,0,0,L,1151911521,0,122.46,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433204136,25825.00
06/01/2015 20:15,1,0.367,ACTIVE,214.2,371.31,60.03,1433204104,"033051125000132","174011321042388",34.27,15,0.134,319.20,439.71,12.5,13.4,0.008,4890.1000000237,4891.8000000237,217,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433204137,25826.00
06/01/2015 20:15,1,0.435,ACTIVE,213.6,409.71,60.00,1433204104,"033051125000150","174011321042388",39.39,15,0.075,321.22,441.14,17.0,9.7,0.101,6369.4000000355,6372.3000000117,163,0,0,55,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433204138,25827.00
06/01/2015 20:15,2,0.705,ACTIVE,211.93,339.34,59.965,1433204104,"201051344000890","174011321042388",29.80,15.50,0,329.43,348.96,21.4,18.7,0.150,127262.9,127262.9,698,0,0,0,L,1122011218,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433204139,25828.00
06/01/2015 20:15,2,0.660,ACTIVE,212.16,339.95,59.965,1433204104,"201051344000900","174011321042388",29.36,17.30,0,328.22,348.66,19.6,17.0,0.146,127733.3,127733.3,696,0,0,0,L,1122011218,0,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433204140,25829.00
06/01/2015 20:15,2,0.684,ACTIVE,212.38,340.85,59.970,1433204104,"201051344000633","174011321042388",29.92,16.00,0,328.52,350.47,20.8,18.1,0.159,117425.9,117425.9,701,0,0,0,L,1122011218,0,122.68,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433204141,25830.00
06/01/2015 20:15,1,0.560,ACTIVE_NO_POWER,214.3,412.38,60.03,1433204104,"040051121000185","174011321042388",23.89,15,0.006,318.19,438.72,13.3,0.0,0.000,6455.5999999994,6457.4000000113,118,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433204142,25831.00
06/01/2015 20:15,2,0.693,ACTIVE,212.16,339.34,59.959,1433204104,"201051344000983","174011321042388",29.62,17.50,0,328.82,348.96,20.9,18.2,0.155,124470.7,124470.7,697,0,0,0,L,1122011218,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433204143,25832.00
06/01/2015 20:15,2,0.664,ACTIVE,212.38,340.25,59.965,1433204104,"201051344000917","174011321042388",29.68,16.70,0,329.73,348.96,20.0,17.4,0.146,127888.3,127888.3,699,0,0,0,L,1122011218,0,122.23,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433204144,25833.00
06/01/2015 20:15,1,0.596,ACTIVE,214.5,356.01,60.03,1433204104,"040051121000116","174011321042388",25.83,14,0.132,313.99,439.05,15.3,14.1,0.037,5739.7000000478,5741.9000000359,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433204145,25834.00
06/01/2015 20:15,1,0.359,ACTIVE_NO_POWER,214.6,377.71,60.00,1433204104,"033051125000135","174011321042388",34.21,16,0.000,319.14,440.16,12.2,0.0,0.130,4860.6999999876,4862.4000000353,226,2,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433204146,25835.00
06/01/2015 20:15,2,0.709,ACTIVE,212.38,339.65,59.954,1433204104,"201051344000648","174011321042388",29.58,15.80,0,331.53,349.86,21.2,18.6,0.146,124033.5,124033.5,696,0,0,0,L,1122011218,0,122.01,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433204147,25836.00
06/01/2015 20:15,2,0.701,ACTIVE,212.16,340.55,59.965,1433204104,"201051344001093","174011321042388",29.38,16.00,0,330.03,348.96,20.9,18.3,0.141,125914.1,125914.1,699,0,0,0,L,1122011218,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433204148,25837.00
06/01/2015 20:15,2,0.703,ACTIVE,212.83,340.25,59.944,1433204104,"201051344000645","174011321042388",29.00,17.50,0,330.03,349.56,20.7,18.0,0.146,124382.4,124382.4,696,0,0,0,L,1122011218,0,122.91,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433204149,25838.00
06/01/2015 20:15,2,0.609,ACTIVE,213.29,340.25,59.959,1433204104,"274151322000085","174011321042388",29.04,18.70,0,334.84,348.36,17.9,15.4,0.110,407074.2,407074.2,2007,0,0,0,L,1151911521,0,122.91,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433204150,25839.00
06/01/2015 20:15,2,0.684,ACTIVE,212.38,340.55,59.959,1433204104,"201051344000651","174011321042388",29.60,15.50,0,329.13,348.96,20.6,17.9,0.141,123752.2,123752.2,697,0,0,0,L,1122011218,0,122.91,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433204151,25840.00
06/01/2015 20:15,2,0.693,ACTIVE,212.38,339.65,59.970,1433204104,"201051344000867","174011321042388",29.26,17.30,0,330.03,349.26,20.6,17.9,0.141,116063.7,116063.7,697,0,0,0,L,1122011218,0,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433204152,25841.00
06/01/2015 20:15,1,0.651,ACTIVE,213.8,337.12,60.03,1433204104,"040051121000095","174011321042388",23.06,16,0.123,315.69,437.15,14.9,6.7,0.227,8411,8412.9,121,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433204153,25842.00
06/01/2015 20:15,2,0.662,ACTIVE,212.16,339.65,59.965,1433204104,"201051344001230","174011321042388",29.56,15.30,0,328.82,347.46,19.9,17.3,0.159,127163.4,127163.4,698,0,0,0,L,1122011218,0,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433204154,25843.00
06/01/2015 20:15,2,0.689,ACTIVE,212.83,342.05,59.959,1433204104,"201051344000576","174011321042388",29.70,17.00,0,330.63,350.17,20.8,18.1,0.141,123854.1,123854.1,697,0,0,0,L,1122011218,0,122.68,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433204155,25844.00
06/01/2015 20:15,2,0.723,ACTIVE,212.16,339.95,59.970,1433204104,"201051344000579","174011321042388",29.66,15.80,0,330.63,349.26,21.7,19.0,0.150,129490.7,129490.7,699,0,0,0,L,1122011218,0,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433204156,25845.00
06/01/2015 20:30,2,0.648,ACTIVE,212.16,338.74,59.970,1433205003,"201051344000955","174011321042388",29.72,15.80,0,329.43,349.86,19.5,16.9,0.137,129043.2,129043.2,700,0,0,0,L,1122011218,0,122.23,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433205005,25846.00
06/01/2015 20:30,1,0.484,ACTIVE,214.4,408.85,60.00,1433205003,"040051121000195","174011321042388",24.46,15,0.129,318.93,440.56,11.7,14.6,0.000,8160.0999999996,8162.3999999996,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433205006,25847.00
06/01/2015 20:30,2,0.582,ACTIVE,213.74,342.65,60.007,1433205003,"274151322000095","174011321042388",29.06,18.00,0,334.84,349.86,17.1,14.6,0.110,425857.6,425857.6,1618,0,0,0,L,1151911521,0,123.14,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433205007,25848.00
06/01/2015 20:30,2,0.633,ACTIVE,212.38,338.74,59.981,1433205003,"201051344000868","174011321042388",29.34,17.00,0,329.13,350.47,18.9,16.3,0.133,115396.1,115396.1,698,0,0,0,L,1122011218,0,122.46,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433205008,25849.00
06/01/2015 20:30,2,0.641,ACTIVE,213.29,340.55,59.981,1433205003,"201051344000853","174011321042388",29.02,18.30,0,331.23,351.67,18.9,16.3,0.137,121638.1,121638.1,696,0,0,0,L,1122011218,0,123.36,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433205008,25850.00
06/01/2015 20:30,2,0.637,ACTIVE,213.29,339.95,59.975,1433205003,"201051344000582","174011321042388",29.00,15.50,0,331.23,350.77,18.7,16.1,0.133,122417.1,122417.1,697,0,0,0,L,1122011218,0,122.91,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433205009,25851.00
06/01/2015 20:30,1,0.521,ACTIVE,214.8,405.32,60.03,1433205003,"040051121000097","174011321042388",26.17,16,0.115,320.50,440.17,13.5,13.5,0.000,5832.1000000242,5835.0000000004,118,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433205011,25852.00
06/01/2015 20:30,2,0.645,ACTIVE,212.61,339.34,59.975,1433205003,"201051344000469","174011321042388",29.34,17.30,0,329.73,350.47,19.2,16.6,0.146,116778.8,116778.8,698,0,0,0,L,1122011218,0,122.23,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433205011,25853.00
06/01/2015 20:30,2,0.629,ACTIVE,212.61,340.85,59.944,1433205003,"201051344000988","174011321042388",28.78,18.00,0,329.73,352.27,18.4,15.8,0.137,116681.8,116681.8,697,0,0,0,L,1122011218,0,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433205012,25854.00
06/01/2015 20:30,2,0.617,ACTIVE,212.83,339.34,59.975,1433205003,"201051344001158","174011321042388",29.32,17.30,0,331.23,351.37,18.4,15.8,0.133,122984.4,122984.4,699,0,0,0,L,1122011218,0,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433205013,25855.00
06/01/2015 20:30,2,0.625,ACTIVE,212.61,339.34,59.975,1433205003,"201051344001025","174011321042388",29.80,15.30,0,331.23,350.47,18.9,16.3,0.128,125779.7,125779.7,699,0,0,0,L,1122011218,0,122.46,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433205014,25856.00
06/01/2015 20:30,1,0.375,ACTIVE,214.6,417.31,60.03,1433205003,"033051125000118","174011321042388",39.14,15,0.147,321.41,442.30,14.6,11.6,0.001,6464.999999976,6468.2000000237,223,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433205015,25857.00
06/01/2015 20:30,2,0.641,ACTIVE,213.06,339.95,59.986,1433205003,"201051344000569","174011321042388",29.00,18.70,0,330.63,350.77,18.8,16.3,0.124,129722.1,129722.1,697,0,0,0,L,1122011218,0,122.46,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433205016,25858.00
06/01/2015 20:30,2,0.365,ACTIVE,214.64,407.27,59.981,1433205003,"274151322000094","174011321042388",38.39,20.30,0,336.04,436.13,14.2,11.7,0.088,317087.9,317087.9,2031,0,0,0,L,1151911521,0,122.46,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433205017,25859.00
06/01/2015 20:30,1,0.540,ACTIVE,215.1,366.48,60.03,1433205003,"040051121000068","174011321042388",23.22,15,0.132,319.00,439.39,12.4,13.5,0.011,7260.6000000001,7263.2000000001,149,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433205018,25860.00
06/01/2015 20:30,2,0.639,ACTIVE,212.83,338.44,59.986,1433205003,"201051344000458","174011321042388",29.32,18.00,0,330.63,349.56,19.0,16.4,0.133,125359.3,125359.3,698,0,0,0,L,1122011218,0,122.91,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433205019,25861.00
06/01/2015 20:30,2,0.553,ACTIVE,214.41,343.25,59.986,1433205003,"274151322000087","174011321042388",28.53,25.80,0,334.54,349.56,16.0,13.5,0.097,386720.2,386720.2,1612,0,0,0,L,1151911521,0,123.14,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433205020,25862.00
06/01/2015 20:30,2,0.588,ACTIVE,213.74,342.05,59.981,1433205003,"274151322000052","174011321042388",28.37,18.30,0,334.24,349.86,16.9,14.4,0.088,413244.1,413244.1,2010,0,0,0,L,1151911521,0,122.46,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433205021,25863.00
06/01/2015 20:30,2,0.617,ACTIVE,213.06,340.55,59.975,1433205003,"201051344001145","174011321042388",29.00,15.00,0,331.53,351.37,18.2,15.6,0.119,130433.3,130433.3,698,0,0,0,L,1122011218,0,122.68,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433205022,25864.00
06/01/2015 20:30,2,0.600,ACTIVE,213.29,340.85,59.981,1433205003,"201051344000685","174011321042388",29.70,15.30,0,329.73,350.47,18.1,15.5,0.133,129772.1,129772.1,701,0,0,0,L,1122011218,0,123.36,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433205023,25865.00
06/01/2015 20:30,2,0.537,ACTIVE,213.51,338.14,59.981,1433205003,"274151322000088","174011321042388",28.27,17.80,0,333.93,349.26,15.4,12.9,0.071,395499.2,395499.2,1617,0,0,0,L,1151911521,0,123.36,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433205024,25866.00
06/01/2015 20:30,2,0.629,ACTIVE,213.06,339.04,59.986,1433205003,"201051344000438","174011321042388",30.04,15.30,0,329.73,350.77,19.2,16.6,0.128,129790.6,129790.6,700,0,0,0,L,1122011218,0,122.91,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433205025,25867.00
06/01/2015 20:30,2,0.615,ACTIVE,212.83,338.74,59.981,1433205003,"201051344001135","174011321042388",29.86,15.80,0,329.13,350.17,18.6,16.1,0.124,121243.3,121243.3,699,0,0,0,L,1122011218,0,122.68,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433205026,25868.00
06/01/2015 20:30,2,0.650,ACTIVE,213.29,340.25,59.996,1433205003,"201051344000417","174011321042388",29.60,15.50,0,331.23,350.77,19.6,16.9,0.133,125878.8,125878.8,697,0,0,0,L,1122011218,0,122.68,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433205027,25869.00
06/01/2015 20:30,2,0.654,ACTIVE,212.61,339.65,60.002,1433205003,"201051344000594","174011321042388",29.18,16.30,0,328.22,349.86,19.4,16.8,0.137,125346.5,125346.5,700,0,0,0,L,1122011218,0,122.68,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433205028,25870.00
06/01/2015 20:30,2,0.553,ACTIVE,214.41,340.85,59.986,1433205003,"274151322000083","174011321042388",28.77,18.00,0,334.54,349.86,16.1,13.6,0.097,409637.3,409637.3,2016,0,0,0,L,1151911521,0,122.68,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433205029,25871.00
06/01/2015 20:30,2,0.637,ACTIVE,213.06,340.25,59.986,1433205003,"201051344000585","174011321042388",29.66,15.80,0,331.23,350.77,19.2,16.6,0.128,124240.9,124240.9,697,0,0,0,L,1122011218,0,122.46,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433205030,25872.00
06/01/2015 20:30,2,0.557,ACTIVE,214.19,341.45,59.975,1433205003,"274151322000054","174011321042388",28.69,18.70,0,334.54,349.86,16.1,13.7,0.102,405109.1,405109.1,1612,0,0,0,L,1151911521,0,122.91,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433205031,25873.00
06/01/2015 20:30,2,0.611,ACTIVE,213.29,338.44,59.986,1433205003,"201051344001203","174011321042388",29.52,15.50,0,330.33,350.77,18.3,15.7,0.133,125693.6,125693.6,700,0,0,0,L,1122011218,0,123.36,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433205032,25874.00
06/01/2015 20:30,2,0.623,ACTIVE,212.61,338.74,59.986,1433205003,"201051344000646","174011321042388",29.60,15.50,0,327.02,350.17,18.7,16.1,0.124,123406.6,123406.6,696,0,0,0,L,1122011218,0,122.91,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433205033,25875.00
06/01/2015 20:30,2,0.375,ACTIVE,214.64,415.09,59.981,1433205003,"274151322000068","174011321042388",39.18,21.00,0,336.64,424.41,14.9,12.5,0.080,315963.3,315963.3,1640,0,0,0,L,1151911521,0,123.14,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433205034,25876.00
06/01/2015 20:30,2,0.590,ACTIVE,214.64,342.95,59.970,1433205003,"274151322000076","174011321042388",29.16,18.00,0,333.93,350.47,17.4,14.9,0.119,431368.0,431368.0,2009,0,0,0,L,1151911521,0,122.91,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433205035,25877.00
06/01/2015 20:30,1,0.331,ACTIVE,215.6,360.02,60.03,1433205003,"033051125000132","174011321042388",34.08,15,0.129,320.91,439.71,11.2,13.4,0.020,4891.8000000237,4894.1000000237,219,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433205036,25878.00
06/01/2015 20:30,1,0.387,ACTIVE,215.2,398.19,60.03,1433205003,"033051125000150","174011321042388",39.33,15,0.148,321.88,441.34,15.1,15.0,0.004,6372.3000000117,6375.6000000236,165,0,0,55,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433205038,25879.00
06/01/2015 20:30,2,0.641,ACTIVE,212.83,338.74,59.991,1433205003,"201051344000890","174011321042388",29.68,15.50,0,328.22,350.47,19.3,16.7,0.124,127267.5,127267.5,699,0,0,0,L,1122011218,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433205039,25880.00
06/01/2015 20:30,2,0.582,ACTIVE,212.83,340.25,59.981,1433205003,"201051344000900","174011321042388",29.32,18.30,0,330.63,350.47,17.3,14.8,0.133,127737.5,127737.5,697,0,0,0,L,1122011218,0,122.91,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433205040,25881.00
06/01/2015 20:30,2,0.621,ACTIVE,213.29,340.55,59.986,1433205003,"201051344000633","174011321042388",29.68,17.30,0,330.33,351.97,18.7,16.1,0.124,117430.4,117430.4,702,0,0,0,L,1122011218,0,123.14,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433205040,25882.00
06/01/2015 20:30,1,0.497,ACTIVE,215.2,359.15,60.03,1433205003,"040051121000185","174011321042388",24.08,15,0.138,319.24,438.86,11.9,12.4,0.016,6457.4000000113,6459.5999999994,120,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433205042,25883.00
06/01/2015 20:30,2,0.641,ACTIVE,213.06,339.95,59.959,1433205003,"201051344000983","174011321042388",28.71,18.70,0,329.73,350.47,18.6,16.0,0.133,124475.2,124475.2,698,0,0,0,L,1122011218,0,122.91,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433205043,25884.00
06/01/2015 20:30,2,0.619,ACTIVE,213.06,340.25,59.986,1433205003,"201051344000917","174011321042388",28.49,16.70,0,330.63,351.07,17.9,15.4,0.128,127892.6,127892.6,700,0,0,0,L,1122011218,0,122.68,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433205043,25885.00
06/01/2015 20:30,1,0.528,ACTIVE,214.9,394.57,60.03,1433205003,"040051121000116","174011321042388",25.88,14,0.144,312.90,438.55,13.6,15.4,0.001,5741.9000000359,5744.600000024,119,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433205045,25886.00
06/01/2015 20:30,1,0.318,ACTIVE,214.9,388.56,60.03,1433205003,"033051125000135","174011321042388",34.21,16,0.145,318.49,440.30,10.8,15.0,0.001,4862.4000000353,4864.6000000234,228,2,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433205046,25887.00
06/01/2015 20:30,2,0.639,ACTIVE,213.06,339.95,59.991,1433205003,"201051344000648","174011321042388",29.30,16.70,0,331.23,352.27,19.0,16.4,0.128,124038.1,124038.1,697,0,0,0,L,1122011218,0,122.23,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433205047,25888.00
06/01/2015 20:30,2,0.625,ACTIVE,212.83,339.95,60.018,1433205003,"201051344001093","174011321042388",29.90,15.80,0,330.93,350.77,19.0,16.4,0.119,125918.6,125918.6,700,0,0,0,L,1122011218,0,122.68,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433205048,25889.00
06/01/2015 20:30,2,0.629,ACTIVE,213.29,340.25,59.981,1433205003,"201051344000645","174011321042388",28.94,18.30,0,331.83,351.07,18.4,15.9,0.124,124386.9,124386.9,697,0,0,0,L,1122011218,0,123.14,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433205049,25890.00
06/01/2015 20:30,2,0.543,ACTIVE,214.41,343.55,59.986,1433205003,"274151322000085","174011321042388",28.80,18.00,0,335.44,349.56,15.9,13.4,0.102,407078.1,407078.1,2008,0,0,0,L,1151911521,0,123.36,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433205050,25891.00
06/01/2015 20:30,2,0.623,ACTIVE,213.06,339.95,60.018,1433205003,"201051344000651","174011321042388",29.22,15.50,0,331.23,351.07,18.5,15.9,0.124,123756.6,123756.6,698,0,0,0,L,1122011218,0,123.14,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433205051,25892.00
06/01/2015 20:30,2,0.615,ACTIVE,213.06,338.44,59.975,1433205003,"201051344000867","174011321042388",29.44,18.00,0,329.73,350.17,18.4,15.8,0.124,116068.2,116068.2,698,0,0,0,L,1122011218,0,122.91,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433205052,25893.00
06/01/2015 20:30,1,0.591,ACTIVE,214.5,399.74,60.00,1433205003,"040051121000095","174011321042388",22.78,15,0.052,317.42,437.14,13.3,10.9,0.000,8412.9,8415.1,123,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433205053,25894.00
06/01/2015 20:30,2,0.594,ACTIVE,213.06,339.34,59.981,1433205003,"201051344001230","174011321042388",29.80,15.00,0,327.92,349.56,18.0,15.4,0.124,127167.6,127167.6,699,0,0,0,L,1122011218,0,122.91,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433205054,25895.00
06/01/2015 20:30,2,0.619,ACTIVE,213.51,341.45,60.018,1433205003,"201051344000576","174011321042388",29.24,17.80,0,332.13,352.27,18.4,15.8,0.128,123858.5,123858.5,698,0,0,0,L,1122011218,0,122.91,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433205055,25896.00
06/01/2015 20:30,2,0.654,ACTIVE,213.06,339.65,59.981,1433205003,"201051344000579","174011321042388",29.34,16.30,0,331.23,351.37,19.5,16.9,0.133,129495.4,129495.4,700,0,0,0,L,1122011218,0,122.68,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433205056,25897.00
06/01/2015 20:45,2,0.508,ACTIVE,211.48,336.34,59.991,1433205903,"201051344000955","174011321042388",29.02,15.50,0,328.52,348.36,14.9,12.5,0.084,129046.8,129046.8,701,0,0,0,L,1122011218,0,121.33,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433205904,25898.00
06/01/2015 20:45,1,0.334,ACTIVE,214.0,349.50,60.00,1433205903,"040051121000195","174011321042388",23.88,15,0.131,320.46,441.27,7.9,12.8,0.012,8162.3999999996,8163.9999999996,119,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433205905,25899.00
06/01/2015 20:45,2,0.420,ACTIVE,213.06,339.95,59.975,1433205903,"274151322000095","174011321042388",28.23,17.80,0,334.54,348.06,12.0,9.7,0.066,425860.6,425860.6,1619,0,0,0,L,1151911521,0,122.91,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433205906,25900.00
06/01/2015 20:45,2,0.510,ACTIVE,211.70,337.24,59.970,1433205903,"201051344000868","174011321042388",25.15,16.30,0,328.22,349.26,13.0,10.7,0.071,115399.5,115399.5,699,0,0,0,L,1122011218,0,121.78,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433205907,25901.00
06/01/2015 20:45,2,0.494,ACTIVE,212.38,338.74,59.975,1433205903,"201051344000853","174011321042388",28.21,18.70,0,331.83,350.47,14.2,11.8,0.097,121641.5,121641.5,697,0,0,0,L,1122011218,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433205908,25902.00
06/01/2015 20:45,2,0.479,ACTIVE,212.38,338.14,59.970,1433205903,"201051344000582","174011321042388",29.18,15.00,0,330.33,349.26,14.2,11.8,0.084,122420.5,122420.5,698,0,0,0,L,1122011218,0,122.01,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433205909,25903.00
06/01/2015 20:45,1,0.379,ACTIVE,214.2,350.62,60.00,1433205903,"040051121000097","174011321042388",24.89,15,0.144,320.20,442.41,9.4,12.1,0.020,5835.0000000004,5836.8000000123,120,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433205910,25904.00
06/01/2015 20:45,2,0.506,ACTIVE,211.93,337.54,59.975,1433205903,"201051344000469","174011321042388",28.11,17.30,0,328.82,349.86,14.4,12.0,0.097,116782.2,116782.2,699,0,0,0,L,1122011218,0,121.55,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433205911,25905.00
06/01/2015 20:45,2,0.488,ACTIVE,211.93,338.44,59.981,1433205903,"201051344000988","174011321042388",26.48,18.00,0,330.03,350.77,13.2,10.8,0.084,116685.0,116685.0,698,0,0,0,L,1122011218,0,121.78,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433205912,25906.00
06/01/2015 20:45,2,0.467,ACTIVE,211.93,337.54,59.965,1433205903,"201051344001158","174011321042388",28.80,17.50,0,331.23,350.17,13.7,11.3,0.088,122987.7,122987.7,700,0,0,0,L,1122011218,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433205913,25907.00
06/01/2015 20:45,2,0.488,ACTIVE,211.93,336.94,59.975,1433205903,"201051344001025","174011321042388",28.43,15.00,0,331.23,349.86,14.1,11.6,0.093,125783.1,125783.1,700,0,0,0,L,1122011218,0,121.78,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433205914,25908.00
06/01/2015 20:45,1,0.259,ACTIVE,213.9,349.76,60.03,1433205903,"033051125000118","174011321042388",39.00,15,0.111,319.27,441.52,10.0,2.2,0.229,6468.2000000237,6470.4000000118,225,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433205915,25909.00
06/01/2015 20:45,2,0.475,ACTIVE,212.16,337.84,59.959,1433205903,"201051344000569","174011321042388",29.42,18.70,0,330.03,349.56,14.1,11.7,0.084,129725.5,129725.5,698,0,0,0,L,1122011218,0,121.78,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433205916,25910.00
06/01/2015 20:45,2,0.254,ACTIVE,213.29,406.67,59.965,1433205903,"274151322000094","174011321042388",38.31,19.80,0,335.44,428.31,9.8,7.6,0.049,317090.2,317090.2,2032,0,0,0,L,1151911521,0,122.23,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433205917,25911.00
06/01/2015 20:45,1,0.389,ACTIVE_NO_POWER,214.1,409.71,60.03,1433205903,"040051121000068","174011321042388",22.95,15,0.000,319.83,439.33,8.8,0.0,0.000,7263.2000000001,7264.8000000001,151,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433205918,25912.00
06/01/2015 20:45,2,0.494,ACTIVE,212.16,336.94,59.981,1433205903,"201051344000458","174011321042388",28.75,18.70,0,330.33,348.96,14.4,12.0,0.084,125362.8,125362.8,699,0,0,0,L,1122011218,0,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433205919,25913.00
06/01/2015 20:45,2,0.408,ACTIVE,213.06,338.44,59.981,1433205903,"274151322000087","174011321042388",27.85,24.50,0,333.93,348.36,11.5,9.2,0.053,386723.0,386723.0,1613,0,0,0,L,1151911521,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433205920,25914.00
06/01/2015 20:45,2,0.436,ACTIVE,213.06,338.74,59.981,1433205903,"274151322000052","174011321042388",27.77,17.80,0,333.63,348.36,12.2,9.9,0.066,413247.1,413247.1,2011,0,0,0,L,1151911521,0,122.23,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433205921,25915.00
06/01/2015 20:45,2,0.471,ACTIVE,212.38,337.84,59.975,1433205903,"201051344001145","174011321042388",28.21,14.70,0,331.53,350.17,13.5,11.1,0.084,130436.5,130436.5,699,0,0,0,L,1122011218,0,122.01,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433205922,25916.00
06/01/2015 20:45,2,0.461,ACTIVE,212.38,337.84,59.986,1433205903,"201051344000685","174011321042388",29.26,15.00,0,330.93,349.56,13.7,11.3,0.088,129775.4,129775.4,702,0,0,0,L,1122011218,0,122.68,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433205923,25917.00
06/01/2015 20:45,2,0.387,ACTIVE,212.83,340.55,59.975,1433205903,"274151322000088","174011321042388",27.79,17.50,0,334.24,348.06,10.9,8.6,0.062,395501.8,395501.8,1618,0,0,0,L,1151911521,0,123.14,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433205924,25918.00
06/01/2015 20:45,2,0.490,ACTIVE,212.16,338.14,60.002,1433205903,"201051344000438","174011321042388",29.16,15.00,0,330.33,349.26,14.4,12.0,0.084,129794.0,129794.0,701,0,0,0,L,1122011218,0,122.23,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433205925,25919.00
06/01/2015 20:45,2,0.477,ACTIVE,211.70,336.04,59.959,1433205903,"201051344001135","174011321042388",28.94,15.50,0,330.33,348.66,13.9,11.5,0.088,121246.6,121246.6,700,0,0,0,L,1122011218,0,122.01,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433205926,25920.00
06/01/2015 20:45,2,0.518,ACTIVE,212.38,337.84,59.975,1433205903,"201051344000417","174011321042388",28.71,15.30,0,330.33,350.47,15.1,12.6,0.084,125882.4,125882.4,698,0,0,0,L,1122011218,0,122.01,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433205927,25921.00
06/01/2015 20:45,2,0.508,ACTIVE,211.48,336.94,59.991,1433205903,"201051344000594","174011321042388",28.39,16.30,0,328.52,348.66,14.6,12.2,0.097,125350.0,125350.0,701,0,0,0,L,1122011218,0,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433205928,25922.00
06/01/2015 20:45,2,0.404,ACTIVE,213.06,338.14,59.981,1433205903,"274151322000083","174011321042388",27.77,17.80,0,334.54,348.06,11.4,9.1,0.062,409640.0,409640.0,2017,0,0,0,L,1151911521,0,122.46,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433205929,25923.00
06/01/2015 20:45,2,0.498,ACTIVE,212.38,338.44,59.986,1433205903,"201051344000585","174011321042388",28.59,15.50,0,331.23,349.26,14.4,12.0,0.080,124244.4,124244.4,698,0,0,0,L,1122011218,0,121.78,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433205930,25924.00
06/01/2015 20:45,2,0.408,ACTIVE,213.06,339.04,60.007,1433205903,"274151322000054","174011321042388",27.87,18.00,0,334.54,348.06,11.5,9.2,0.062,405111.9,405111.9,1613,0,0,0,L,1151911521,0,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433205931,25925.00
06/01/2015 20:45,2,0.467,ACTIVE,212.16,336.04,59.986,1433205903,"201051344001203","174011321042388",29.12,15.30,0,330.03,349.56,13.8,11.4,0.084,125696.9,125696.9,701,0,0,0,L,1122011218,0,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433205932,25926.00
06/01/2015 20:45,2,0.473,ACTIVE,211.93,336.94,59.986,1433205903,"201051344000646","174011321042388",29.60,15.30,0,329.73,348.96,14.2,11.8,0.080,123410.0,123410.0,697,0,0,0,L,1122011218,0,122.23,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433205933,25927.00
06/01/2015 20:45,2,0.275,ACTIVE,213.51,405.47,59.986,1433205903,"274151322000068","174011321042388",38.15,20.70,0,336.94,432.52,10.6,8.3,0.053,315965.8,315965.8,1641,0,0,0,L,1151911521,0,122.91,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433205934,25928.00
06/01/2015 20:45,2,0.420,ACTIVE,213.74,340.85,60.002,1433205903,"274151322000076","174011321042388",28.96,17.80,0,335.44,348.96,12.4,10.0,0.080,431371.0,431371.0,2010,0,0,0,L,1151911521,0,122.68,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433205935,25929.00
06/01/2015 20:45,1,0.237,ACTIVE_NO_POWER,213.9,389.79,60.03,1433205903,"033051125000132","174011321042388",33.77,15,0.000,319.48,439.34,7.9,0.0,0.000,4894.1000000237,4895.6000000237,221,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433205936,25930.00
06/01/2015 20:45,1,0.276,ACTIVE,213.6,357.32,60.03,1433205903,"033051125000150","174011321042388",39.01,15,0.135,319.92,443.32,10.7,11.2,0.021,6375.6000000236,6377.9999999998,167,0,0,55,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433205938,25931.00
06/01/2015 20:45,2,0.490,ACTIVE,211.93,336.94,59.986,1433205903,"201051344000890","174011321042388",29.44,15.30,0,330.03,348.96,14.6,12.2,0.084,127271.1,127271.1,700,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433205939,25932.00
06/01/2015 20:45,2,0.441,ACTIVE,211.93,336.94,60.018,1433205903,"201051344000900","174011321042388",27.85,18.30,0,330.03,348.96,12.5,10.1,0.088,127740.5,127740.5,698,0,0,0,L,1122011218,0,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433205940,25933.00
06/01/2015 20:45,2,0.469,ACTIVE,212.38,338.74,59.991,1433205903,"201051344000633","174011321042388",29.60,17.30,0,330.93,351.07,14.1,11.7,0.084,117433.8,117433.8,703,0,0,0,L,1122011218,0,122.46,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433205940,25934.00
06/01/2015 20:45,1,0.364,ACTIVE,214.2,326.95,60.03,1433205903,"040051121000185","174011321042388",22.91,15,0.070,318.82,438.64,8.3,5.5,0.217,6459.5999999994,6461.2000000232,122,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433205942,25935.00
06/01/2015 20:45,2,0.473,ACTIVE,211.93,337.24,60.012,1433205903,"201051344000983","174011321042388",29.32,19.00,0,330.03,349.86,14.0,11.6,0.088,124478.6,124478.6,699,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433205943,25936.00
06/01/2015 20:45,2,0.479,ACTIVE,212.16,337.84,59.965,1433205903,"201051344000917","174011321042388",27.99,16.00,0,330.63,348.66,13.6,11.2,0.084,127895.9,127895.9,701,0,0,0,L,1122011218,0,121.78,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433205943,25937.00
06/01/2015 20:45,1,0.363,ACTIVE,213.8,359.01,60.03,1433205903,"040051121000116","174011321042388",26.42,14,0.137,313.22,439.71,9.5,13.5,0.002,5744.600000024,5746.3000000121,121,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433205945,25938.00
06/01/2015 20:45,1,0.225,ACTIVE_NO_POWER,214.4,410.30,60.07,1433205903,"033051125000135","174011321042388",33.74,16,0.000,318.25,439.53,7.5,0.0,0.000,4864.6000000234,4866.1000000234,230,2,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433205946,25939.00
06/01/2015 20:45,2,0.520,ACTIVE,212.16,336.94,60.012,1433205903,"201051344000648","174011321042388",24.53,17.00,0,331.83,349.26,12.9,10.5,0.080,124041.5,124041.5,698,0,0,0,L,1122011218,0,121.55,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433205947,25940.00
06/01/2015 20:45,2,0.494,ACTIVE,211.93,337.84,59.986,1433205903,"201051344001093","174011321042388",29.14,15.50,0,330.93,348.66,14.6,12.2,0.080,125922.1,125922.1,701,0,0,0,L,1122011218,0,122.01,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433205948,25941.00
06/01/2015 20:45,2,0.465,ACTIVE,212.38,337.54,59.991,1433205903,"201051344000645","174011321042388",29.12,18.70,0,331.23,349.56,13.7,11.3,0.080,124390.2,124390.2,698,0,0,0,L,1122011218,0,122.46,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433205949,25942.00
06/01/2015 20:45,2,0.400,ACTIVE,213.06,339.34,59.986,1433205903,"274151322000085","174011321042388",27.85,17.80,0,335.44,348.06,11.3,9.0,0.066,407080.8,407080.8,2009,0,0,0,L,1151911521,0,123.14,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433205950,25943.00
06/01/2015 20:45,2,0.490,ACTIVE,212.16,336.64,59.986,1433205903,"201051344000651","174011321042388",28.17,15.30,0,330.63,348.96,14.0,11.6,0.075,123760.0,123760.0,699,0,0,0,L,1122011218,0,122.23,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433205951,25944.00
06/01/2015 20:45,2,0.467,ACTIVE,212.16,337.24,59.986,1433205903,"201051344000867","174011321042388",28.90,18.00,0,330.33,349.26,13.7,11.3,0.084,116071.5,116071.5,699,0,0,0,L,1122011218,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433205952,25945.00
06/01/2015 20:45,1,0.455,ACTIVE,213.9,358.72,60.03,1433205903,"040051121000095","174011321042388",21.95,15,0.136,317.43,437.69,9.9,14.4,0.002,8415.1,8416.7,125,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433205953,25946.00
06/01/2015 20:45,2,0.473,ACTIVE,211.70,337.24,59.991,1433205903,"201051344001230","174011321042388",28.05,14.70,0,330.33,347.46,13.5,11.1,0.075,127170.9,127170.9,700,0,0,0,L,1122011218,0,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433205954,25947.00
06/01/2015 20:45,2,0.479,ACTIVE,212.38,338.74,59.986,1433205903,"201051344000576","174011321042388",28.59,18.00,0,331.23,350.17,13.8,11.4,0.084,123861.8,123861.8,699,0,0,0,L,1122011218,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433205955,25948.00
06/01/2015 20:45,2,0.506,ACTIVE,211.93,336.94,59.981,1433205903,"201051344000579","174011321042388",29.06,16.70,0,330.03,349.86,14.9,12.5,0.084,129499.0,129499.0,701,0,0,0,L,1122011218,0,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433205956,25949.00
06/01/2015 21:00,2,0.314,ACTIVE,211.03,333.03,60.002,1433206804,"201051344000955","174011321042388",28.92,15.00,0,327.92,344.15,9.2,7.0,0.035,129049.2,129049.2,702,0,0,0,L,1122011218,0,121.33,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433206805,25950.00
06/01/2015 21:00,2,0.219,ACTIVE,212.38,336.34,60.002,1433206804,"274151322000095","174011321042388",27.41,17.30,0,333.03,344.15,6.1,4.0,0.022,425862.2,425862.2,1620,0,0,0,L,1151911521,0,122.46,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433206807,25951.00
06/01/2015 21:00,2,0.285,ACTIVE,211.03,333.63,59.996,1433206804,"201051344000868","174011321042388",28.37,15.80,0,329.73,344.45,8.2,6.0,0.035,115401.5,115401.5,700,0,0,0,L,1122011218,0,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433206808,25952.00
06/01/2015 21:00,2,0.293,ACTIVE,211.70,334.54,60.012,1433206804,"201051344000853","174011321042388",28.49,17.80,0,330.93,346.56,8.4,6.2,0.035,121643.7,121643.7,698,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433206809,25953.00
06/01/2015 21:00,2,0.299,ACTIVE,211.93,334.24,60.007,1433206804,"201051344000582","174011321042388",28.45,14.70,0,330.03,344.76,8.7,6.4,0.035,122422.7,122422.7,699,0,0,0,L,1122011218,0,122.01,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433206810,25954.00
06/01/2015 21:00,2,0.309,ACTIVE,211.25,333.33,60.002,1433206804,"201051344000469","174011321042388",28.17,16.30,0,328.22,345.06,8.9,6.6,0.040,116784.4,116784.4,700,0,0,0,L,1122011218,0,121.33,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433206812,25955.00
06/01/2015 21:00,2,0.279,ACTIVE,211.25,335.14,60.007,1433206804,"201051344000988","174011321042388",27.39,17.80,0,327.62,347.16,7.8,5.6,0.035,116687.0,116687.0,699,0,0,0,L,1122011218,0,121.55,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433206813,25956.00
06/01/2015 21:00,2,0.283,ACTIVE,211.25,333.93,60.007,1433206804,"201051344001158","174011321042388",27.77,17.00,0,329.73,345.36,8.0,5.8,0.040,122989.8,122989.8,701,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433206814,25957.00
06/01/2015 21:00,2,0.285,ACTIVE,211.03,332.43,59.996,1433206804,"201051344001025","174011321042388",28.71,14.70,0,329.13,344.45,8.3,6.1,0.035,125785.3,125785.3,701,0,0,0,L,1122011218,0,121.55,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433206814,25958.00
06/01/2015 21:00,1,0.125,ACTIVE_NO_POWER,212.7,385.44,60.07,1433206804,"033051125000118","174011321042388",36.85,15,0.000,320.09,445.72,4.5,0.0,0.000,6470.4000000118,6471.5999999999,227,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433206816,25959.00
06/01/2015 21:00,2,0.291,ACTIVE,211.03,332.43,60.007,1433206804,"201051344000569","174011321042388",28.63,18.00,0,328.52,345.06,8.5,6.3,0.035,129727.7,129727.7,699,0,0,0,L,1122011218,0,121.33,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433206817,25960.00
06/01/2015 21:00,2,0.133,ACTIVE,212.38,335.74,60.007,1433206804,"274151322000094","174011321042388",30.71,18.70,0,333.33,412.68,4.1,2.0,0.018,317091.4,317091.4,2033,0,0,0,L,1151911521,0,122.01,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433206817,25961.00
06/01/2015 21:00,2,0.301,ACTIVE,211.25,333.03,60.007,1433206804,"201051344000458","174011321042388",28.39,18.00,0,328.82,344.76,8.7,6.4,0.040,125365.0,125365.0,700,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433206820,25962.00
06/01/2015 21:00,2,0.221,ACTIVE,212.61,337.54,60.002,1433206804,"274151322000087","174011321042388",26.78,23.50,0,332.43,344.15,6.0,3.9,0.035,386724.6,386724.6,1614,0,0,0,L,1151911521,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433206821,25963.00
06/01/2015 21:00,2,0.232,ACTIVE,212.16,334.54,60.007,1433206804,"274151322000052","174011321042388",27.79,17.30,0,331.83,344.76,6.5,4.4,0.031,413248.8,413248.8,2012,0,0,0,L,1151911521,0,121.55,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433206822,25964.00
06/01/2015 21:00,2,0.271,ACTIVE,211.48,334.54,60.012,1433206804,"201051344001145","174011321042388",28.82,14.00,0,330.93,346.26,7.9,5.7,0.031,130438.6,130438.6,700,0,0,0,L,1122011218,0,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433206823,25965.00
