ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/01/2015 21:00,2,0.275,ACTIVE,211.48,334.54,60.007,1433206804,"201051344000685","174011321042388",28.57,14.70,0,329.43,345.36,8.0,5.8,0.035,129777.5,129777.5,703,0,0,0,L,1122011218,0,122.46,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433206824,25966.00
06/01/2015 21:00,2,0.205,ACTIVE,211.93,336.64,60.002,1433206804,"274151322000088","174011321042388",25.66,17.00,0,332.13,343.85,5.3,3.2,0.018,395503.3,395503.3,1619,0,0,0,L,1151911521,0,122.46,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433206825,25967.00
06/01/2015 21:00,2,0.309,ACTIVE,211.48,334.24,60.018,1433206804,"201051344000438","174011321042388",28.73,14.30,0,328.82,344.76,9.0,6.8,0.027,129796.3,129796.3,702,0,0,0,L,1122011218,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433206826,25968.00
06/01/2015 21:00,2,0.289,ACTIVE,211.03,332.43,60.012,1433206804,"201051344001135","174011321042388",28.39,15.00,0,329.43,343.85,8.3,6.1,0.035,121248.8,121248.8,701,0,0,0,L,1122011218,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433206827,25969.00
06/01/2015 21:00,2,0.326,ACTIVE,211.48,333.33,60.007,1433206804,"201051344000417","174011321042388",28.84,15.00,0,330.33,344.76,9.5,7.3,0.040,125884.8,125884.8,699,0,0,0,L,1122011218,0,121.78,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433206828,25970.00
06/01/2015 21:00,2,0.303,ACTIVE,210.80,333.33,60.002,1433206804,"201051344000594","174011321042388",28.53,16.00,0,328.52,344.15,8.8,6.6,0.035,125352.3,125352.3,702,0,0,0,L,1122011218,0,121.55,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433206829,25971.00
06/01/2015 21:00,2,0.207,ACTIVE,212.38,336.64,59.996,1433206804,"274151322000083","174011321042388",27.73,17.30,0,332.43,344.15,5.8,3.7,0.027,409641.6,409641.6,2018,0,0,0,L,1151911521,0,122.01,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433206830,25972.00
06/01/2015 21:00,2,0.303,ACTIVE,211.48,334.84,60.002,1433206804,"201051344000585","174011321042388",28.53,15.30,0,329.73,345.06,8.8,6.6,0.035,124246.7,124246.7,699,0,0,0,L,1122011218,0,121.55,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433206831,25973.00
06/01/2015 21:00,2,0.215,ACTIVE,212.38,335.14,60.002,1433206804,"274151322000054","174011321042388",27.06,17.50,0,331.83,344.45,5.9,3.8,0.027,405113.4,405113.4,1614,0,0,0,L,1151911521,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433206832,25974.00
06/01/2015 21:00,2,0.283,ACTIVE,211.48,332.73,60.007,1433206804,"201051344001203","174011321042388",28.25,14.70,0,329.73,345.36,8.1,5.9,0.035,125699.0,125699.0,702,0,0,0,L,1122011218,0,122.46,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433206833,25975.00
06/01/2015 21:00,2,0.299,ACTIVE,211.03,333.03,60.018,1433206804,"201051344000646","174011321042388",28.31,14.70,0,328.82,344.15,8.6,6.4,0.031,123412.2,123412.2,698,0,0,0,L,1122011218,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433206834,25976.00
06/01/2015 21:00,2,0.148,ACTIVE,213.06,336.94,60.007,1433206804,"274151322000068","174011321042388",30.95,19.50,0,334.54,414.79,4.7,2.6,0.018,315967.2,315967.2,1642,0,0,0,L,1151911521,0,122.46,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433206835,25977.00
06/01/2015 21:00,2,0.229,ACTIVE,213.06,337.84,60.007,1433206804,"274151322000076","174011321042388",27.65,17.30,0,333.93,345.06,6.4,4.3,0.031,431372.7,431372.7,2011,0,0,0,L,1151911521,0,122.23,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433206836,25978.00
06/01/2015 21:00,1,0.136,ACTIVE_NO_POWER,213.1,363.31,60.07,1433206804,"033051125000150","174011321042388",38.25,14,0.000,318.93,444.79,5.1,0.0,0.000,6377.9999999998,6378.9999999998,169,0,0,55,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433206838,25979.00
06/01/2015 21:00,2,0.311,ACTIVE,211.03,333.03,60.028,1433206804,"201051344000890","174011321042388",28.43,14.70,0,329.13,345.06,9.0,6.7,0.031,127273.4,127273.4,701,0,0,0,L,1122011218,0,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433206839,25980.00
06/01/2015 21:00,2,0.236,ACTIVE,211.03,333.03,60.007,1433206804,"201051344000900","174011321042388",27.95,17.50,0,328.82,344.76,6.7,4.5,0.031,127742.3,127742.3,699,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433206840,25981.00
06/01/2015 21:00,2,0.285,ACTIVE,211.48,335.14,60.018,1433206804,"201051344000633","174011321042388",28.71,17.00,0,330.03,346.26,8.3,6.1,0.035,117435.9,117435.9,704,0,0,0,L,1122011218,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433206841,25982.00
06/01/2015 21:00,1,0.191,ACTIVE_NO_POWER,213.3,424.70,60.07,1433206804,"040051121000185","174011321042388",21.44,14,0.000,318.81,438.27,4.0,0.0,0.000,6461.2000000232,6461.7999999874,124,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433206842,25983.00
06/01/2015 21:00,2,0.291,ACTIVE,211.25,333.03,60.007,1433206804,"201051344000983","174011321042388",28.55,18.00,0,328.52,345.06,8.4,6.2,0.040,124480.8,124480.8,700,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433206843,25984.00
06/01/2015 21:00,2,0.279,ACTIVE,211.25,334.24,60.012,1433206804,"201051344000917","174011321042388",28.23,15.80,0,327.92,345.36,8.0,5.8,0.035,127898.0,127898.0,702,0,0,0,L,1122011218,0,121.78,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433206844,25985.00
06/01/2015 21:00,1,0.110,ACTIVE_NO_POWER,213.3,379.67,60.03,1433206804,"033051125000135","174011321042388",32.10,15,0.094,319.18,439.78,3.5,0.0,0.177,4866.1000000234,4866.8000000115,232,2,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433206847,25986.00
06/01/2015 21:00,2,0.293,ACTIVE,211.25,333.33,60.012,1433206804,"201051344000648","174011321042388",28.55,16.30,0,330.03,344.76,8.5,6.3,0.040,124043.6,124043.6,699,0,0,0,L,1122011218,0,121.55,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433206848,25987.00
06/01/2015 21:00,2,0.316,ACTIVE,211.03,333.93,60.018,1433206804,"201051344001093","174011321042388",28.41,15.30,0,329.13,344.15,9.1,6.9,0.035,125924.5,125924.5,702,0,0,0,L,1122011218,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433206848,25988.00
06/01/2015 21:00,2,0.277,ACTIVE,211.25,333.63,60.007,1433206804,"201051344000645","174011321042388",27.49,18.30,0,328.52,344.76,7.8,5.6,0.035,124392.1,124392.1,699,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433206849,25989.00
06/01/2015 21:00,2,0.211,ACTIVE,212.38,336.94,60.002,1433206804,"274151322000085","174011321042388",27.21,17.30,0,333.63,344.45,5.8,3.7,0.027,407082.3,407082.3,2010,0,0,0,L,1151911521,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433206850,25990.00
06/01/2015 21:00,2,0.297,ACTIVE,211.25,333.63,59.986,1433206804,"201051344000651","174011321042388",27.81,14.30,0,330.03,344.45,8.4,6.2,0.031,123762.1,123762.1,700,0,0,0,L,1122011218,0,122.23,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433206851,25991.00
06/01/2015 21:00,2,0.283,ACTIVE,211.03,332.43,60.002,1433206804,"201051344000867","174011321042388",27.79,17.80,0,329.73,344.15,8.0,5.8,0.027,116073.5,116073.5,700,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433206852,25992.00
06/01/2015 21:00,2,0.275,ACTIVE,210.80,331.83,60.002,1433206804,"201051344001230","174011321042388",28.73,14.30,0,327.02,343.85,8.1,5.9,0.031,127172.9,127172.9,701,0,0,0,L,1122011218,0,122.01,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433206855,25993.00
06/01/2015 21:00,2,0.281,ACTIVE,211.25,334.24,60.007,1433206804,"201051344000576","174011321042388",28.45,17.50,0,329.73,346.26,8.1,5.9,0.027,123863.9,123863.9,700,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433206856,25994.00
06/01/2015 21:00,2,0.316,ACTIVE,211.03,333.03,60.012,1433206804,"201051344000579","174011321042388",28.55,15.80,0,329.43,345.06,9.2,6.9,0.035,129501.4,129501.4,702,0,0,0,L,1122011218,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433206857,25995.00
06/01/2015 21:00,1,0.061,ACTIVE_NO_POWER,213.1,400.16,60.03,1433206804,"040051121000068","174011321042388",26.17,13,0.000,321.50,438.38,1.5,0.0,0.000,7264.8000000001,7265.2000000001,155,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433206870,25996.00
06/01/2015 21:00,1,0.135,ACTIVE_NO_POWER,213.4,417.56,60.03,1433206804,"040051121000095","174011321042388",25.52,13,0.000,318.56,437.03,3.4,0.0,0.000,8416.7,8417.2,129,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433206887,25997.00
06/01/2015 21:00,1,0.014,ALERT,213.2,400.11,60.07,1433206804,"040051121000195","174011321042388",27.47,13,0.000,400.00,415.99,0.3,0.0,0.000,8163.9999999996,8164.5999999996,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1433206889,25998.00
06/01/2015 21:00,1,0.048,ACTIVE_NO_POWER,213.2,423.02,60.07,1433206804,"040051121000097","174011321042388",28.96,14,0.000,321.94,439.61,1.3,0.0,0.000,5836.8000000123,5837.5000000004,135,0,0,0,L,2361,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433206897,25999.00
06/01/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1433206804,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,5746.3000000121,5746.3000000121,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433207684,26000.00
06/01/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1433206804,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,4895.6000000237,4895.6000000237,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433207684,26001.00
06/01/2015 21:15,2,0.246,ACTIVE,211.48,332.13,59.965,1433207704,"201051344000955","174011321042388",26.86,14.30,0,327.02,338.44,6.7,4.6,0.013,129050.6,129050.6,703,0,0,0,L,1122011218,1,121.78,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433207720,26002.00
06/01/2015 21:15,2,0.123,ACTIVE,213.06,333.93,59.975,1433207704,"274151322000095","174011321042388",26.90,16.70,0,331.53,339.34,3.4,1.3,0.009,425862.9,425862.9,1621,0,0,0,L,1151911521,1,122.91,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433207729,26003.00
06/01/2015 21:15,2,0.203,ACTIVE,211.48,331.23,59.981,1433207704,"201051344000868","174011321042388",26.82,15.00,0,327.32,339.65,5.5,3.4,0.013,115402.6,115402.6,701,0,0,0,L,1122011218,1,122.01,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433207730,26004.00
06/01/2015 21:15,2,0.221,ACTIVE,212.16,332.73,59.975,1433207704,"201051344000853","174011321042388",24.39,16.30,0,328.82,339.65,5.5,3.4,0.013,121644.9,121644.9,699,0,0,0,L,1122011218,1,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433207731,26005.00
06/01/2015 21:15,2,0.223,ACTIVE,212.38,332.73,59.981,1433207704,"201051344000582","174011321042388",27.15,14.00,0,327.92,339.65,6.1,4.0,0.009,122424.0,122424.0,700,0,0,0,L,1122011218,1,122.46,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433207732,26006.00
06/01/2015 21:15,2,0.225,ACTIVE,211.70,331.53,59.986,1433207704,"201051344000469","174011321042388",28.07,15.30,0,326.42,338.74,6.4,4.3,0.004,116785.7,116785.7,701,0,0,0,L,1122011218,1,121.78,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433207741,26007.00
06/01/2015 21:15,2,0.186,ACTIVE,211.48,332.73,59.981,1433207704,"201051344000988","174011321042388",27.35,16.00,0,326.72,341.15,5.2,3.0,0.009,116688.0,116688.0,700,0,0,0,L,1122011218,1,122.01,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433207742,26008.00
06/01/2015 21:15,2,0.199,ACTIVE,211.70,331.83,59.986,1433207704,"201051344001158","174011321042388",26.78,15.50,0,326.42,339.34,5.4,3.3,0.009,122990.9,122990.9,702,0,0,0,L,1122011218,1,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433207743,26009.00
06/01/2015 21:15,2,0.203,ACTIVE,211.70,331.53,59.996,1433207704,"201051344001025","174011321042388",27.81,14.00,0,327.32,338.74,5.8,3.6,0.009,125786.5,125786.5,702,0,0,0,L,1122011218,1,122.01,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433207744,26010.00
06/01/2015 21:15,2,0.207,ACTIVE,211.48,331.83,59.959,1433207704,"201051344000569","174011321042388",27.51,16.70,0,327.92,339.34,5.8,3.7,0.013,129728.9,129728.9,700,0,0,0,L,1122011218,1,121.78,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433207752,26011.00
06/01/2015 21:15,2,0.066,ACTIVE_NO_POWER,213.06,334.84,59.975,1433207704,"274151322000094","174011321042388",28.75,17.50,0,331.53,339.65,1.9,0.0,0.000,317091.6,317091.6,2034,0,0,0,L,1151911521,1,122.01,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433207753,26012.00
06/01/2015 21:15,2,0.219,ACTIVE,211.70,331.23,59.975,1433207704,"201051344000458","174011321042388",27.02,17.30,0,327.62,339.04,6.0,3.9,0.009,125366.3,125366.3,701,0,0,0,L,1122011218,1,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433207761,26013.00
06/01/2015 21:15,2,0.131,ACTIVE,213.06,335.14,59.965,1433207704,"274151322000087","174011321042388",26.34,22.50,0,331.53,339.65,3.5,1.5,0.004,386725.2,386725.2,1615,0,0,0,L,1151911521,1,122.46,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433207762,26014.00
06/01/2015 21:15,2,0.154,ACTIVE,212.61,334.54,59.986,1433207704,"274151322000052","174011321042388",25.92,16.70,0,330.63,339.95,4.0,2.0,0.004,413249.6,413249.6,2013,0,0,0,L,1151911521,1,121.78,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433207763,26015.00
06/01/2015 21:15,2,0.197,ACTIVE,212.16,333.03,59.975,1433207704,"201051344001145","174011321042388",26.66,13.30,0,328.82,339.95,5.4,3.3,0.013,130439.8,130439.8,701,0,0,0,L,1122011218,1,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433207764,26016.00
06/01/2015 21:15,2,0.207,ACTIVE,212.16,332.73,59.970,1433207704,"201051344000685","174011321042388",26.44,14.00,0,327.62,340.25,5.5,3.4,0.013,129778.6,129778.6,704,0,0,0,L,1122011218,1,122.91,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433207765,26017.00
06/01/2015 21:15,2,0.113,ACTIVE,212.61,334.24,59.965,1433207704,"274151322000088","174011321042388",25.07,16.30,0,331.23,339.34,2.9,0.9,0.004,395503.7,395503.7,1620,0,0,0,L,1151911521,1,122.68,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433207766,26018.00
06/01/2015 21:15,2,0.232,ACTIVE,211.93,331.83,59.975,1433207704,"201051344000438","174011321042388",26.98,14.00,0,328.52,339.65,6.4,4.2,0.009,129797.7,129797.7,703,0,0,0,L,1122011218,1,122.68,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433207766,26019.00
06/01/2015 21:15,2,0.207,ACTIVE,211.48,330.93,59.975,1433207704,"201051344001135","174011321042388",27.04,14.00,0,327.32,337.54,5.7,3.6,0.013,121250.0,121250.0,702,0,0,0,L,1122011218,1,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433207767,26020.00
06/01/2015 21:15,2,0.260,ACTIVE,211.93,332.73,59.981,1433207704,"201051344000417","174011321042388",26.96,14.30,0,327.32,339.95,7.1,4.9,0.009,125886.4,125886.4,700,0,0,0,L,1122011218,1,122.01,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433207768,26021.00
06/01/2015 21:15,2,0.229,ACTIVE,211.25,332.13,59.975,1433207704,"201051344000594","174011321042388",26.46,15.30,0,326.42,338.74,6.1,4.0,0.009,125353.7,125353.7,703,0,0,0,L,1122011218,1,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433207769,26022.00
06/01/2015 21:15,2,0.123,ACTIVE,213.06,334.54,59.975,1433207704,"274151322000083","174011321042388",26.38,16.70,0,331.23,339.95,3.3,1.3,0.004,409642.2,409642.2,2019,0,0,0,L,1151911521,1,122.23,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433207770,26023.00
06/01/2015 21:15,2,0.223,ACTIVE,211.93,332.73,59.970,1433207704,"201051344000585","174011321042388",27.12,14.30,0,328.22,340.55,6.2,4.0,0.013,124248.0,124248.0,700,0,0,0,L,1122011218,1,121.78,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433207771,26024.00
06/01/2015 21:15,2,0.121,ACTIVE,212.83,334.54,59.970,1433207704,"274151322000054","174011321042388",26.78,17.00,0,330.93,339.65,3.3,1.2,0.009,405114.0,405114.0,1615,0,0,0,L,1151911521,1,122.46,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433207772,26025.00
06/01/2015 21:15,2,0.213,ACTIVE,211.93,331.53,59.975,1433207704,"201051344001203","174011321042388",26.00,14.30,0,328.82,340.55,5.6,3.5,0.009,125700.2,125700.2,703,0,0,0,L,1122011218,1,122.68,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433207773,26026.00
06/01/2015 21:15,2,0.221,ACTIVE,211.48,332.13,59.970,1433207704,"201051344000646","174011321042388",26.96,14.00,0,327.02,339.34,6.0,3.9,0.013,123413.5,123413.5,699,0,0,0,L,1122011218,1,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433207774,26027.00
06/01/2015 21:15,2,0.084,ACTIVE,213.74,335.74,59.965,1433207704,"274151322000068","174011321042388",29.00,18.00,0,333.33,340.25,2.5,0.5,0.004,315967.6,315967.6,1643,0,0,0,L,1151911521,1,122.91,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433207775,26028.00
06/01/2015 21:15,2,0.133,ACTIVE,213.29,334.54,59.970,1433207704,"274151322000076","174011321042388",26.92,16.70,0,332.73,339.95,3.6,1.6,0.009,431373.4,431373.4,2012,0,0,0,L,1151911521,1,122.23,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433207775,26029.00
06/01/2015 21:15,2,0.234,ACTIVE,211.48,331.83,59.975,1433207704,"201051344000890","174011321042388",26.10,14.30,0,327.92,339.04,6.2,4.1,0.009,127274.8,127274.8,702,0,0,0,L,1122011218,1,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433207785,26030.00
06/01/2015 21:15,2,0.152,ACTIVE,211.48,332.13,59.975,1433207704,"201051344000900","174011321042388",26.36,16.00,0,327.32,338.14,4.1,2.0,0.009,127743.1,127743.1,700,0,0,0,L,1122011218,1,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433207786,26031.00
06/01/2015 21:15,2,0.217,ACTIVE,211.93,333.03,59.975,1433207704,"201051344000633","174011321042388",26.64,15.80,0,327.62,340.85,5.8,3.7,0.009,117437.2,117437.2,705,0,0,0,L,1122011218,1,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433207787,26032.00
06/01/2015 21:15,2,0.207,ACTIVE,211.48,331.23,59.981,1433207704,"201051344000983","174011321042388",26.92,16.70,0,327.02,338.44,5.7,3.6,0.009,124482.0,124482.0,701,0,0,0,L,1122011218,1,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433207796,26033.00
06/01/2015 21:15,2,0.211,ACTIVE,211.70,332.43,59.970,1433207704,"201051344000917","174011321042388",25.64,15.30,0,327.32,339.04,5.5,3.4,0.013,127899.2,127899.2,703,0,0,0,L,1122011218,1,122.01,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433207797,26034.00
06/01/2015 21:15,2,0.225,ACTIVE,211.70,331.83,59.949,1433207704,"201051344000648","174011321042388",26.52,15.30,0,328.22,339.95,6.1,3.9,0.013,124044.9,124044.9,700,0,0,0,L,1122011218,1,121.55,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433207805,26035.00
06/01/2015 21:15,2,0.246,ACTIVE,211.70,332.13,60.007,1433207704,"201051344001093","174011321042388",25.82,14.70,0,327.02,338.44,6.5,4.3,0.009,125925.9,125925.9,703,0,0,0,L,1122011218,1,122.23,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433207806,26036.00
06/01/2015 21:15,2,0.193,ACTIVE,212.16,332.13,59.970,1433207704,"201051344000645","174011321042388",26.92,17.00,0,327.62,339.34,5.3,3.2,0.009,124393.3,124393.3,700,0,0,0,L,1122011218,1,122.46,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433207806,26037.00
06/01/2015 21:15,2,0.119,ACTIVE,212.83,334.54,59.970,1433207704,"274151322000085","174011321042388",26.94,16.30,0,332.13,339.34,3.3,1.3,0.004,407083.0,407083.0,2011,0,0,0,L,1151911521,1,122.91,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433207807,26038.00
06/01/2015 21:15,2,0.225,ACTIVE,211.70,331.53,59.975,1433207704,"201051344000651","174011321042388",26.30,13.70,0,328.52,338.44,6.0,3.9,0.009,123763.4,123763.4,701,0,0,0,L,1122011218,1,122.46,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433207808,26039.00
06/01/2015 21:15,2,0.201,ACTIVE,211.93,331.23,59.975,1433207704,"201051344000867","174011321042388",26.48,16.70,0,327.02,338.74,5.4,3.3,0.009,116074.7,116074.7,701,0,0,0,L,1122011218,1,122.46,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433207809,26040.00
06/01/2015 21:15,2,0.223,ACTIVE,211.70,331.53,59.986,1433207704,"201051344001230","174011321042388",24.03,13.70,0,326.42,337.84,5.5,3.4,0.009,127174.1,127174.1,702,0,0,0,L,1122011218,1,122.46,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433207818,26041.00
06/01/2015 21:15,2,0.217,ACTIVE,211.93,333.03,59.975,1433207704,"201051344000576","174011321042388",25.78,16.00,0,327.32,339.95,5.7,3.6,0.009,123865.1,123865.1,701,0,0,0,L,1122011218,1,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433207819,26042.00
06/01/2015 21:15,2,0.244,ACTIVE,211.48,331.53,59.949,1433207704,"201051344000579","174011321042388",26.96,14.70,0,328.22,337.84,6.7,4.5,0.013,129502.9,129502.9,703,0,0,0,L,1122011218,1,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433207820,26043.00
06/01/2015 21:15,1,0.020,ACTIVE_NO_POWER,213.0,431.54,60.03,1433207704,"033051125000150","174011321042388",42.24,13,0.000,319.76,441.33,0.8,0.0,0.000,6378.9999999998,6379.3000000117,184,0,0,55,L,2361,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433207841,26044.00
06/01/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1433207704,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,4866.8000000115,4866.8000000115,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433208584,26045.00
06/01/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1433207704,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,8417.2,8417.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433208584,26046.00
06/01/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1433207704,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,5746.3000000121,5746.3000000121,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433208584,26047.00
06/01/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1433207704,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,4895.6000000237,4895.6000000237,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433208584,26048.00
06/01/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1433207704,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,8164.5999999996,8164.5999999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433208584,26049.00
06/01/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1433207704,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,5837.5000000004,5837.5000000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433208584,26050.00
06/01/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1433207704,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,6471.5999999999,6471.5999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433208584,26051.00
06/01/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1433207704,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,7265.2000000001,7265.2000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433208584,26052.00
06/01/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1433207704,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,6461.7999999874,6461.7999999874,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433208584,26053.00
06/01/2015 21:30,2,0.168,ALERT,211.25,295.76,60.002,1433208604,"201051344000955","174011321042388",21.49,13.30,0,295.16,346.56,3.6,1.6,0.000,129051.5,129051.5,704,0,0,0,L,1122011218,1,121.78,122.46,0002,11,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433208672,26054.00
06/01/2015 21:30,2,0.062,ALERT,212.83,296.66,60.023,1433208604,"274151322000095","174011321042388",22.62,15.30,0,295.76,341.75,1.4,0.0,0.000,425863.0,425863.0,1622,0,0,0,L,1151911521,1,122.23,123.14,0002,12,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433208674,26055.00
06/01/2015 21:30,2,0.133,ALERT,211.48,296.36,60.002,1433208604,"201051344000868","174011321042388",21.31,13.70,0,295.76,351.37,2.9,0.9,0.000,115403.2,115403.2,702,0,0,0,L,1122011218,1,122.23,122.46,0002,11,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433208676,26056.00
06/01/2015 21:30,2,0.137,ALERT,212.16,295.46,59.991,1433208604,"201051344000853","174011321042388",20.77,14.30,0,295.16,350.77,2.9,0.9,0.000,121645.5,121645.5,700,0,0,0,L,1122011218,1,122.91,122.46,0002,14,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433208678,26057.00
06/01/2015 21:30,2,0.152,ALERT,212.16,296.66,60.002,1433208604,"201051344000582","174011321042388",21.63,13.00,0,296.06,343.25,3.4,1.3,0.000,122424.8,122424.8,701,0,0,0,L,1122011218,1,122.46,122.68,0002,11,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433208679,26058.00
06/01/2015 21:30,2,0.166,ALERT,211.48,295.16,60.034,1433208604,"201051344000469","174011321042388",22.15,13.30,0,293.96,351.67,3.8,1.7,0.000,116786.5,116786.5,702,0,0,0,L,1122011218,1,121.78,122.46,0002,11,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433208681,26059.00
06/01/2015 21:30,2,0.121,ALERT,211.25,295.76,59.996,1433208604,"201051344000988","174011321042388",22.01,14.70,0,292.76,347.16,2.7,0.7,0.000,116688.5,116688.5,701,0,0,0,L,1122011218,1,122.01,122.23,0002,12,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433208683,26060.00
06/01/2015 21:30,2,0.135,ALERT,211.48,295.46,59.996,1433208604,"201051344001158","174011321042388",20.18,13.70,0,294.26,348.66,2.8,0.7,0.000,122991.4,122991.4,703,0,0,0,L,1122011218,1,122.01,122.01,0002,13,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433208685,26061.00
06/01/2015 21:30,2,0.143,ALERT,211.48,295.46,59.991,1433208604,"201051344001025","174011321042388",19.90,13.00,0,294.56,343.25,2.9,0.9,0.000,125787.1,125787.1,703,0,0,0,L,1122011218,1,122.01,122.46,0002,10,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433208687,26062.00
06/01/2015 21:30,2,0.145,ALERT,211.70,296.36,59.986,1433208604,"201051344000569","174011321042388",21.83,15.00,0,295.76,345.66,3.2,1.2,0.000,129729.6,129729.6,701,0,0,0,L,1122011218,1,122.01,122.46,0002,12,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433208689,26063.00
06/01/2015 21:30,2,0.000,ALERT,213.06,295.76,60.012,1433208604,"274151322000094","174011321042388",40.28,15.50,0,294.26,401.56,0.0,0.0,0.000,317091.6,317091.6,2035,0,0,0,L,1151911521,1,121.78,123.81,0100,12,0,0,0,0,0,0,221,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1433208691,26064.00
06/01/2015 21:30,2,0.146,ALERT,211.48,295.76,59.991,1433208604,"201051344000458","174011321042388",21.83,15.50,0,295.16,348.36,3.2,1.2,0.000,125367.0,125367.0,702,0,0,0,L,1122011218,1,122.46,122.23,0002,12,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433208693,26065.00
06/01/2015 21:30,2,0.076,ALERT,212.61,295.16,59.996,1433208604,"274151322000087","174011321042388",20.99,20.70,0,293.96,344.76,1.6,0.0,0.000,386725.4,386725.4,1616,0,0,0,L,1151911521,1,122.23,123.36,0002,18,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433208694,26066.00
06/01/2015 21:30,2,0.090,ALERT,212.38,295.16,59.991,1433208604,"274151322000052","174011321042388",21.41,15.30,0,294.56,337.24,2.0,0.0,0.000,413249.9,413249.9,2014,0,0,0,L,1151911521,1,121.78,123.14,0002,13,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433208696,26067.00
06/01/2015 21:30,2,0.129,ALERT,211.93,296.36,60.002,1433208604,"201051344001145","174011321042388",21.53,12.70,0,295.46,353.17,2.9,0.8,0.000,130440.3,130440.3,702,0,0,0,L,1122011218,1,122.46,122.46,0002,12,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433208698,26068.00
06/01/2015 21:30,2,0.125,ALERT,211.93,296.06,60.002,1433208604,"201051344000685","174011321042388",21.25,13.00,0,294.26,335.14,2.7,0.7,0.000,129779.2,129779.2,705,0,0,0,L,1122011218,1,123.14,122.46,0002,10,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433208700,26069.00
06/01/2015 21:30,2,0.051,ALERT,212.61,296.36,59.965,1433208604,"274151322000088","174011321042388",21.47,15.00,0,294.56,341.75,1.1,0.0,0.000,395503.8,395503.8,1621,0,0,0,L,1151911521,1,122.68,123.14,0002,11,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433208702,26070.00
06/01/2015 21:30,2,0.164,ALERT,211.93,296.06,60.012,1433208604,"201051344000438","174011321042388",21.49,13.00,0,295.46,349.86,3.6,1.5,0.000,129798.5,129798.5,704,0,0,0,L,1122011218,1,122.68,122.46,0002,12,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433208703,26071.00
06/01/2015 21:30,2,0.139,ALERT,211.25,296.06,59.996,1433208604,"201051344001135","174011321042388",21.77,13.30,0,295.46,343.55,3.1,1.1,0.000,121250.7,121250.7,703,0,0,0,L,1122011218,1,122.23,122.23,0002,12,0,0,0,0,0,0,1,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433208705,26072.00
06/01/2015 21:30,2,0.189,ALERT,211.93,295.46,59.991,1433208604,"201051344000417","174011321042388",20.63,13.30,0,294.56,354.07,4.0,1.9,0.000,125887.3,125887.3,701,0,0,0,L,1122011218,1,122.23,122.46,0002,11,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433208707,26073.00
06/01/2015 21:30,2,0.148,ALERT,211.03,296.06,60.002,1433208604,"201051344000594","174011321042388",21.67,14.00,0,294.86,348.36,3.3,1.2,0.000,125354.4,125354.4,704,0,0,0,L,1122011218,1,122.01,122.01,0002,11,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433208709,26074.00
06/01/2015 21:30,2,0.064,ALERT,212.83,296.06,59.996,1433208604,"274151322000083","174011321042388",21.63,15.30,0,295.16,351.07,1.4,0.0,0.000,409642.3,409642.3,2020,0,0,0,L,1151911521,1,122.01,123.36,0002,10,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433208711,26075.00
06/01/2015 21:30,2,0.150,ALERT,211.93,296.36,59.965,1433208604,"201051344000585","174011321042388",21.37,13.30,0,294.86,346.26,3.3,1.2,0.000,124248.7,124248.7,701,0,0,0,L,1122011218,1,122.01,122.68,0002,10,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433208712,26076.00
06/01/2015 21:30,2,0.061,ALERT,212.61,296.66,59.996,1433208604,"274151322000054","174011321042388",21.99,15.50,0,294.86,338.14,1.4,0.0,0.000,405114.2,405114.2,1616,0,0,0,L,1151911521,1,122.01,123.14,0002,13,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433208714,26077.00
06/01/2015 21:30,2,0.145,ALERT,211.70,295.76,60.002,1433208604,"201051344001203","174011321042388",19.34,13.30,0,294.86,347.46,2.9,0.8,0.000,125700.7,125700.7,704,0,0,0,L,1122011218,1,122.91,122.23,0002,10,0,0,0,0,0,0,1,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433208716,26078.00
06/01/2015 21:30,2,0.146,ALERT,211.70,296.06,59.970,1433208604,"201051344000646","174011321042388",21.11,12.70,0,294.56,352.87,3.1,1.1,0.000,123414.2,123414.2,700,0,0,0,L,1122011218,1,122.68,122.46,0002,10,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433208718,26079.00
06/01/2015 21:30,2,0.008,ALERT,213.74,330.33,59.996,1433208604,"274151322000068","174011321042388",40.39,16.00,0,293.66,403.07,0.0,0.0,0.000,315967.6,315967.6,1644,0,0,0,L,1151911521,1,122.68,123.81,0100,14,0,0,0,0,0,0,222,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1433208720,26080.00
06/01/2015 21:30,2,0.068,ALERT,213.51,295.76,60.002,1433208604,"274151322000076","174011321042388",22.28,15.30,0,294.86,338.14,1.5,0.0,0.000,431373.6,431373.6,2013,0,0,0,L,1151911521,1,122.46,123.59,0002,13,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433208722,26081.00
06/01/2015 21:30,2,0.158,ALERT,211.48,296.36,60.002,1433208604,"201051344000890","174011321042388",21.51,13.30,0,295.76,354.67,3.5,1.4,0.000,127275.5,127275.5,703,0,0,0,L,1122011218,1,122.46,121.78,0002,13,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433208731,26082.00
06/01/2015 21:30,2,0.084,ALERT,211.48,295.76,60.007,1433208604,"201051344000900","174011321042388",20.56,14.30,0,294.56,354.97,1.8,0.0,0.000,127743.4,127743.4,701,0,0,0,L,1122011218,1,122.68,122.23,0002,11,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433208733,26083.00
06/01/2015 21:30,2,0.139,ALERT,212.16,295.16,60.007,1433208604,"201051344000633","174011321042388",20.97,14.00,0,292.46,336.04,3.0,0.9,0.000,117437.8,117437.8,706,0,0,0,L,1122011218,1,122.91,122.68,0002,13,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433208735,26084.00
06/01/2015 21:30,2,0.135,ALERT,211.48,295.76,60.007,1433208604,"201051344000983","174011321042388",21.01,14.70,0,295.16,350.47,2.9,0.9,0.000,124482.6,124482.6,702,0,0,0,L,1122011218,1,122.46,122.01,0002,14,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433208736,26085.00
06/01/2015 21:30,2,0.133,ALERT,211.93,295.46,60.002,1433208604,"201051344000917","174011321042388",20.40,14.00,0,293.96,353.17,2.8,0.7,0.000,127899.7,127899.7,704,0,0,0,L,1122011218,1,122.46,122.91,0002,11,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433208738,26086.00
06/01/2015 21:30,2,0.154,ALERT,211.93,295.16,60.002,1433208604,"201051344000648","174011321042388",21.25,13.70,0,294.56,353.17,3.3,1.3,0.000,124045.7,124045.7,701,0,0,0,L,1122011218,1,122.23,122.68,0002,11,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433208740,26087.00
06/01/2015 21:30,2,0.178,ALERT,211.93,296.66,59.970,1433208604,"201051344001093","174011321042388",20.52,13.70,0,294.86,354.07,3.7,1.6,0.000,125926.7,125926.7,704,0,0,0,L,1122011218,1,122.68,122.46,0002,12,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433208742,26088.00
06/01/2015 21:30,2,0.121,ALERT,212.38,296.06,60.007,1433208604,"201051344000645","174011321042388",21.91,15.30,0,294.86,353.77,2.7,0.7,0.000,124393.8,124393.8,701,0,0,0,L,1122011218,1,122.91,122.68,0002,12,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433208744,26089.00
06/01/2015 21:30,2,0.061,ALERT,213.06,296.06,60.007,1433208604,"274151322000085","174011321042388",21.75,15.30,0,294.86,345.96,1.4,0.0,0.000,407083.1,407083.1,2012,0,0,0,L,1151911521,1,122.68,123.36,0002,14,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433208746,26090.00
06/01/2015 21:30,2,0.152,ALERT,211.93,295.16,60.007,1433208604,"201051344000651","174011321042388",20.91,12.70,0,294.56,351.07,3.2,1.2,0.000,123764.1,123764.1,702,0,0,0,L,1122011218,1,122.91,122.23,0002,11,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433208747,26091.00
06/01/2015 21:30,2,0.129,ALERT,212.16,295.76,59.975,1433208604,"201051344000867","174011321042388",20.93,15.00,0,294.56,334.54,2.7,0.7,0.000,116075.2,116075.2,702,0,0,0,L,1122011218,1,122.91,122.46,0002,12,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433208749,26092.00
06/01/2015 21:30,2,0.139,ALERT,211.93,296.66,60.002,1433208604,"201051344001230","174011321042388",19.32,12.70,0,294.86,337.54,2.7,0.7,0.000,127174.7,127174.7,703,0,0,0,L,1122011218,1,122.68,122.23,0002,10,0,0,0,0,0,0,2,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433208751,26093.00
06/01/2015 21:30,2,0.141,ALERT,212.38,296.36,60.012,1433208604,"201051344000576","174011321042388",20.08,14.30,0,294.26,336.04,2.9,0.9,0.000,123865.7,123865.7,702,0,0,0,L,1122011218,1,122.91,122.46,0002,11,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433208753,26094.00
06/01/2015 21:30,2,0.166,ALERT,211.93,296.36,60.002,1433208604,"201051344000579","174011321042388",20.81,13.30,0,295.76,351.37,3.5,1.5,0.000,129503.7,129503.7,704,0,0,0,L,1122011218,1,122.46,122.01,0002,10,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433208755,26095.00
06/01/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1433208604,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,4895.6000000237,4895.6000000237,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433209484,26096.00
06/01/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1433208604,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,8164.5999999996,8164.5999999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433209484,26097.00
06/01/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1433208604,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,5837.5000000004,5837.5000000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433209484,26098.00
06/01/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1433208604,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,6471.5999999999,6471.5999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433209484,26099.00
06/01/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1433208604,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,7265.2000000001,7265.2000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433209484,26100.00
06/01/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1433208604,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,6461.7999999874,6461.7999999874,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433209484,26101.00
06/01/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1433208604,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,6379.3000000117,6379.3000000117,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433209484,26102.00
06/01/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1433208604,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,4866.8000000115,4866.8000000115,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433209484,26103.00
06/01/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1433208604,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,8417.2,8417.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433209484,26104.00
06/01/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1433208604,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,5746.3000000121,5746.3000000121,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433209484,26105.00
06/01/2015 21:45,2,0.000,ALERT,210.57,295.16,59.991,1433209504,"201051344000955","174011321042388",0.00,12.30,0,293.36,297.57,0.0,0.0,0.000,129051.6,129051.6,706,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,234,0,0,0,0,0,0,0,0,0,0,0,1433209580,26106.00
06/01/2015 21:45,2,0.000,ALERT,212.16,296.36,59.949,1433209504,"274151322000095","174011321042388",0.00,14.00,0,294.26,299.07,0.0,0.0,0.000,425863.0,425863.0,1624,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,179,0,0,0,0,0,0,0,0,0,0,0,1433209581,26107.00
06/01/2015 21:45,2,0.000,ALERT,210.57,295.16,59.986,1433209504,"201051344000868","174011321042388",0.00,12.30,0,293.96,298.47,0.0,0.0,0.000,115403.2,115403.2,704,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,237,0,0,0,0,0,0,0,0,0,0,0,1433209583,26108.00
06/01/2015 21:45,2,0.000,ALERT,211.48,295.16,59.991,1433209504,"201051344000853","174011321042388",0.00,12.70,0,293.36,297.87,0.0,0.0,0.000,121645.5,121645.5,702,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,245,0,0,0,0,0,0,0,0,0,0,0,1433209585,26109.00
06/01/2015 21:45,2,0.000,ALERT,211.48,296.06,59.970,1433209504,"201051344000582","174011321042388",0.00,12.00,0,294.56,298.17,0.0,0.0,0.000,122424.8,122424.8,703,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,229,0,0,0,0,0,0,0,0,0,0,0,1433209587,26110.00
06/01/2015 21:45,2,0.000,ALERT,211.03,294.86,59.970,1433209504,"201051344000469","174011321042388",0.00,12.00,0,292.46,296.96,0.0,0.0,0.000,116786.7,116786.7,704,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,225,0,0,0,0,0,0,0,0,0,0,0,1433209589,26111.00
06/01/2015 21:45,2,0.000,ALERT,210.80,294.86,59.970,1433209504,"201051344000988","174011321042388",0.00,13.00,0,291.25,296.96,0.0,0.0,0.000,116688.6,116688.6,703,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,225,0,0,0,0,0,0,0,0,0,0,0,1433209591,26112.00
06/01/2015 21:45,2,0.000,ALERT,210.80,294.86,59.991,1433209504,"201051344001158","174011321042388",0.00,12.30,0,292.76,296.96,0.0,0.0,0.000,122991.5,122991.5,705,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,235,0,0,0,0,0,0,0,0,0,0,0,1433209593,26113.00
