ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/01/2015 21:45,2,0.000,ALERT,210.80,294.56,59.975,1433209504,"201051344001025","174011321042388",0.00,12.00,0,292.76,298.47,0.0,0.0,0.000,125787.2,125787.2,705,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,231,0,0,0,0,0,0,0,0,0,0,0,1433209595,26114.00
06/01/2015 21:45,2,0.000,ALERT,210.80,295.46,59.986,1433209504,"201051344000569","174011321042388",0.00,13.30,0,293.96,298.47,0.0,0.0,0.000,129729.7,129729.7,703,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,231,0,0,0,0,0,0,0,0,0,0,0,1433209597,26115.00
06/01/2015 21:45,2,0.000,ALERT,212.16,294.56,59.970,1433209504,"274151322000094","174011321042388",0.00,14.00,0,292.76,385.63,0.0,0.0,0.000,317091.6,317091.6,2037,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,216,0,0,0,0,0,0,0,0,0,0,0,1433209598,26116.00
06/01/2015 21:45,2,0.000,ALERT,210.80,294.86,59.970,1433209504,"201051344000458","174011321042388",0.00,14.00,0,293.36,298.17,0.0,0.0,0.000,125367.1,125367.1,704,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,231,0,0,0,0,0,0,0,0,0,0,0,1433209600,26117.00
06/01/2015 21:45,2,0.000,ALERT,212.38,294.86,59.959,1433209504,"274151322000087","174011321042388",0.00,19.00,0,292.46,297.26,0.0,0.0,0.000,386725.4,386725.4,1618,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1433209602,26118.00
06/01/2015 21:45,2,0.000,ALERT,211.93,295.46,59.970,1433209504,"274151322000052","174011321042388",0.00,14.00,0,293.06,298.17,0.0,0.0,0.000,413249.9,413249.9,2016,0,0,0,L,1151911521,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,182,0,0,0,0,0,0,0,0,0,0,0,1433209604,26119.00
06/01/2015 21:45,2,0.000,ALERT,211.25,295.46,59.975,1433209504,"201051344001145","174011321042388",0.00,11.70,0,293.96,298.47,0.0,0.0,0.000,130440.3,130440.3,704,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,240,0,0,0,0,0,0,0,0,0,0,0,1433209605,26120.00
06/01/2015 21:45,2,0.000,ALERT,211.25,294.86,59.970,1433209504,"201051344000685","174011321042388",0.00,12.00,0,293.66,297.57,0.0,0.0,0.000,129779.2,129779.2,707,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,237,0,0,0,0,0,0,0,0,0,0,0,1433209607,26121.00
06/01/2015 21:45,2,0.000,ALERT,211.70,294.56,59.970,1433209504,"274151322000088","174011321042388",0.00,14.00,0,293.06,297.87,0.0,0.0,0.000,395503.8,395503.8,1623,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1433209609,26122.00
06/01/2015 21:45,2,0.000,ALERT,211.25,295.16,59.975,1433209504,"201051344000438","174011321042388",0.00,12.00,0,293.66,298.17,0.0,0.0,0.000,129798.6,129798.6,706,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,239,0,0,0,0,0,0,0,0,0,0,0,1433209611,26123.00
06/01/2015 21:45,2,0.000,ALERT,210.57,294.86,59.970,1433209504,"201051344001135","174011321042388",0.00,12.00,0,293.66,298.17,0.0,0.0,0.000,121250.7,121250.7,705,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,237,0,0,0,0,0,0,0,0,0,0,0,1433209613,26124.00
06/01/2015 21:45,2,0.000,ALERT,211.03,294.56,59.944,1433209504,"201051344000417","174011321042388",0.00,12.30,0,293.06,297.26,0.0,0.0,0.000,125887.6,125887.6,703,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,241,0,0,0,0,0,0,0,0,0,0,0,1433209614,26125.00
06/01/2015 21:45,2,0.000,ALERT,210.57,295.16,59.970,1433209504,"201051344000594","174011321042388",0.00,12.70,0,293.06,297.57,0.0,0.0,0.000,125354.5,125354.5,706,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,224,0,0,0,0,0,0,0,0,0,0,0,1433209616,26126.00
06/01/2015 21:45,2,0.000,ALERT,212.61,295.16,59.981,1433209504,"274151322000083","174011321042388",0.00,14.00,0,293.66,298.17,0.0,0.0,0.000,409642.3,409642.3,2022,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,191,0,0,0,0,0,0,0,0,0,0,0,1433209618,26127.00
06/01/2015 21:45,2,0.000,ALERT,211.03,294.86,59.975,1433209504,"201051344000585","174011321042388",0.00,12.30,0,293.06,297.57,0.0,0.0,0.000,124248.8,124248.8,703,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,241,0,0,0,0,0,0,0,0,0,0,0,1433209620,26128.00
06/01/2015 21:45,2,0.000,ALERT,212.16,295.16,59.975,1433209504,"274151322000054","174011321042388",0.00,14.30,0,293.06,298.47,0.0,0.0,0.000,405114.2,405114.2,1618,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1433209622,26129.00
06/01/2015 21:45,2,0.000,ALERT,211.25,295.16,59.975,1433209504,"201051344001203","174011321042388",0.00,12.30,0,293.36,299.67,0.0,0.0,0.000,125700.8,125700.8,706,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,226,0,0,0,0,0,0,0,0,0,0,0,1433209624,26130.00
06/01/2015 21:45,2,0.000,ALERT,210.80,295.16,59.986,1433209504,"201051344000646","174011321042388",0.00,12.00,0,293.06,297.57,0.0,0.0,0.000,123414.2,123414.2,702,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,235,0,0,0,0,0,0,0,0,0,0,0,1433209626,26131.00
06/01/2015 21:45,2,0.000,ALERT,212.83,294.26,59.965,1433209504,"274151322000068","174011321042388",0.00,14.70,0,292.76,384.73,0.0,0.0,0.000,315967.6,315967.6,1646,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1433209627,26132.00
06/01/2015 21:45,2,0.000,ALERT,212.83,295.76,59.981,1433209504,"274151322000076","174011321042388",0.00,14.00,0,293.36,298.17,0.0,0.0,0.000,431373.6,431373.6,2015,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,181,0,0,0,0,0,0,0,0,0,0,0,1433209629,26133.00
06/01/2015 21:45,2,0.000,ALERT,210.80,295.46,59.996,1433209504,"201051344000890","174011321042388",0.00,12.30,0,293.96,298.77,0.0,0.0,0.000,127275.7,127275.7,705,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,234,0,0,0,0,0,0,0,0,0,0,0,1433209631,26134.00
06/01/2015 21:45,2,0.000,ALERT,210.80,294.56,59.975,1433209504,"201051344000900","174011321042388",0.00,13.00,0,293.06,296.96,0.0,0.0,0.000,127743.4,127743.4,703,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,238,0,0,0,0,0,0,0,0,0,0,0,1433209633,26135.00
06/01/2015 21:45,2,0.000,ALERT,211.48,293.96,59.975,1433209504,"201051344000633","174011321042388",0.00,12.70,0,291.55,296.66,0.0,0.0,0.000,117437.9,117437.9,708,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,251,0,0,0,0,0,0,0,0,0,0,0,1433209635,26136.00
06/01/2015 21:45,2,0.000,ALERT,210.80,294.56,59.975,1433209504,"201051344000983","174011321042388",0.00,13.00,0,293.66,298.17,0.0,0.0,0.000,124482.7,124482.7,704,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,230,0,0,0,0,0,0,0,0,0,0,0,1433209637,26137.00
06/01/2015 21:45,2,0.000,ALERT,211.25,294.86,59.975,1433209504,"201051344000917","174011321042388",0.00,13.00,0,292.46,296.96,0.0,0.0,0.000,127899.7,127899.7,706,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,237,0,0,0,0,0,0,0,0,0,0,0,1433209639,26138.00
06/01/2015 21:45,2,0.000,ALERT,211.25,294.26,59.986,1433209504,"201051344000648","174011321042388",0.00,12.30,0,292.76,297.87,0.0,0.0,0.000,124045.8,124045.8,703,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,237,0,0,0,0,0,0,0,0,0,0,0,1433209641,26139.00
06/01/2015 21:45,2,0.000,ALERT,211.03,295.16,59.975,1433209504,"201051344001093","174011321042388",0.00,12.70,0,293.66,297.57,0.0,0.0,0.000,125927.0,125927.0,706,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,236,0,0,0,0,0,0,0,0,0,0,0,1433209642,26140.00
06/01/2015 21:45,2,0.000,ALERT,211.48,294.56,60.007,1433209504,"201051344000645","174011321042388",0.00,13.70,0,293.06,297.87,0.0,0.0,0.000,124393.8,124393.8,703,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,238,0,0,0,0,0,0,0,0,0,0,0,1433209644,26141.00
06/01/2015 21:45,2,0.000,ALERT,212.83,295.46,59.965,1433209504,"274151322000085","174011321042388",0.00,14.00,0,293.36,298.17,0.0,0.0,0.000,407083.1,407083.1,2014,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1433209646,26142.00
06/01/2015 21:45,2,0.000,ALERT,211.25,294.56,59.975,1433209504,"201051344000651","174011321042388",0.00,11.70,0,292.76,297.26,0.0,0.0,0.000,123764.2,123764.2,704,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,240,0,0,0,0,0,0,0,0,0,0,0,1433209648,26143.00
06/01/2015 21:45,2,0.000,ALERT,211.48,294.86,59.959,1433209504,"201051344000867","174011321042388",0.00,13.70,0,292.76,297.87,0.0,0.0,0.000,116075.3,116075.3,704,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,238,0,0,0,0,0,0,0,0,0,0,0,1433209650,26144.00
06/01/2015 21:45,2,0.000,ALERT,211.25,295.46,59.938,1433209504,"201051344001230","174011321042388",0.00,12.00,0,293.96,298.17,0.0,0.0,0.000,127174.7,127174.7,705,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,246,0,0,0,0,0,0,0,0,0,0,0,1433209651,26145.00
06/01/2015 21:45,2,0.000,ALERT,211.70,295.76,59.970,1433209504,"201051344000576","174011321042388",0.00,12.70,0,293.36,297.57,0.0,0.0,0.000,123865.8,123865.8,704,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,241,0,0,0,0,0,0,0,0,0,0,0,1433209653,26146.00
06/01/2015 21:45,2,0.000,ALERT,211.25,295.76,59.970,1433209504,"201051344000579","174011321042388",0.00,12.30,0,293.96,298.47,0.0,0.0,0.000,129503.8,129503.8,706,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,235,0,0,0,0,0,0,0,0,0,0,0,1433209655,26147.00
06/01/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1433209504,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,6471.5999999999,6471.5999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433210384,26148.00
06/01/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1433209504,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,7265.2000000001,7265.2000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433210384,26149.00
06/01/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1433209504,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,6461.7999999874,6461.7999999874,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433210384,26150.00
06/01/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1433209504,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,6379.3000000117,6379.3000000117,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433210384,26151.00
06/01/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1433209504,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,4866.8000000115,4866.8000000115,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433210384,26152.00
06/01/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1433209504,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,8417.2,8417.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433210384,26153.00
06/01/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1433209504,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,5746.3000000121,5746.3000000121,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433210384,26154.00
06/01/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1433209504,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,4895.6000000237,4895.6000000237,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433210384,26155.00
06/01/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1433209504,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,8164.5999999996,8164.5999999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433210384,26156.00
06/01/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1433209504,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,5837.5000000004,5837.5000000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433210384,26157.00
06/01/2015 22:00,2,0.000,ALERT,211.03,295.76,59.981,1433210404,"201051344000955","174011321042388",0.00,11.70,0,293.36,298.17,0.0,0.0,0.000,129051.6,129051.6,708,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433210480,26158.00
06/01/2015 22:00,2,0.000,ALERT,212.83,296.96,59.970,1433210404,"274151322000095","174011321042388",0.00,13.00,0,294.56,299.37,0.0,0.0,0.000,425863.0,425863.0,1626,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433210481,26159.00
06/01/2015 22:00,2,0.000,ALERT,211.25,296.36,59.975,1433210404,"201051344000868","174011321042388",0.00,11.70,0,293.96,299.07,0.0,0.0,0.000,115403.2,115403.2,706,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433210483,26160.00
06/01/2015 22:00,2,0.000,ALERT,211.93,295.76,59.949,1433210404,"201051344000853","174011321042388",0.00,11.70,0,293.36,298.47,0.0,0.0,0.000,121645.5,121645.5,704,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433210485,26161.00
06/01/2015 22:00,2,0.000,ALERT,212.16,297.26,59.981,1433210404,"201051344000582","174011321042388",0.00,11.30,0,294.26,299.07,0.0,0.0,0.000,122424.8,122424.8,705,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433210487,26162.00
06/01/2015 22:00,2,0.000,ALERT,211.48,295.76,60.002,1433210404,"201051344000469","174011321042388",0.00,11.00,0,292.16,297.87,0.0,0.0,0.000,116786.7,116786.7,706,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433210489,26163.00
06/01/2015 22:00,2,0.000,ALERT,211.03,295.76,59.970,1433210404,"201051344000988","174011321042388",0.00,12.00,0,290.95,297.87,0.0,0.0,0.000,116688.6,116688.6,705,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433210491,26164.00
06/01/2015 22:00,2,0.000,ALERT,211.25,295.76,59.981,1433210404,"201051344001158","174011321042388",0.00,11.30,0,292.76,297.87,0.0,0.0,0.000,122991.5,122991.5,707,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433210493,26165.00
06/01/2015 22:00,2,0.000,ALERT,211.48,295.76,59.975,1433210404,"201051344001025","174011321042388",0.00,11.30,0,292.76,299.07,0.0,0.0,0.000,125787.2,125787.2,707,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433210495,26166.00
06/01/2015 22:00,2,0.000,ALERT,211.48,296.36,59.944,1433210404,"201051344000569","174011321042388",0.00,12.00,0,293.36,299.37,0.0,0.0,0.000,129729.7,129729.7,705,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433210497,26167.00
06/01/2015 22:00,2,0.000,ALERT,213.06,296.06,59.965,1433210404,"274151322000094","174011321042388",0.00,13.00,0,293.36,297.87,0.0,0.0,0.000,317091.6,317091.6,2039,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433210498,26168.00
06/01/2015 22:00,2,0.000,ALERT,211.48,296.36,59.975,1433210404,"201051344000458","174011321042388",0.00,13.00,0,293.06,299.07,0.0,0.0,0.000,125367.1,125367.1,706,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433210500,26169.00
06/01/2015 22:00,2,0.000,ALERT,212.83,295.76,59.975,1433210404,"274151322000087","174011321042388",0.00,17.50,0,292.46,297.87,0.0,0.0,0.000,386725.4,386725.4,1620,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433210502,26170.00
06/01/2015 22:00,2,0.000,ALERT,212.38,296.66,59.917,1433210404,"274151322000052","174011321042388",0.00,13.00,0,293.06,298.77,0.0,0.0,0.000,413249.9,413249.9,2018,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433210504,26171.00
06/01/2015 22:00,2,0.000,ALERT,211.93,296.96,59.965,1433210404,"201051344001145","174011321042388",0.00,11.00,0,293.36,299.37,0.0,0.0,0.000,130440.3,130440.3,706,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433210506,26172.00
06/01/2015 22:00,2,0.000,ALERT,211.70,296.36,59.959,1433210404,"201051344000685","174011321042388",0.00,11.30,0,293.06,298.17,0.0,0.0,0.000,129779.2,129779.2,709,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433210507,26173.00
06/01/2015 22:00,2,0.000,ALERT,212.61,296.66,60.007,1433210404,"274151322000088","174011321042388",0.00,13.00,0,293.36,298.17,0.0,0.0,0.000,395503.8,395503.8,1625,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433210509,26174.00
06/01/2015 22:00,2,0.000,ALERT,211.93,296.66,59.970,1433210404,"201051344000438","174011321042388",0.00,11.30,0,293.36,298.77,0.0,0.0,0.000,129798.6,129798.6,708,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433210511,26175.00
06/01/2015 22:00,2,0.000,ALERT,211.25,296.36,59.959,1433210404,"201051344001135","174011321042388",0.00,11.30,0,293.06,299.07,0.0,0.0,0.000,121250.7,121250.7,707,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433210513,26176.00
06/01/2015 22:00,2,0.000,ALERT,211.93,296.06,59.970,1433210404,"201051344000417","174011321042388",0.00,11.70,0,292.46,297.87,0.0,0.0,0.000,125887.6,125887.6,705,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433210515,26177.00
06/01/2015 22:00,2,0.000,ALERT,211.03,296.36,59.970,1433210404,"201051344000594","174011321042388",0.00,11.70,0,292.76,298.47,0.0,0.0,0.000,125354.5,125354.5,708,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433210516,26178.00
06/01/2015 22:00,2,0.000,ALERT,212.61,296.66,59.954,1433210404,"274151322000083","174011321042388",0.00,13.00,0,293.66,298.77,0.0,0.0,0.000,409642.3,409642.3,2024,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433210518,26179.00
06/01/2015 22:00,2,0.000,ALERT,211.70,296.66,59.975,1433210404,"201051344000585","174011321042388",0.00,11.70,0,293.06,298.47,0.0,0.0,0.000,124248.8,124248.8,705,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433210520,26180.00
06/01/2015 22:00,2,0.000,ALERT,212.61,297.26,59.938,1433210404,"274151322000054","174011321042388",0.00,13.00,0,293.66,298.77,0.0,0.0,0.000,405114.2,405114.2,1620,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433210522,26181.00
06/01/2015 22:00,2,0.000,ALERT,211.48,295.76,59.965,1433210404,"201051344001203","174011321042388",0.00,11.70,0,293.06,300.27,0.0,0.0,0.000,125700.8,125700.8,708,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433210524,26182.00
06/01/2015 22:00,2,0.000,ALERT,211.25,296.36,59.975,1433210404,"201051344000646","174011321042388",0.00,11.30,0,293.06,298.17,0.0,0.0,0.000,123414.2,123414.2,704,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433210525,26183.00
06/01/2015 22:00,2,0.000,ALERT,213.51,295.46,59.970,1433210404,"274151322000068","174011321042388",0.00,13.70,0,293.06,297.57,0.0,0.0,0.000,315967.6,315967.6,1648,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433210527,26184.00
06/01/2015 22:00,2,0.000,ALERT,213.29,295.76,59.965,1433210404,"274151322000076","174011321042388",0.00,13.00,0,293.66,298.77,0.0,0.0,0.000,431373.6,431373.6,2017,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433210529,26185.00
06/01/2015 22:00,2,0.000,ALERT,211.25,296.66,59.959,1433210404,"201051344000890","174011321042388",0.00,11.70,0,293.66,299.67,0.0,0.0,0.000,127275.7,127275.7,707,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433210531,26186.00
06/01/2015 22:00,2,0.000,ALERT,211.25,295.76,59.965,1433210404,"201051344000900","174011321042388",0.00,12.00,0,292.46,297.87,0.0,0.0,0.000,127743.4,127743.4,705,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433210533,26187.00
06/01/2015 22:00,2,0.000,ALERT,211.93,295.16,59.975,1433210404,"201051344000633","174011321042388",0.00,11.70,0,290.65,297.26,0.0,0.0,0.000,117437.9,117437.9,710,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433210535,26188.00
06/01/2015 22:00,2,0.000,ALERT,211.48,296.06,59.970,1433210404,"201051344000983","174011321042388",0.00,12.00,0,293.36,298.77,0.0,0.0,0.000,124482.7,124482.7,706,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433210537,26189.00
06/01/2015 22:00,2,0.000,ALERT,211.48,295.76,59.965,1433210404,"201051344000917","174011321042388",0.00,12.30,0,292.16,297.87,0.0,0.0,0.000,127899.7,127899.7,708,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433210538,26190.00
06/01/2015 22:00,2,0.000,ALERT,211.48,295.16,59.981,1433210404,"201051344000648","174011321042388",0.00,11.30,0,292.46,298.47,0.0,0.0,0.000,124045.8,124045.8,705,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433210540,26191.00
06/01/2015 22:00,2,0.000,ALERT,211.25,296.06,59.965,1433210404,"201051344001093","174011321042388",0.00,12.00,0,293.06,298.17,0.0,0.0,0.000,125927.0,125927.0,708,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433210542,26192.00
06/01/2015 22:00,2,0.000,ALERT,211.93,296.06,59.991,1433210404,"201051344000645","174011321042388",0.00,12.70,0,292.76,298.17,0.0,0.0,0.000,124393.8,124393.8,705,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433210544,26193.00
06/01/2015 22:00,2,0.000,ALERT,212.83,296.36,59.970,1433210404,"274151322000085","174011321042388",0.00,13.00,0,293.96,298.77,0.0,0.0,0.000,407083.1,407083.1,2016,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433210546,26194.00
06/01/2015 22:00,2,0.000,ALERT,211.48,295.46,59.991,1433210404,"201051344000651","174011321042388",0.00,10.70,0,292.76,298.17,0.0,0.0,0.000,123764.2,123764.2,706,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433210547,26195.00
06/01/2015 22:00,2,0.000,ALERT,211.48,295.46,60.018,1433210404,"201051344000867","174011321042388",0.00,12.70,0,292.76,298.77,0.0,0.0,0.000,116075.3,116075.3,706,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433210549,26196.00
06/01/2015 22:00,2,0.000,ALERT,211.48,296.36,59.975,1433210404,"201051344001230","174011321042388",0.00,11.30,0,293.96,298.77,0.0,0.0,0.000,127174.7,127174.7,707,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433210551,26197.00
06/01/2015 22:00,2,0.000,ALERT,211.70,296.36,59.959,1433210404,"201051344000576","174011321042388",0.00,11.70,0,293.36,298.47,0.0,0.0,0.000,123865.8,123865.8,706,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433210553,26198.00
06/01/2015 22:00,2,0.000,ALERT,211.48,296.66,59.981,1433210404,"201051344000579","174011321042388",0.00,11.70,0,293.96,299.07,0.0,0.0,0.000,129503.8,129503.8,708,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433210555,26199.00
06/01/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1433210404,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,6379.3000000117,6379.3000000117,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433211284,26200.00
06/01/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1433210404,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,4866.8000000115,4866.8000000115,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433211284,26201.00
06/01/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1433210404,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,8417.2,8417.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433211284,26202.00
06/01/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1433210404,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,5746.3000000121,5746.3000000121,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433211284,26203.00
06/01/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1433210404,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,4895.6000000237,4895.6000000237,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433211284,26204.00
06/01/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1433210404,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,8164.5999999996,8164.5999999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433211284,26205.00
06/01/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1433210404,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,5837.5000000004,5837.5000000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433211284,26206.00
06/01/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1433210404,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,6471.5999999999,6471.5999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433211284,26207.00
06/01/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1433210404,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,7265.2000000001,7265.2000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433211284,26208.00
06/01/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1433210404,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,6461.7999999874,6461.7999999874,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433211284,26209.00
06/01/2015 22:15,2,0.000,ALERT,211.03,294.56,59.965,1433211303,"201051344000955","174011321042388",0.00,11.00,0,292.16,298.77,0.0,0.0,0.000,129051.6,129051.6,710,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433211382,26210.00
06/01/2015 22:15,2,0.000,ALERT,212.61,295.76,59.949,1433211303,"274151322000095","174011321042388",0.00,12.00,0,293.36,299.97,0.0,0.0,0.000,425863.0,425863.0,1628,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433211384,26211.00
06/01/2015 22:15,2,0.000,ALERT,211.48,295.46,59.954,1433211303,"201051344000868","174011321042388",0.00,11.00,0,292.76,299.67,0.0,0.0,0.000,115403.2,115403.2,708,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433211385,26212.00
06/01/2015 22:15,2,0.000,ALERT,211.93,294.26,59.965,1433211303,"201051344000853","174011321042388",0.00,11.00,0,292.16,299.07,0.0,0.0,0.000,121645.5,121645.5,706,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433211387,26213.00
06/01/2015 22:15,2,0.000,ALERT,211.93,295.46,59.965,1433211303,"201051344000582","174011321042388",0.00,10.70,0,293.06,299.67,0.0,0.0,0.000,122424.8,122424.8,707,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433211389,26214.00
06/01/2015 22:15,2,0.000,ALERT,211.48,294.26,59.959,1433211303,"201051344000469","174011321042388",0.00,10.30,0,291.25,298.17,0.0,0.0,0.000,116786.7,116786.7,708,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433211391,26215.00
06/01/2015 22:15,2,0.000,ALERT,211.25,294.26,59.954,1433211303,"201051344000988","174011321042388",0.00,11.30,0,289.75,298.47,0.0,0.0,0.000,116688.6,116688.6,707,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433211393,26216.00
06/01/2015 22:15,2,0.000,ALERT,211.48,294.26,59.965,1433211303,"201051344001158","174011321042388",0.00,10.70,0,291.55,298.47,0.0,0.0,0.000,122991.5,122991.5,709,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433211395,26217.00
06/01/2015 22:15,2,0.000,ALERT,211.25,293.96,59.954,1433211303,"201051344001025","174011321042388",0.00,10.70,0,291.85,299.67,0.0,0.0,0.000,125787.2,125787.2,709,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433211397,26218.00
06/01/2015 22:15,2,0.000,ALERT,211.25,294.86,59.965,1433211303,"201051344000569","174011321042388",0.00,11.30,0,292.76,299.67,0.0,0.0,0.000,129729.7,129729.7,707,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433211399,26219.00
06/01/2015 22:15,2,0.000,ALERT,212.61,293.96,59.959,1433211303,"274151322000094","174011321042388",0.00,12.00,0,291.55,298.47,0.0,0.0,0.000,317091.6,317091.6,2041,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433211400,26220.00
06/01/2015 22:15,2,0.000,ALERT,211.25,293.96,59.959,1433211303,"201051344000458","174011321042388",0.00,12.30,0,292.46,299.67,0.0,0.0,0.000,125367.1,125367.1,708,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433211402,26221.00
06/01/2015 22:15,2,0.000,ALERT,212.61,293.96,59.959,1433211303,"274151322000087","174011321042388",0.00,16.00,0,291.55,298.47,0.0,0.0,0.000,386725.4,386725.4,1622,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433211404,26222.00
06/01/2015 22:15,2,0.000,ALERT,212.61,293.96,59.954,1433211303,"274151322000052","174011321042388",0.00,12.30,0,291.85,299.37,0.0,0.0,0.000,413249.9,413249.9,2020,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433211406,26223.00
06/01/2015 22:15,2,0.000,ALERT,211.70,295.16,59.954,1433211303,"201051344001145","174011321042388",0.00,10.70,0,292.76,299.97,0.0,0.0,0.000,130440.3,130440.3,708,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433211407,26224.00
06/01/2015 22:15,2,0.000,ALERT,211.70,294.56,59.959,1433211303,"201051344000685","174011321042388",0.00,11.00,0,292.16,298.77,0.0,0.0,0.000,129779.2,129779.2,711,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433211409,26225.00
06/01/2015 22:15,2,0.000,ALERT,212.16,293.96,59.959,1433211303,"274151322000088","174011321042388",0.00,12.30,0,292.16,298.77,0.0,0.0,0.000,395503.8,395503.8,1627,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433211411,26226.00
06/01/2015 22:15,2,0.000,ALERT,211.48,294.56,59.949,1433211303,"201051344000438","174011321042388",0.00,10.70,0,292.46,299.67,0.0,0.0,0.000,129798.6,129798.6,710,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433211413,26227.00
06/01/2015 22:15,2,0.000,ALERT,210.80,294.26,59.959,1433211303,"201051344001135","174011321042388",0.00,11.00,0,292.46,299.67,0.0,0.0,0.000,121250.7,121250.7,709,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433211415,26228.00
06/01/2015 22:15,2,0.000,ALERT,211.48,293.96,59.965,1433211303,"201051344000417","174011321042388",0.00,11.30,0,291.85,298.47,0.0,0.0,0.000,125887.6,125887.6,707,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433211416,26229.00
06/01/2015 22:15,2,0.000,ALERT,210.80,294.56,59.954,1433211303,"201051344000594","174011321042388",0.00,11.30,0,291.85,299.07,0.0,0.0,0.000,125354.5,125354.5,710,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433211418,26230.00
06/01/2015 22:15,2,0.000,ALERT,212.61,295.16,59.959,1433211303,"274151322000083","174011321042388",0.00,12.00,0,292.46,299.37,0.0,0.0,0.000,409642.3,409642.3,2026,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433211420,26231.00
06/01/2015 22:15,2,0.000,ALERT,211.48,294.56,59.965,1433211303,"201051344000585","174011321042388",0.00,11.30,0,291.85,299.07,0.0,0.0,0.000,124248.8,124248.8,707,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433211422,26232.00
06/01/2015 22:15,2,0.000,ALERT,212.16,294.56,59.949,1433211303,"274151322000054","174011321042388",0.00,12.30,0,291.85,299.37,0.0,0.0,0.000,405114.2,405114.2,1622,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433211424,26233.00
06/01/2015 22:15,2,0.000,ALERT,211.25,293.66,59.954,1433211303,"201051344001203","174011321042388",0.00,11.00,0,292.16,300.87,0.0,0.0,0.000,125700.8,125700.8,710,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433211426,26234.00
06/01/2015 22:15,2,0.000,ALERT,211.03,294.26,59.954,1433211303,"201051344000646","174011321042388",0.00,11.00,0,291.85,298.77,0.0,0.0,0.000,123414.2,123414.2,706,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433211427,26235.00
06/01/2015 22:15,2,0.000,ALERT,213.06,293.36,59.959,1433211303,"274151322000068","174011321042388",0.00,13.00,0,291.55,298.17,0.0,0.0,0.000,315967.6,315967.6,1650,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433211429,26236.00
06/01/2015 22:15,2,0.000,ALERT,212.83,294.56,59.933,1433211303,"274151322000076","174011321042388",0.00,12.30,0,292.16,299.37,0.0,0.0,0.000,431373.6,431373.6,2019,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433211431,26237.00
06/01/2015 22:15,2,0.000,ALERT,211.03,294.56,59.965,1433211303,"201051344000890","174011321042388",0.00,11.30,0,292.76,300.27,0.0,0.0,0.000,127275.7,127275.7,709,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433211433,26238.00
06/01/2015 22:15,2,0.000,ALERT,211.03,293.96,59.959,1433211303,"201051344000900","174011321042388",0.00,11.30,0,291.55,298.47,0.0,0.0,0.000,127743.4,127743.4,707,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433211435,26239.00
06/01/2015 22:15,2,0.000,ALERT,211.48,293.36,59.965,1433211303,"201051344000633","174011321042388",0.00,11.00,0,290.35,297.87,0.0,0.0,0.000,117437.9,117437.9,712,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433211437,26240.00
06/01/2015 22:15,2,0.000,ALERT,211.03,294.26,59.965,1433211303,"201051344000983","174011321042388",0.00,11.30,0,292.46,299.37,0.0,0.0,0.000,124482.7,124482.7,708,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433211439,26241.00
06/01/2015 22:15,2,0.000,ALERT,211.48,293.96,59.959,1433211303,"201051344000917","174011321042388",0.00,11.70,0,291.25,298.47,0.0,0.0,0.000,127899.7,127899.7,710,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433211441,26242.00
06/01/2015 22:15,2,0.000,ALERT,211.25,293.66,59.991,1433211303,"201051344000648","174011321042388",0.00,10.70,0,291.55,299.07,0.0,0.0,0.000,124045.8,124045.8,707,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433211443,26243.00
06/01/2015 22:15,2,0.000,ALERT,211.25,294.86,59.970,1433211303,"201051344001093","174011321042388",0.00,11.70,0,292.16,298.77,0.0,0.0,0.000,125927.0,125927.0,710,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433211444,26244.00
06/01/2015 22:15,2,0.000,ALERT,211.70,294.56,59.970,1433211303,"201051344000645","174011321042388",0.00,11.70,0,292.16,298.77,0.0,0.0,0.000,124393.8,124393.8,707,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433211446,26245.00
06/01/2015 22:15,2,0.000,ALERT,212.61,295.16,59.970,1433211303,"274151322000085","174011321042388",0.00,12.30,0,292.16,299.07,0.0,0.0,0.000,407083.1,407083.1,2018,0,0,0,L,1151911521,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433211448,26246.00
06/01/2015 22:15,2,0.000,ALERT,211.48,294.26,59.975,1433211303,"201051344000651","174011321042388",0.00,10.30,0,291.85,298.77,0.0,0.0,0.000,123764.2,123764.2,708,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433211450,26247.00
06/01/2015 22:15,2,0.000,ALERT,211.48,294.26,59.975,1433211303,"201051344000867","174011321042388",0.00,12.00,0,291.85,299.07,0.0,0.0,0.000,116075.3,116075.3,708,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433211452,26248.00
06/01/2015 22:15,2,0.000,ALERT,211.03,295.16,59.986,1433211303,"201051344001230","174011321042388",0.00,11.00,0,292.46,299.37,0.0,0.0,0.000,127174.7,127174.7,709,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433211453,26249.00
06/01/2015 22:15,2,0.000,ALERT,211.70,294.86,59.986,1433211303,"201051344000576","174011321042388",0.00,11.00,0,292.16,299.07,0.0,0.0,0.000,123865.8,123865.8,708,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433211455,26250.00
06/01/2015 22:15,2,0.000,ALERT,211.03,294.86,59.981,1433211303,"201051344000579","174011321042388",0.00,11.30,0,292.76,299.67,0.0,0.0,0.000,129503.8,129503.8,710,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433211457,26251.00
06/01/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1433211303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,6379.3000000117,6379.3000000117,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433212183,26252.00
06/01/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1433211303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,4866.8000000115,4866.8000000115,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433212183,26253.00
06/01/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1433211303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,8417.2,8417.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433212183,26254.00
06/01/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1433211303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,5746.3000000121,5746.3000000121,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433212183,26255.00
06/01/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1433211303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,4895.6000000237,4895.6000000237,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433212183,26256.00
06/01/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1433211303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,8164.5999999996,8164.5999999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433212183,26257.00
06/01/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1433211303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,5837.5000000004,5837.5000000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433212183,26258.00
06/01/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1433211303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,6471.5999999999,6471.5999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433212183,26259.00
06/01/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1433211303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,7265.2000000001,7265.2000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433212183,26260.00
06/01/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1433211303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,6461.7999999874,6461.7999999874,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433212183,26261.00
06/01/2015 22:30,2,0.000,ALERT,211.25,295.16,60.002,1433212203,"201051344000955","174011321042388",0.00,11.00,0,292.46,298.47,0.0,0.0,0.000,129051.6,129051.6,712,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433212279,26262.00
06/01/2015 22:30,2,0.000,ALERT,213.06,296.36,60.007,1433212203,"274151322000095","174011321042388",0.00,11.30,0,294.26,299.67,0.0,0.0,0.000,425863.0,425863.0,1630,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433212281,26263.00
