ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/01/2015 22:30,2,0.000,ALERT,211.70,295.76,60.023,1433212203,"201051344000868","174011321042388",0.00,11.00,0,293.06,299.07,0.0,0.0,0.000,115403.2,115403.2,710,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433212283,26264.00
06/01/2015 22:30,2,0.000,ALERT,212.16,295.16,60.049,1433212203,"201051344000853","174011321042388",0.00,10.70,0,292.46,298.47,0.0,0.0,0.000,121645.5,121645.5,708,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433212285,26265.00
06/01/2015 22:30,2,0.000,ALERT,212.38,296.06,59.986,1433212203,"201051344000582","174011321042388",0.00,10.30,0,293.66,299.07,0.0,0.0,0.000,122424.8,122424.8,709,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433212287,26266.00
06/01/2015 22:30,2,0.000,ALERT,211.93,295.46,60.007,1433212203,"201051344000469","174011321042388",0.00,10.30,0,291.55,297.87,0.0,0.0,0.000,116786.7,116786.7,710,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433212288,26267.00
06/01/2015 22:30,2,0.000,ALERT,211.48,295.16,60.012,1433212203,"201051344000988","174011321042388",0.00,11.00,0,290.35,297.87,0.0,0.0,0.000,116688.6,116688.6,709,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433212290,26268.00
06/01/2015 22:30,2,0.000,ALERT,211.70,294.86,60.028,1433212203,"201051344001158","174011321042388",0.00,10.30,0,292.16,297.57,0.0,0.0,0.000,122991.5,122991.5,711,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433212292,26269.00
06/01/2015 22:30,2,0.000,ALERT,211.70,294.86,60.012,1433212203,"201051344001025","174011321042388",0.00,10.30,0,292.16,299.07,0.0,0.0,0.000,125787.2,125787.2,711,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433212294,26270.00
06/01/2015 22:30,2,0.000,ALERT,211.70,295.76,60.007,1433212203,"201051344000569","174011321042388",0.00,11.00,0,292.76,299.37,0.0,0.0,0.000,129729.7,129729.7,709,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433212296,26271.00
06/01/2015 22:30,2,0.000,ALERT,213.29,295.46,60.012,1433212203,"274151322000094","174011321042388",0.00,11.70,0,292.46,297.87,0.0,0.0,0.000,317091.6,317091.6,2043,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433212298,26272.00
06/01/2015 22:30,2,0.000,ALERT,211.48,295.16,59.996,1433212203,"201051344000458","174011321042388",0.00,11.70,0,292.16,299.07,0.0,0.0,0.000,125367.1,125367.1,710,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433212300,26273.00
06/01/2015 22:30,2,0.000,ALERT,213.06,294.86,60.028,1433212203,"274151322000087","174011321042388",0.00,15.30,0,291.85,297.87,0.0,0.0,0.000,386725.4,386725.4,1624,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433212301,26274.00
06/01/2015 22:30,2,0.000,ALERT,212.83,295.16,59.996,1433212203,"274151322000052","174011321042388",0.00,11.70,0,292.46,298.77,0.0,0.0,0.000,413249.9,413249.9,2022,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433212303,26275.00
06/01/2015 22:30,2,0.000,ALERT,212.16,295.76,60.007,1433212203,"201051344001145","174011321042388",0.00,10.70,0,292.76,299.37,0.0,0.0,0.000,130440.3,130440.3,710,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433212305,26276.00
06/01/2015 22:30,2,0.000,ALERT,212.38,295.76,60.002,1433212203,"201051344000685","174011321042388",0.00,11.00,0,292.16,298.47,0.0,0.0,0.000,129779.2,129779.2,713,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433212307,26277.00
06/01/2015 22:30,2,0.000,ALERT,212.83,295.46,59.991,1433212203,"274151322000088","174011321042388",0.00,11.70,0,292.76,298.47,0.0,0.0,0.000,395503.8,395503.8,1629,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433212309,26278.00
06/01/2015 22:30,2,0.000,ALERT,211.93,295.46,59.991,1433212203,"201051344000438","174011321042388",0.00,10.70,0,292.76,299.07,0.0,0.0,0.000,129798.6,129798.6,712,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433212310,26279.00
06/01/2015 22:30,2,0.000,ALERT,211.48,295.46,60.002,1433212203,"201051344001135","174011321042388",0.00,10.70,0,292.46,299.07,0.0,0.0,0.000,121250.7,121250.7,711,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433212312,26280.00
06/01/2015 22:30,2,0.000,ALERT,212.16,295.16,60.018,1433212203,"201051344000417","174011321042388",0.00,11.00,0,292.16,297.87,0.0,0.0,0.000,125887.6,125887.6,709,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433212314,26281.00
06/01/2015 22:30,2,0.000,ALERT,211.25,295.46,59.996,1433212203,"201051344000594","174011321042388",0.00,11.00,0,291.85,298.47,0.0,0.0,0.000,125354.5,125354.5,712,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433212316,26282.00
06/01/2015 22:30,2,0.000,ALERT,213.06,296.36,59.991,1433212203,"274151322000083","174011321042388",0.00,11.70,0,292.76,299.07,0.0,0.0,0.000,409642.3,409642.3,2028,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433212318,26283.00
06/01/2015 22:30,2,0.000,ALERT,211.93,295.46,60.002,1433212203,"201051344000585","174011321042388",0.00,11.00,0,292.16,298.47,0.0,0.0,0.000,124248.8,124248.8,709,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433212319,26284.00
06/01/2015 22:30,2,0.000,ALERT,212.83,295.46,59.996,1433212203,"274151322000054","174011321042388",0.00,12.00,0,293.06,298.77,0.0,0.0,0.000,405114.2,405114.2,1624,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433212321,26285.00
06/01/2015 22:30,2,0.000,ALERT,211.93,295.16,59.996,1433212203,"201051344001203","174011321042388",0.00,10.70,0,292.16,300.27,0.0,0.0,0.000,125700.8,125700.8,712,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433212323,26286.00
06/01/2015 22:30,2,0.000,ALERT,211.70,295.46,60.002,1433212203,"201051344000646","174011321042388",0.00,10.70,0,291.85,298.17,0.0,0.0,0.000,123414.2,123414.2,708,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433212325,26287.00
06/01/2015 22:30,2,0.000,ALERT,213.51,294.56,59.986,1433212203,"274151322000068","174011321042388",0.00,12.30,0,292.16,297.87,0.0,0.0,0.000,315967.6,315967.6,1652,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433212327,26288.00
06/01/2015 22:30,2,0.000,ALERT,213.51,294.86,60.028,1433212203,"274151322000076","174011321042388",0.00,11.70,0,292.76,298.77,0.0,0.0,0.000,431373.6,431373.6,2021,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433212328,26289.00
06/01/2015 22:30,2,0.000,ALERT,211.70,295.46,60.028,1433212203,"201051344000890","174011321042388",0.00,11.30,0,292.46,299.67,0.0,0.0,0.000,127275.7,127275.7,711,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433212330,26290.00
06/01/2015 22:30,2,0.000,ALERT,211.48,294.86,59.991,1433212203,"201051344000900","174011321042388",0.00,10.70,0,291.55,297.87,0.0,0.0,0.000,127743.4,127743.4,709,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433212332,26291.00
06/01/2015 22:30,2,0.000,ALERT,212.16,294.56,59.991,1433212203,"201051344000633","174011321042388",0.00,10.70,0,290.35,297.26,0.0,0.0,0.000,117437.9,117437.9,714,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433212334,26292.00
06/01/2015 22:30,2,0.000,ALERT,211.48,295.16,59.996,1433212203,"201051344000983","174011321042388",0.00,11.00,0,292.46,298.77,0.0,0.0,0.000,124482.7,124482.7,710,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433212336,26293.00
06/01/2015 22:30,2,0.000,ALERT,211.93,294.86,59.991,1433212203,"201051344000917","174011321042388",0.00,11.70,0,291.25,297.57,0.0,0.0,0.000,127899.7,127899.7,712,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433212338,26294.00
06/01/2015 22:30,2,0.000,ALERT,211.48,293.96,59.970,1433212203,"201051344000648","174011321042388",0.00,10.30,0,291.55,298.77,0.0,0.0,0.000,124045.8,124045.8,709,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433212339,26295.00
06/01/2015 22:30,2,0.000,ALERT,211.48,295.16,59.991,1433212203,"201051344001093","174011321042388",0.00,11.70,0,292.46,298.17,0.0,0.0,0.000,125927.0,125927.0,712,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433212341,26296.00
06/01/2015 22:30,2,0.000,ALERT,211.93,294.56,59.954,1433212203,"201051344000645","174011321042388",0.00,11.30,0,292.76,298.47,0.0,0.0,0.000,124393.8,124393.8,709,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433212343,26297.00
06/01/2015 22:30,2,0.000,ALERT,212.83,294.86,59.981,1433212203,"274151322000085","174011321042388",0.00,11.70,0,293.36,298.47,0.0,0.0,0.000,407083.1,407083.1,2020,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433212345,26298.00
06/01/2015 22:30,2,0.000,ALERT,211.48,293.96,59.986,1433212203,"201051344000651","174011321042388",0.00,10.00,0,292.16,298.17,0.0,0.0,0.000,123764.2,123764.2,710,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433212347,26299.00
06/01/2015 22:30,2,0.000,ALERT,211.48,294.26,59.986,1433212203,"201051344000867","174011321042388",0.00,11.30,0,291.55,298.77,0.0,0.0,0.000,116075.3,116075.3,710,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433212348,26300.00
06/01/2015 22:30,2,0.000,ALERT,211.48,295.16,60.028,1433212203,"201051344001230","174011321042388",0.00,10.70,0,293.06,298.77,0.0,0.0,0.000,127174.7,127174.7,711,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433212350,26301.00
06/01/2015 22:30,2,0.000,ALERT,211.93,295.16,59.986,1433212203,"201051344000576","174011321042388",0.00,10.70,0,292.76,298.47,0.0,0.0,0.000,123865.8,123865.8,710,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433212352,26302.00
06/01/2015 22:30,2,0.000,ALERT,211.48,295.46,59.986,1433212203,"201051344000579","174011321042388",0.00,11.00,0,293.06,299.07,0.0,0.0,0.000,129503.8,129503.8,712,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433212354,26303.00
06/01/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1433212203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,4895.6000000237,4895.6000000237,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433213083,26304.00
06/01/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1433212203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,8164.5999999996,8164.5999999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433213083,26305.00
06/01/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1433212203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,5837.5000000004,5837.5000000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433213083,26306.00
06/01/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1433212203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,6471.5999999999,6471.5999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433213083,26307.00
06/01/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1433212203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,7265.2000000001,7265.2000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433213083,26308.00
06/01/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1433212203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,6461.7999999874,6461.7999999874,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433213083,26309.00
06/01/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1433212203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,6379.3000000117,6379.3000000117,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433213083,26310.00
06/01/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1433212203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,4866.8000000115,4866.8000000115,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433213083,26311.00
06/01/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1433212203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,8417.2,8417.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433213083,26312.00
06/01/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1433212203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,5746.3000000121,5746.3000000121,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433213083,26313.00
06/01/2015 22:45,2,0.000,ALERT,211.48,296.96,59.949,1433213103,"201051344000955","174011321042388",0.00,11.00,0,293.06,299.07,0.0,0.0,0.000,129051.6,129051.6,714,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433213180,26314.00
06/01/2015 22:45,2,0.000,ALERT,213.29,298.17,59.996,1433213103,"274151322000095","174011321042388",0.00,11.00,0,293.96,299.97,0.0,0.0,0.000,425863.0,425863.0,1632,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433213181,26315.00
06/01/2015 22:45,2,0.000,ALERT,211.70,297.57,60.002,1433213103,"201051344000868","174011321042388",0.00,10.70,0,293.66,299.97,0.0,0.0,0.000,115403.2,115403.2,712,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433213183,26316.00
06/01/2015 22:45,2,0.000,ALERT,212.16,296.66,59.991,1433213103,"201051344000853","174011321042388",0.00,10.70,0,293.06,299.37,0.0,0.0,0.000,121645.5,121645.5,710,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433213185,26317.00
06/01/2015 22:45,2,0.000,ALERT,212.38,297.87,60.002,1433213103,"201051344000582","174011321042388",0.00,10.30,0,293.96,299.67,0.0,0.0,0.000,122424.8,122424.8,711,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433213187,26318.00
06/01/2015 22:45,2,0.000,ALERT,211.93,296.66,59.991,1433213103,"201051344000469","174011321042388",0.00,10.00,0,292.16,298.47,0.0,0.0,0.000,116786.7,116786.7,712,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433213189,26319.00
06/01/2015 22:45,2,0.000,ALERT,211.70,296.66,59.991,1433213103,"201051344000988","174011321042388",0.00,11.00,0,290.65,298.47,0.0,0.0,0.000,116688.6,116688.6,711,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433213191,26320.00
06/01/2015 22:45,2,0.000,ALERT,211.70,296.66,59.949,1433213103,"201051344001158","174011321042388",0.00,10.30,0,292.46,298.47,0.0,0.0,0.000,122991.5,122991.5,713,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433213192,26321.00
06/01/2015 22:45,2,0.000,ALERT,211.70,296.66,59.986,1433213103,"201051344001025","174011321042388",0.00,10.30,0,292.46,299.67,0.0,0.0,0.000,125787.2,125787.2,713,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433213194,26322.00
06/01/2015 22:45,2,0.000,ALERT,211.70,297.57,59.981,1433213103,"201051344000569","174011321042388",0.00,11.00,0,293.66,299.67,0.0,0.0,0.000,129729.7,129729.7,711,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433213196,26323.00
06/01/2015 22:45,2,0.000,ALERT,213.06,296.96,59.986,1433213103,"274151322000094","174011321042388",0.00,11.00,0,292.76,298.47,0.0,0.0,0.000,317091.6,317091.6,2045,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433213198,26324.00
06/01/2015 22:45,2,0.000,ALERT,211.70,296.96,59.986,1433213103,"201051344000458","174011321042388",0.00,11.70,0,293.06,299.67,0.0,0.0,0.000,125367.1,125367.1,712,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433213200,26325.00
06/01/2015 22:45,2,0.000,ALERT,213.29,296.06,59.996,1433213103,"274151322000087","174011321042388",0.00,14.30,0,292.46,298.47,0.0,0.0,0.000,386725.4,386725.4,1626,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433213202,26326.00
06/01/2015 22:45,2,0.000,ALERT,212.83,296.96,60.018,1433213103,"274151322000052","174011321042388",0.00,11.70,0,292.76,299.37,0.0,0.0,0.000,413249.9,413249.9,2024,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433213203,26327.00
06/01/2015 22:45,2,0.000,ALERT,212.16,297.26,59.986,1433213103,"201051344001145","174011321042388",0.00,10.70,0,293.66,299.97,0.0,0.0,0.000,130440.3,130440.3,712,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433213205,26328.00
06/01/2015 22:45,2,0.000,ALERT,212.16,296.96,59.959,1433213103,"201051344000685","174011321042388",0.00,11.00,0,293.06,299.07,0.0,0.0,0.000,129779.2,129779.2,715,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433213207,26329.00
06/01/2015 22:45,2,0.000,ALERT,212.61,296.66,59.965,1433213103,"274151322000088","174011321042388",0.00,11.70,0,292.76,299.07,0.0,0.0,0.000,395503.8,395503.8,1631,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433213209,26330.00
06/01/2015 22:45,2,0.000,ALERT,211.93,297.26,60.002,1433213103,"201051344000438","174011321042388",0.00,10.30,0,293.36,299.67,0.0,0.0,0.000,129798.6,129798.6,714,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433213211,26331.00
06/01/2015 22:45,2,0.000,ALERT,211.48,296.96,60.002,1433213103,"201051344001135","174011321042388",0.00,10.70,0,293.36,299.67,0.0,0.0,0.000,121250.7,121250.7,713,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433213212,26332.00
06/01/2015 22:45,2,0.000,ALERT,212.16,296.36,59.991,1433213103,"201051344000417","174011321042388",0.00,11.00,0,292.76,298.47,0.0,0.0,0.000,125887.6,125887.6,711,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433213214,26333.00
06/01/2015 22:45,2,0.000,ALERT,211.25,297.26,59.996,1433213103,"201051344000594","174011321042388",0.00,11.00,0,292.76,299.07,0.0,0.0,0.000,125354.5,125354.5,714,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433213216,26334.00
06/01/2015 22:45,2,0.000,ALERT,213.06,297.57,59.975,1433213103,"274151322000083","174011321042388",0.00,11.30,0,293.06,299.37,0.0,0.0,0.000,409642.3,409642.3,2030,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433213218,26335.00
06/01/2015 22:45,2,0.000,ALERT,212.16,297.26,59.996,1433213103,"201051344000585","174011321042388",0.00,11.00,0,292.76,299.07,0.0,0.0,0.000,124248.8,124248.8,711,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433213220,26336.00
06/01/2015 22:45,2,0.000,ALERT,213.06,297.26,59.986,1433213103,"274151322000054","174011321042388",0.00,12.00,0,293.06,299.67,0.0,0.0,0.000,405114.2,405114.2,1626,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433213221,26337.00
06/01/2015 22:45,2,0.000,ALERT,212.16,296.96,60.034,1433213103,"201051344001203","174011321042388",0.00,10.70,0,293.06,300.87,0.0,0.0,0.000,125700.8,125700.8,714,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433213223,26338.00
06/01/2015 22:45,2,0.000,ALERT,211.70,297.26,60.002,1433213103,"201051344000646","174011321042388",0.00,10.70,0,292.76,298.77,0.0,0.0,0.000,123414.2,123414.2,710,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433213225,26339.00
06/01/2015 22:45,2,0.000,ALERT,213.74,296.36,59.996,1433213103,"274151322000068","174011321042388",0.00,12.00,0,292.46,298.17,0.0,0.0,0.000,315967.6,315967.6,1654,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433213227,26340.00
06/01/2015 22:45,2,0.000,ALERT,213.51,296.66,59.996,1433213103,"274151322000076","174011321042388",0.00,11.70,0,293.06,299.37,0.0,0.0,0.000,431373.6,431373.6,2023,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433213229,26341.00
06/01/2015 22:45,2,0.000,ALERT,211.93,297.57,59.996,1433213103,"201051344000890","174011321042388",0.00,11.00,0,293.36,300.27,0.0,0.0,0.000,127275.7,127275.7,713,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433213230,26342.00
06/01/2015 22:45,2,0.000,ALERT,211.70,296.66,59.996,1433213103,"201051344000900","174011321042388",0.00,10.70,0,292.46,298.47,0.0,0.0,0.000,127743.4,127743.4,711,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433213232,26343.00
06/01/2015 22:45,2,0.000,ALERT,212.16,297.87,60.002,1433213103,"201051344000633","174011321042388",0.00,10.30,0,291.25,298.77,0.0,0.0,0.000,117437.9,117437.9,716,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433213234,26344.00
06/01/2015 22:45,2,0.000,ALERT,211.70,298.17,60.028,1433213103,"201051344000983","174011321042388",0.00,11.00,0,293.06,299.67,0.0,0.0,0.000,124482.7,124482.7,712,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433213236,26345.00
06/01/2015 22:45,2,0.000,ALERT,212.16,298.17,60.012,1433213103,"201051344000917","174011321042388",0.00,11.70,0,290.95,299.07,0.0,0.0,0.000,127899.7,127899.7,714,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433213238,26346.00
06/01/2015 22:45,2,0.000,ALERT,211.93,297.57,59.954,1433213103,"201051344000648","174011321042388",0.00,10.00,0,292.16,299.37,0.0,0.0,0.000,124045.8,124045.8,711,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433213240,26347.00
06/01/2015 22:45,2,0.000,ALERT,211.70,298.47,59.970,1433213103,"201051344001093","174011321042388",0.00,11.30,0,293.06,299.37,0.0,0.0,0.000,125927.0,125927.0,714,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433213242,26348.00
06/01/2015 22:45,2,0.000,ALERT,212.38,298.17,59.991,1433213103,"201051344000645","174011321042388",0.00,11.00,0,292.76,299.37,0.0,0.0,0.000,124393.8,124393.8,711,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433213243,26349.00
06/01/2015 22:45,2,0.000,ALERT,213.29,298.17,60.002,1433213103,"274151322000085","174011321042388",0.00,11.30,0,293.06,299.97,0.0,0.0,0.000,407083.1,407083.1,2022,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433213245,26350.00
06/01/2015 22:45,2,0.000,ALERT,211.93,297.57,60.002,1433213103,"201051344000651","174011321042388",0.00,9.70,0,292.16,299.07,0.0,0.0,0.000,123764.2,123764.2,712,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433213247,26351.00
06/01/2015 22:45,2,0.000,ALERT,212.16,297.87,60.007,1433213103,"201051344000867","174011321042388",0.00,11.30,0,291.85,299.67,0.0,0.0,0.000,116075.3,116075.3,712,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433213249,26352.00
06/01/2015 22:45,2,0.000,ALERT,211.70,298.77,60.002,1433213103,"201051344001230","174011321042388",0.00,10.70,0,293.36,299.67,0.0,0.0,0.000,127174.7,127174.7,713,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433213251,26353.00
06/01/2015 22:45,2,0.000,ALERT,212.16,298.77,60.007,1433213103,"201051344000576","174011321042388",0.00,10.70,0,293.06,299.67,0.0,0.0,0.000,123865.8,123865.8,712,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433213253,26354.00
06/01/2015 22:45,2,0.000,ALERT,211.93,299.07,60.002,1433213103,"201051344000579","174011321042388",0.00,11.00,0,293.66,299.97,0.0,0.0,0.000,129503.8,129503.8,714,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433213254,26355.00
06/01/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1433213103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,7265.2000000001,7265.2000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433213984,26356.00
06/01/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1433213103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,6461.7999999874,6461.7999999874,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433213984,26357.00
06/01/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1433213103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,6379.3000000117,6379.3000000117,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433213984,26358.00
06/01/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1433213103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,4866.8000000115,4866.8000000115,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433213984,26359.00
06/01/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1433213103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,8417.2,8417.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433213984,26360.00
06/01/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1433213103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,5746.3000000121,5746.3000000121,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433213984,26361.00
06/01/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1433213103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,4895.6000000237,4895.6000000237,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433213984,26362.00
06/01/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1433213103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,8164.5999999996,8164.5999999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433213984,26363.00
06/01/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1433213103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,5837.5000000004,5837.5000000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433213984,26364.00
06/01/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1433213103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,6471.5999999999,6471.5999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433213984,26365.00
06/01/2015 23:00,2,0.000,ALERT,211.70,296.66,59.991,1433214003,"201051344000955","174011321042388",0.00,10.70,0,295.46,299.67,0.0,0.0,0.000,129051.6,129051.6,716,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433214080,26366.00
06/01/2015 23:00,2,0.000,ALERT,213.29,298.17,59.996,1433214003,"274151322000095","174011321042388",0.00,10.70,0,296.36,300.87,0.0,0.0,0.000,425863.0,425863.0,1634,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433214081,26367.00
06/01/2015 23:00,2,0.000,ALERT,212.16,297.26,59.991,1433214003,"201051344000868","174011321042388",0.00,10.70,0,295.46,300.57,0.0,0.0,0.000,115403.2,115403.2,714,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433214083,26368.00
06/01/2015 23:00,2,0.000,ALERT,212.61,296.36,59.981,1433214003,"201051344000853","174011321042388",0.00,10.30,0,294.86,299.67,0.0,0.0,0.000,121645.5,121645.5,712,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433214085,26369.00
06/01/2015 23:00,2,0.000,ALERT,212.61,297.87,59.986,1433214003,"201051344000582","174011321042388",0.00,10.30,0,296.06,300.27,0.0,0.0,0.000,122424.8,122424.8,713,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433214087,26370.00
06/01/2015 23:00,2,0.000,ALERT,212.16,296.36,59.981,1433214003,"201051344000469","174011321042388",0.00,10.00,0,293.96,299.07,0.0,0.0,0.000,116786.7,116786.7,714,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433214089,26371.00
06/01/2015 23:00,2,0.000,ALERT,211.70,296.36,59.981,1433214003,"201051344000988","174011321042388",0.00,10.70,0,292.46,299.07,0.0,0.0,0.000,116688.6,116688.6,713,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433214090,26372.00
06/01/2015 23:00,2,0.000,ALERT,212.16,296.36,59.954,1433214003,"201051344001158","174011321042388",0.00,10.00,0,294.56,299.07,0.0,0.0,0.000,122991.5,122991.5,715,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433214092,26373.00
06/01/2015 23:00,2,0.000,ALERT,211.93,296.06,59.981,1433214003,"201051344001025","174011321042388",0.00,10.00,0,294.86,300.27,0.0,0.0,0.000,125787.2,125787.2,715,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433214094,26374.00
06/01/2015 23:00,2,0.000,ALERT,211.93,296.96,59.986,1433214003,"201051344000569","174011321042388",0.00,10.70,0,295.46,300.57,0.0,0.0,0.000,129729.7,129729.7,713,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433214096,26375.00
06/01/2015 23:00,2,0.000,ALERT,213.29,296.36,59.981,1433214003,"274151322000094","174011321042388",0.00,11.00,0,295.16,299.37,0.0,0.0,0.000,317091.6,317091.6,2047,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433214098,26376.00
06/01/2015 23:00,2,0.000,ALERT,211.93,296.66,59.975,1433214003,"201051344000458","174011321042388",0.00,11.30,0,295.16,300.27,0.0,0.0,0.000,125367.1,125367.1,714,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433214101,26377.00
06/01/2015 23:00,2,0.000,ALERT,213.29,296.36,59.965,1433214003,"274151322000087","174011321042388",0.00,13.70,0,294.56,299.07,0.0,0.0,0.000,386725.4,386725.4,1628,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433214102,26378.00
06/01/2015 23:00,2,0.000,ALERT,213.06,297.26,59.996,1433214003,"274151322000052","174011321042388",0.00,11.30,0,295.16,300.27,0.0,0.0,0.000,413249.9,413249.9,2026,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433214104,26379.00
06/01/2015 23:00,2,0.000,ALERT,212.38,297.26,59.986,1433214003,"201051344001145","174011321042388",0.00,10.30,0,295.76,300.57,0.0,0.0,0.000,130440.3,130440.3,714,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433214106,26380.00
06/01/2015 23:00,2,0.000,ALERT,212.16,296.66,59.981,1433214003,"201051344000685","174011321042388",0.00,10.70,0,295.16,299.67,0.0,0.0,0.000,129779.2,129779.2,717,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433214108,26381.00
06/01/2015 23:00,2,0.000,ALERT,212.83,296.96,59.975,1433214003,"274151322000088","174011321042388",0.00,11.70,0,295.16,299.37,0.0,0.0,0.000,395503.8,395503.8,1633,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433214110,26382.00
06/01/2015 23:00,2,0.000,ALERT,212.16,296.66,59.986,1433214003,"201051344000438","174011321042388",0.00,10.30,0,295.46,300.27,0.0,0.0,0.000,129798.6,129798.6,716,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433214111,26383.00
06/01/2015 23:00,2,0.000,ALERT,211.70,296.66,59.986,1433214003,"201051344001135","174011321042388",0.00,10.30,0,295.16,300.27,0.0,0.0,0.000,121250.7,121250.7,715,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433214113,26384.00
06/01/2015 23:00,2,0.000,ALERT,212.16,296.06,59.981,1433214003,"201051344000417","174011321042388",0.00,10.70,0,294.86,299.07,0.0,0.0,0.000,125887.6,125887.6,713,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433214115,26385.00
06/01/2015 23:00,2,0.000,ALERT,211.48,296.96,59.954,1433214003,"201051344000594","174011321042388",0.00,10.70,0,294.56,299.97,0.0,0.0,0.000,125354.5,125354.5,716,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433214117,26386.00
06/01/2015 23:00,2,0.000,ALERT,213.29,296.96,59.981,1433214003,"274151322000083","174011321042388",0.00,11.00,0,295.76,299.97,0.0,0.0,0.000,409642.3,409642.3,2032,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433214118,26387.00
06/01/2015 23:00,2,0.000,ALERT,212.16,296.96,59.965,1433214003,"201051344000585","174011321042388",0.00,11.00,0,294.86,299.97,0.0,0.0,0.000,124248.8,124248.8,713,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433214120,26388.00
06/01/2015 23:00,2,0.000,ALERT,213.06,296.96,59.986,1433214003,"274151322000054","174011321042388",0.00,11.70,0,295.16,299.97,0.0,0.0,0.000,405114.2,405114.2,1628,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433214122,26389.00
06/01/2015 23:00,2,0.000,ALERT,211.93,296.36,59.986,1433214003,"201051344001203","174011321042388",0.00,10.70,0,295.16,301.47,0.0,0.0,0.000,125700.8,125700.8,716,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433214124,26390.00
06/01/2015 23:00,2,0.000,ALERT,211.70,296.66,59.991,1433214003,"201051344000646","174011321042388",0.00,10.30,0,294.86,299.67,0.0,0.0,0.000,123414.2,123414.2,712,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433214126,26391.00
06/01/2015 23:00,2,0.000,ALERT,213.74,296.06,60.018,1433214003,"274151322000068","174011321042388",0.00,12.00,0,294.86,298.77,0.0,0.0,0.000,315967.6,315967.6,1656,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433214128,26392.00
06/01/2015 23:00,2,0.000,ALERT,213.74,296.66,59.996,1433214003,"274151322000076","174011321042388",0.00,11.30,0,295.46,300.27,0.0,0.0,0.000,431373.6,431373.6,2025,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433214130,26393.00
06/01/2015 23:00,2,0.000,ALERT,211.70,296.66,59.986,1433214003,"201051344000890","174011321042388",0.00,11.00,0,295.46,300.87,0.0,0.0,0.000,127275.7,127275.7,715,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433214131,26394.00
06/01/2015 23:00,2,0.000,ALERT,211.48,296.36,59.991,1433214003,"201051344000900","174011321042388",0.00,10.70,0,294.86,299.37,0.0,0.0,0.000,127743.4,127743.4,713,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433214133,26395.00
06/01/2015 23:00,2,0.000,ALERT,212.38,295.76,59.996,1433214003,"201051344000633","174011321042388",0.00,10.30,0,293.66,299.07,0.0,0.0,0.000,117437.9,117437.9,718,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433214135,26396.00
06/01/2015 23:00,2,0.000,ALERT,211.70,296.66,59.981,1433214003,"201051344000983","174011321042388",0.00,10.70,0,295.76,300.27,0.0,0.0,0.000,124482.7,124482.7,714,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433214137,26397.00
06/01/2015 23:00,2,0.000,ALERT,212.16,296.06,59.981,1433214003,"201051344000917","174011321042388",0.00,11.30,0,294.26,299.37,0.0,0.0,0.000,127899.7,127899.7,716,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433214139,26398.00
06/01/2015 23:00,2,0.000,ALERT,212.16,295.76,59.986,1433214003,"201051344000648","174011321042388",0.00,10.00,0,294.86,299.97,0.0,0.0,0.000,124045.8,124045.8,713,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433214140,26399.00
06/01/2015 23:00,2,0.000,ALERT,211.93,296.66,59.975,1433214003,"201051344001093","174011321042388",0.00,11.30,0,295.46,299.97,0.0,0.0,0.000,125927.0,125927.0,716,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433214142,26400.00
06/01/2015 23:00,2,0.000,ALERT,212.16,296.36,59.996,1433214003,"201051344000645","174011321042388",0.00,11.00,0,295.46,299.97,0.0,0.0,0.000,124393.8,124393.8,713,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433214144,26401.00
06/01/2015 23:00,2,0.000,ALERT,213.51,296.36,59.975,1433214003,"274151322000085","174011321042388",0.00,11.00,0,295.76,300.27,0.0,0.0,0.000,407083.1,407083.1,2024,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433214146,26402.00
06/01/2015 23:00,2,0.000,ALERT,211.93,295.76,59.949,1433214003,"201051344000651","174011321042388",0.00,9.70,0,294.86,299.67,0.0,0.0,0.000,123764.2,123764.2,714,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433214148,26403.00
06/01/2015 23:00,2,0.000,ALERT,212.38,296.06,59.986,1433214003,"201051344000867","174011321042388",0.00,11.30,0,295.16,299.97,0.0,0.0,0.000,116075.3,116075.3,714,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433214150,26404.00
06/01/2015 23:00,2,0.000,ALERT,211.93,297.26,59.981,1433214003,"201051344001230","174011321042388",0.00,10.70,0,296.06,300.27,0.0,0.0,0.000,127174.7,127174.7,715,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433214152,26405.00
06/01/2015 23:00,2,0.000,ALERT,212.16,296.66,59.986,1433214003,"201051344000576","174011321042388",0.00,10.30,0,295.46,300.27,0.0,0.0,0.000,123865.8,123865.8,714,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433214153,26406.00
06/01/2015 23:00,2,0.000,ALERT,211.93,296.96,59.986,1433214003,"201051344000579","174011321042388",0.00,11.00,0,296.06,300.57,0.0,0.0,0.000,129503.8,129503.8,716,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433214155,26407.00
06/01/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1433214003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,5837.5000000004,5837.5000000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433214883,26408.00
06/01/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1433214003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,6471.5999999999,6471.5999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433214883,26409.00
06/01/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1433214003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,7265.2000000001,7265.2000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433214883,26410.00
06/01/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1433214003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,6461.7999999874,6461.7999999874,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433214883,26411.00
06/01/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1433214003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,6379.3000000117,6379.3000000117,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433214883,26412.00
