ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/01/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1433214003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,4866.8000000115,4866.8000000115,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433214883,26413.00
06/01/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1433214003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,8417.2,8417.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433214883,26414.00
06/01/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1433214003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,5746.3000000121,5746.3000000121,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433214883,26415.00
06/01/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1433214003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,4895.6000000237,4895.6000000237,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433214883,26416.00
06/01/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1433214003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,8164.5999999996,8164.5999999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433214883,26417.00
06/01/2015 23:15,2,0.000,ALERT,211.93,297.26,59.970,1433214903,"201051344000955","174011321042388",0.00,10.30,0,294.86,298.17,0.0,0.0,0.000,129051.6,129051.6,718,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433214980,26418.00
06/01/2015 23:15,2,0.000,ALERT,213.74,297.87,59.965,1433214903,"274151322000095","174011321042388",0.00,10.70,0,295.76,299.37,0.0,0.0,0.000,425863.0,425863.0,1636,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433214982,26419.00
06/01/2015 23:15,2,0.000,ALERT,212.38,297.57,59.996,1433214903,"201051344000868","174011321042388",0.00,10.70,0,295.46,299.37,0.0,0.0,0.000,115403.2,115403.2,716,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433214984,26420.00
06/01/2015 23:15,2,0.000,ALERT,212.83,296.66,59.975,1433214903,"201051344000853","174011321042388",0.00,10.30,0,294.56,298.47,0.0,0.0,0.000,121645.5,121645.5,714,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433214985,26421.00
06/01/2015 23:15,2,0.000,ALERT,212.83,297.87,59.975,1433214903,"201051344000582","174011321042388",0.00,10.00,0,295.76,299.07,0.0,0.0,0.000,122424.8,122424.8,715,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433214987,26422.00
06/01/2015 23:15,2,0.000,ALERT,212.38,296.96,59.970,1433214903,"201051344000469","174011321042388",0.00,10.00,0,293.66,297.87,0.0,0.0,0.000,116786.7,116786.7,716,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433214989,26423.00
06/01/2015 23:15,2,0.000,ALERT,212.16,296.66,59.959,1433214903,"201051344000988","174011321042388",0.00,10.70,0,292.46,297.87,0.0,0.0,0.000,116688.6,116688.6,715,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433214991,26424.00
06/01/2015 23:15,2,0.000,ALERT,212.38,296.96,59.981,1433214903,"201051344001158","174011321042388",0.00,10.00,0,294.26,297.87,0.0,0.0,0.000,122991.5,122991.5,717,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433214993,26425.00
06/01/2015 23:15,2,0.000,ALERT,212.16,296.36,59.975,1433214903,"201051344001025","174011321042388",0.00,10.00,0,294.26,299.07,0.0,0.0,0.000,125787.2,125787.2,717,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433214995,26426.00
06/01/2015 23:15,2,0.000,ALERT,212.16,297.26,59.981,1433214903,"201051344000569","174011321042388",0.00,10.70,0,295.16,299.37,0.0,0.0,0.000,129729.7,129729.7,715,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433214997,26427.00
06/01/2015 23:15,2,0.000,ALERT,213.74,296.66,59.970,1433214903,"274151322000094","174011321042388",0.00,10.70,0,294.26,297.87,0.0,0.0,0.000,317091.6,317091.6,2049,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433214999,26428.00
06/01/2015 23:15,2,0.000,ALERT,212.16,296.66,59.975,1433214903,"201051344000458","174011321042388",0.00,11.30,0,294.56,299.07,0.0,0.0,0.000,125367.1,125367.1,716,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433215000,26429.00
06/01/2015 23:15,2,0.000,ALERT,213.51,296.06,59.970,1433214903,"274151322000087","174011321042388",0.00,13.00,0,294.26,297.87,0.0,0.0,0.000,386725.4,386725.4,1630,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433215002,26430.00
06/01/2015 23:15,2,0.000,ALERT,213.29,296.96,59.970,1433214903,"274151322000052","174011321042388",0.00,11.30,0,294.56,299.07,0.0,0.0,0.000,413249.9,413249.9,2028,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433215004,26431.00
06/01/2015 23:15,2,0.000,ALERT,212.61,297.26,59.975,1433214903,"201051344001145","174011321042388",0.00,10.30,0,295.16,299.37,0.0,0.0,0.000,130440.3,130440.3,716,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433215006,26432.00
06/01/2015 23:15,2,0.000,ALERT,212.61,296.96,59.975,1433214903,"201051344000685","174011321042388",0.00,10.70,0,294.86,298.47,0.0,0.0,0.000,129779.2,129779.2,719,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433215008,26433.00
06/01/2015 23:15,2,0.000,ALERT,213.06,296.66,60.002,1433214903,"274151322000088","174011321042388",0.00,11.30,0,294.86,298.47,0.0,0.0,0.000,395503.8,395503.8,1635,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433215009,26434.00
06/01/2015 23:15,2,0.000,ALERT,212.38,296.96,59.975,1433214903,"201051344000438","174011321042388",0.00,10.30,0,294.86,299.07,0.0,0.0,0.000,129798.6,129798.6,718,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433215011,26435.00
06/01/2015 23:15,2,0.000,ALERT,211.93,296.96,59.970,1433214903,"201051344001135","174011321042388",0.00,10.30,0,294.86,299.07,0.0,0.0,0.000,121250.7,121250.7,717,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433215013,26436.00
06/01/2015 23:15,2,0.000,ALERT,212.61,296.36,59.975,1433214903,"201051344000417","174011321042388",0.00,10.70,0,294.26,297.87,0.0,0.0,0.000,125887.6,125887.6,715,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433215015,26437.00
06/01/2015 23:15,2,0.000,ALERT,211.48,296.96,59.959,1433214903,"201051344000594","174011321042388",0.00,10.70,0,294.56,298.47,0.0,0.0,0.000,125354.5,125354.5,718,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433215017,26438.00
06/01/2015 23:15,2,0.000,ALERT,213.51,296.96,59.981,1433214903,"274151322000083","174011321042388",0.00,11.00,0,295.16,298.77,0.0,0.0,0.000,409642.3,409642.3,2034,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433215018,26439.00
06/01/2015 23:15,2,0.000,ALERT,212.38,296.96,59.970,1433214903,"201051344000585","174011321042388",0.00,10.70,0,294.26,298.47,0.0,0.0,0.000,124248.8,124248.8,715,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433215020,26440.00
06/01/2015 23:15,2,0.000,ALERT,213.29,296.96,59.970,1433214903,"274151322000054","174011321042388",0.00,11.30,0,294.86,298.77,0.0,0.0,0.000,405114.2,405114.2,1630,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433215022,26441.00
06/01/2015 23:15,2,0.000,ALERT,212.38,296.66,59.981,1433214903,"201051344001203","174011321042388",0.00,10.30,0,294.86,300.27,0.0,0.0,0.000,125700.8,125700.8,718,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433215024,26442.00
06/01/2015 23:15,2,0.000,ALERT,212.16,296.96,60.012,1433214903,"201051344000646","174011321042388",0.00,10.30,0,294.56,298.17,0.0,0.0,0.000,123414.2,123414.2,714,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433215025,26443.00
06/01/2015 23:15,2,0.000,ALERT,213.96,296.06,59.981,1433214903,"274151322000068","174011321042388",0.00,11.70,0,294.26,297.57,0.0,0.0,0.000,315967.6,315967.6,1658,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433215027,26444.00
06/01/2015 23:15,2,0.000,ALERT,214.19,296.66,59.981,1433214903,"274151322000076","174011321042388",0.00,11.00,0,294.86,298.77,0.0,0.0,0.000,431373.6,431373.6,2027,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433215029,26445.00
06/01/2015 23:15,2,0.000,ALERT,212.16,297.26,59.944,1433214903,"201051344000890","174011321042388",0.00,10.70,0,295.16,299.67,0.0,0.0,0.000,127275.7,127275.7,717,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433215031,26446.00
06/01/2015 23:15,2,0.000,ALERT,212.16,296.96,59.981,1433214903,"201051344000900","174011321042388",0.00,10.30,0,294.26,297.87,0.0,0.0,0.000,127743.4,127743.4,715,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433215033,26447.00
06/01/2015 23:15,2,0.000,ALERT,212.83,296.36,59.981,1433214903,"201051344000633","174011321042388",0.00,10.00,0,292.46,297.26,0.0,0.0,0.000,117437.9,117437.9,720,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433215035,26448.00
06/01/2015 23:15,2,0.000,ALERT,212.38,296.96,59.981,1433214903,"201051344000983","174011321042388",0.00,10.70,0,294.86,299.07,0.0,0.0,0.000,124482.7,124482.7,716,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433215037,26449.00
06/01/2015 23:15,2,0.000,ALERT,212.61,296.66,59.975,1433214903,"201051344000917","174011321042388",0.00,11.00,0,293.66,297.87,0.0,0.0,0.000,127899.7,127899.7,718,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433215038,26450.00
06/01/2015 23:15,2,0.000,ALERT,212.38,296.06,59.986,1433214903,"201051344000648","174011321042388",0.00,9.70,0,293.96,298.47,0.0,0.0,0.000,124045.8,124045.8,715,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433215040,26451.00
06/01/2015 23:15,2,0.000,ALERT,212.38,296.96,60.023,1433214903,"201051344001093","174011321042388",0.00,11.00,0,294.86,298.17,0.0,0.0,0.000,125927.0,125927.0,718,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433215042,26452.00
06/01/2015 23:15,2,0.000,ALERT,212.83,296.66,59.986,1433214903,"201051344000645","174011321042388",0.00,10.70,0,294.56,298.47,0.0,0.0,0.000,124393.8,124393.8,715,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433215044,26453.00
06/01/2015 23:15,2,0.000,ALERT,213.51,297.26,59.981,1433214903,"274151322000085","174011321042388",0.00,11.00,0,294.86,298.77,0.0,0.0,0.000,407083.1,407083.1,2026,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433215046,26454.00
06/01/2015 23:15,2,0.000,ALERT,212.61,296.36,59.981,1433214903,"201051344000651","174011321042388",0.00,9.70,0,294.26,298.17,0.0,0.0,0.000,123764.2,123764.2,716,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433215048,26455.00
06/01/2015 23:15,2,0.000,ALERT,212.61,296.36,59.970,1433214903,"201051344000867","174011321042388",0.00,11.00,0,293.96,298.77,0.0,0.0,0.000,116075.3,116075.3,716,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433215049,26456.00
06/01/2015 23:15,2,0.000,ALERT,212.38,296.96,59.981,1433214903,"201051344001230","174011321042388",0.00,10.70,0,295.16,298.77,0.0,0.0,0.000,127174.7,127174.7,717,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433215051,26457.00
06/01/2015 23:15,2,0.000,ALERT,212.83,297.26,59.991,1433214903,"201051344000576","174011321042388",0.00,10.30,0,294.56,298.47,0.0,0.0,0.000,123865.8,123865.8,716,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433215053,26458.00
06/01/2015 23:15,2,0.000,ALERT,212.38,297.26,59.975,1433214903,"201051344000579","174011321042388",0.00,10.70,0,295.46,299.07,0.0,0.0,0.000,129503.8,129503.8,718,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433215055,26459.00
06/01/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1433214903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,4866.8000000115,4866.8000000115,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433215783,26460.00
06/01/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1433214903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,8417.2,8417.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433215783,26461.00
06/01/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1433214903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,5746.3000000121,5746.3000000121,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433215783,26462.00
06/01/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1433214903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,4895.6000000237,4895.6000000237,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433215783,26463.00
06/01/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1433214903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,8164.5999999996,8164.5999999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433215783,26464.00
06/01/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1433214903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,5837.5000000004,5837.5000000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433215783,26465.00
06/01/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1433214903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,6471.5999999999,6471.5999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433215783,26466.00
06/01/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1433214903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,7265.2000000001,7265.2000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433215783,26467.00
06/01/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1433214903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,6461.7999999874,6461.7999999874,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433215783,26468.00
06/01/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1433214903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,6379.3000000117,6379.3000000117,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433215783,26469.00
06/01/2015 23:30,2,0.000,ALERT,211.70,295.46,60.007,1433215803,"201051344000955","174011321042388",0.00,10.70,0,293.66,298.47,0.0,0.0,0.000,129051.6,129051.6,720,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433215880,26470.00
06/01/2015 23:30,2,0.000,ALERT,213.29,296.96,60.002,1433215803,"274151322000095","174011321042388",0.00,10.30,0,294.86,299.37,0.0,0.0,0.000,425863.0,425863.0,1638,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433215882,26471.00
06/01/2015 23:30,2,0.000,ALERT,211.70,296.06,60.002,1433215803,"201051344000868","174011321042388",0.00,10.30,0,294.26,299.67,0.0,0.0,0.000,115403.2,115403.2,718,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433215884,26472.00
06/01/2015 23:30,2,0.000,ALERT,212.38,295.46,60.007,1433215803,"201051344000853","174011321042388",0.00,10.00,0,293.66,298.77,0.0,0.0,0.000,121645.5,121645.5,716,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433215885,26473.00
06/01/2015 23:30,2,0.000,ALERT,212.38,296.36,60.007,1433215803,"201051344000582","174011321042388",0.00,10.00,0,294.56,299.37,0.0,0.0,0.000,122424.8,122424.8,717,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433215887,26474.00
06/01/2015 23:30,2,0.000,ALERT,211.93,295.16,60.002,1433215803,"201051344000469","174011321042388",0.00,9.70,0,292.76,298.17,0.0,0.0,0.000,116786.7,116786.7,718,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433215889,26475.00
06/01/2015 23:30,2,0.000,ALERT,211.70,295.16,60.002,1433215803,"201051344000988","174011321042388",0.00,10.30,0,291.25,298.17,0.0,0.0,0.000,116688.6,116688.6,717,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433215891,26476.00
06/01/2015 23:30,2,0.000,ALERT,211.93,295.46,60.012,1433215803,"201051344001158","174011321042388",0.00,10.00,0,293.06,298.47,0.0,0.0,0.000,122991.5,122991.5,719,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433215893,26477.00
06/01/2015 23:30,2,0.000,ALERT,211.93,294.86,60.007,1433215803,"201051344001025","174011321042388",0.00,10.00,0,293.36,299.37,0.0,0.0,0.000,125787.2,125787.2,719,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433215895,26478.00
06/01/2015 23:30,2,0.000,ALERT,211.93,295.76,60.018,1433215803,"201051344000569","174011321042388",0.00,10.30,0,294.26,299.37,0.0,0.0,0.000,129729.7,129729.7,717,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433215897,26479.00
06/01/2015 23:30,2,0.000,ALERT,213.06,295.16,60.002,1433215803,"274151322000094","174011321042388",0.00,10.30,0,293.36,298.17,0.0,0.0,0.000,317091.6,317091.6,2051,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433215899,26480.00
06/01/2015 23:30,2,0.000,ALERT,211.70,295.16,60.007,1433215803,"201051344000458","174011321042388",0.00,11.30,0,293.96,299.37,0.0,0.0,0.000,125367.1,125367.1,718,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433215900,26481.00
06/01/2015 23:30,2,0.000,ALERT,213.29,294.86,60.018,1433215803,"274151322000087","174011321042388",0.00,12.70,0,293.06,297.87,0.0,0.0,0.000,386725.4,386725.4,1632,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433215902,26482.00
06/01/2015 23:30,2,0.000,ALERT,213.06,295.46,60.002,1433215803,"274151322000052","174011321042388",0.00,11.00,0,293.66,299.07,0.0,0.0,0.000,413249.9,413249.9,2030,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433215904,26483.00
06/01/2015 23:30,2,0.000,ALERT,212.38,296.06,60.007,1433215803,"201051344001145","174011321042388",0.00,10.30,0,294.26,299.67,0.0,0.0,0.000,130440.3,130440.3,718,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433215906,26484.00
06/01/2015 23:30,2,0.000,ALERT,212.38,295.46,60.002,1433215803,"201051344000685","174011321042388",0.00,10.70,0,293.66,298.47,0.0,0.0,0.000,129779.2,129779.2,721,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433215908,26485.00
06/01/2015 23:30,2,0.000,ALERT,212.83,295.46,60.012,1433215803,"274151322000088","174011321042388",0.00,11.30,0,293.66,298.47,0.0,0.0,0.000,395503.8,395503.8,1637,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433215909,26486.00
06/01/2015 23:30,2,0.000,ALERT,212.16,295.46,60.007,1433215803,"201051344000438","174011321042388",0.00,10.00,0,293.96,299.07,0.0,0.0,0.000,129798.6,129798.6,720,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433215911,26487.00
06/01/2015 23:30,2,0.000,ALERT,211.70,295.76,60.007,1433215803,"201051344001135","174011321042388",0.00,10.00,0,294.26,299.37,0.0,0.0,0.000,121250.7,121250.7,719,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433215913,26488.00
06/01/2015 23:30,2,0.000,ALERT,212.16,294.86,60.028,1433215803,"201051344000417","174011321042388",0.00,10.70,0,293.36,298.17,0.0,0.0,0.000,125887.6,125887.6,717,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433215915,26489.00
06/01/2015 23:30,2,0.000,ALERT,211.48,295.76,60.002,1433215803,"201051344000594","174011321042388",0.00,10.70,0,293.36,298.47,0.0,0.0,0.000,125354.5,125354.5,720,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433215917,26490.00
06/01/2015 23:30,2,0.000,ALERT,213.29,295.76,59.996,1433215803,"274151322000083","174011321042388",0.00,10.70,0,293.96,299.07,0.0,0.0,0.000,409642.3,409642.3,2036,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433215918,26491.00
06/01/2015 23:30,2,0.000,ALERT,212.16,295.76,60.002,1433215803,"201051344000585","174011321042388",0.00,10.70,0,293.36,298.47,0.0,0.0,0.000,124248.8,124248.8,717,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433215920,26492.00
06/01/2015 23:30,2,0.000,ALERT,213.29,295.76,60.007,1433215803,"274151322000054","174011321042388",0.00,11.30,0,293.66,299.07,0.0,0.0,0.000,405114.2,405114.2,1632,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433215922,26493.00
06/01/2015 23:30,2,0.000,ALERT,212.16,295.46,60.002,1433215803,"201051344001203","174011321042388",0.00,10.30,0,293.66,300.57,0.0,0.0,0.000,125700.8,125700.8,720,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433215924,26494.00
06/01/2015 23:30,2,0.000,ALERT,211.70,295.46,60.023,1433215803,"201051344000646","174011321042388",0.00,10.30,0,293.36,298.47,0.0,0.0,0.000,123414.2,123414.2,716,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433215926,26495.00
06/01/2015 23:30,2,0.000,ALERT,213.96,294.86,59.996,1433215803,"274151322000068","174011321042388",0.00,11.70,0,293.36,297.87,0.0,0.0,0.000,315967.6,315967.6,1660,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433215927,26496.00
06/01/2015 23:30,2,0.000,ALERT,213.74,295.46,59.986,1433215803,"274151322000076","174011321042388",0.00,11.00,0,293.66,298.77,0.0,0.0,0.000,431373.6,431373.6,2029,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433215929,26497.00
06/01/2015 23:30,2,0.000,ALERT,211.70,295.76,59.986,1433215803,"201051344000890","174011321042388",0.00,10.70,0,294.56,299.67,0.0,0.0,0.000,127275.7,127275.7,719,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433215931,26498.00
06/01/2015 23:30,2,0.000,ALERT,211.70,295.76,60.002,1433215803,"201051344000900","174011321042388",0.00,10.00,0,293.06,298.17,0.0,0.0,0.000,127743.4,127743.4,717,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433215933,26499.00
06/01/2015 23:30,2,0.000,ALERT,212.38,294.86,60.002,1433215803,"201051344000633","174011321042388",0.00,10.00,0,291.85,297.87,0.0,0.0,0.000,117437.9,117437.9,722,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433215935,26500.00
06/01/2015 23:30,2,0.000,ALERT,211.70,295.16,59.991,1433215803,"201051344000983","174011321042388",0.00,10.30,0,293.96,299.07,0.0,0.0,0.000,124482.7,124482.7,718,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433215937,26501.00
06/01/2015 23:30,2,0.000,ALERT,212.16,295.46,59.965,1433215803,"201051344000917","174011321042388",0.00,11.00,0,292.76,297.87,0.0,0.0,0.000,127899.7,127899.7,720,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433215938,26502.00
06/01/2015 23:30,2,0.000,ALERT,211.93,294.56,60.007,1433215803,"201051344000648","174011321042388",0.00,9.70,0,293.36,298.77,0.0,0.0,0.000,124045.8,124045.8,717,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433215941,26503.00
06/01/2015 23:30,2,0.000,ALERT,211.70,295.76,59.996,1433215803,"201051344001093","174011321042388",0.00,11.00,0,293.66,298.47,0.0,0.0,0.000,125927.0,125927.0,720,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433215942,26504.00
06/01/2015 23:30,2,0.000,ALERT,212.16,295.16,59.986,1433215803,"201051344000645","174011321042388",0.00,10.70,0,293.66,298.77,0.0,0.0,0.000,124393.8,124393.8,717,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433215944,26505.00
06/01/2015 23:30,2,0.000,ALERT,213.29,296.06,60.028,1433215803,"274151322000085","174011321042388",0.00,10.70,0,293.66,298.77,0.0,0.0,0.000,407083.1,407083.1,2028,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433215946,26506.00
06/01/2015 23:30,2,0.000,ALERT,211.93,294.86,60.018,1433215803,"201051344000651","174011321042388",0.00,9.30,0,293.36,298.17,0.0,0.0,0.000,123764.2,123764.2,718,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433215948,26507.00
06/01/2015 23:30,2,0.000,ALERT,211.93,295.16,59.991,1433215803,"201051344000867","174011321042388",0.00,11.00,0,293.66,298.77,0.0,0.0,0.000,116075.3,116075.3,718,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433215950,26508.00
06/01/2015 23:30,2,0.000,ALERT,211.70,296.06,60.002,1433215803,"201051344001230","174011321042388",0.00,10.30,0,294.26,298.77,0.0,0.0,0.000,127174.7,127174.7,719,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433215951,26509.00
06/01/2015 23:30,2,0.000,ALERT,212.38,296.06,59.991,1433215803,"201051344000576","174011321042388",0.00,10.00,0,293.66,298.77,0.0,0.0,0.000,123865.8,123865.8,718,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433215953,26510.00
06/01/2015 23:30,2,0.000,ALERT,211.70,296.06,59.996,1433215803,"201051344000579","174011321042388",0.00,10.70,0,294.26,299.37,0.0,0.0,0.000,129503.8,129503.8,720,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433215955,26511.00
06/01/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1433215803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,8164.5999999996,8164.5999999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433216683,26512.00
06/01/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1433215803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,5837.5000000004,5837.5000000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433216683,26513.00
06/01/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1433215803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,6471.5999999999,6471.5999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433216683,26514.00
06/01/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1433215803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,7265.2000000001,7265.2000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433216683,26515.00
06/01/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1433215803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,6461.7999999874,6461.7999999874,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433216683,26516.00
06/01/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1433215803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,6379.3000000117,6379.3000000117,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433216683,26517.00
06/01/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1433215803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,4866.8000000115,4866.8000000115,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433216683,26518.00
06/01/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1433215803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,8417.2,8417.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433216683,26519.00
06/01/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1433215803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,5746.3000000121,5746.3000000121,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433216683,26520.00
06/01/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1433215803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,4895.6000000237,4895.6000000237,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433216683,26521.00
06/01/2015 23:45,2,0.000,ALERT,211.48,296.96,59.991,1433216704,"201051344000955","174011321042388",0.00,10.70,0,293.66,299.67,0.0,0.0,0.000,129051.6,129051.6,722,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433216779,26522.00
06/01/2015 23:45,2,0.000,ALERT,213.51,298.77,59.975,1433216704,"274151322000095","174011321042388",0.00,10.30,0,295.16,300.57,0.0,0.0,0.000,425863.0,425863.0,1640,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433216781,26523.00
06/01/2015 23:45,2,0.000,ALERT,212.38,298.17,59.975,1433216704,"201051344000868","174011321042388",0.00,10.30,0,293.96,300.57,0.0,0.0,0.000,115403.2,115403.2,720,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433216783,26524.00
06/01/2015 23:45,2,0.000,ALERT,213.06,297.87,59.981,1433216704,"201051344000853","174011321042388",0.00,10.30,0,293.66,299.97,0.0,0.0,0.000,121645.5,121645.5,718,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433216785,26525.00
06/01/2015 23:45,2,0.000,ALERT,213.29,299.37,59.981,1433216704,"201051344000582","174011321042388",0.00,10.00,0,294.86,300.57,0.0,0.0,0.000,122424.8,122424.8,719,0,0,0,L,1122011218,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433216787,26526.00
06/01/2015 23:45,2,0.000,ALERT,212.61,297.87,59.981,1433216704,"201051344000469","174011321042388",0.00,10.00,0,292.76,299.07,0.0,0.0,0.000,116786.7,116786.7,720,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433216789,26527.00
06/01/2015 23:45,2,0.000,ALERT,212.83,298.47,59.975,1433216704,"201051344000988","174011321042388",0.00,10.70,0,291.25,299.07,0.0,0.0,0.000,116688.6,116688.6,719,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433216790,26528.00
06/01/2015 23:45,2,0.000,ALERT,212.83,298.17,59.975,1433216704,"201051344001158","174011321042388",0.00,10.00,0,293.36,299.07,0.0,0.0,0.000,122991.5,122991.5,721,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433216792,26529.00
06/01/2015 23:45,2,0.000,ALERT,212.83,297.87,59.981,1433216704,"201051344001025","174011321042388",0.00,10.00,0,292.76,300.27,0.0,0.0,0.000,125787.2,125787.2,721,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433216794,26530.00
06/01/2015 23:45,2,0.000,ALERT,212.83,298.77,59.975,1433216704,"201051344000569","174011321042388",0.00,10.70,0,293.96,300.57,0.0,0.0,0.000,129729.7,129729.7,719,0,0,0,L,1122011218,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433216796,26531.00
06/01/2015 23:45,2,0.000,ALERT,213.96,298.17,59.965,1433216704,"274151322000094","174011321042388",0.00,10.30,0,293.66,299.37,0.0,0.0,0.000,317091.6,317091.6,2053,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433216798,26532.00
06/01/2015 23:45,2,0.000,ALERT,212.83,298.77,59.981,1433216704,"201051344000458","174011321042388",0.00,11.30,0,293.06,300.57,0.0,0.0,0.000,125367.1,125367.1,720,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433216799,26533.00
06/01/2015 23:45,2,0.000,ALERT,213.96,297.87,59.965,1433216704,"274151322000087","174011321042388",0.00,12.30,0,293.06,299.07,0.0,0.0,0.000,386725.4,386725.4,1634,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433216801,26534.00
06/01/2015 23:45,2,0.000,ALERT,213.96,299.37,59.970,1433216704,"274151322000052","174011321042388",0.00,11.00,0,293.66,300.27,0.0,0.0,0.000,413249.9,413249.9,2032,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433216803,26535.00
06/01/2015 23:45,2,0.000,ALERT,213.29,299.07,59.933,1433216704,"201051344001145","174011321042388",0.00,10.30,0,294.26,300.87,0.0,0.0,0.000,130440.3,130440.3,720,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433216805,26536.00
06/01/2015 23:45,2,0.000,ALERT,213.29,298.77,60.012,1433216704,"201051344000685","174011321042388",0.00,10.70,0,293.36,299.97,0.0,0.0,0.000,129779.2,129779.2,723,0,0,0,L,1122011218,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433216807,26537.00
06/01/2015 23:45,2,0.000,ALERT,213.74,298.47,59.970,1433216704,"274151322000088","174011321042388",0.00,11.30,0,293.96,299.67,0.0,0.0,0.000,395503.8,395503.8,1639,0,0,0,L,1151911521,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433216808,26538.00
06/01/2015 23:45,2,0.000,ALERT,213.06,298.77,59.975,1433216704,"201051344000438","174011321042388",0.00,10.00,0,293.96,300.27,0.0,0.0,0.000,129798.6,129798.6,722,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433216810,26539.00
06/01/2015 23:45,2,0.000,ALERT,212.61,298.77,59.975,1433216704,"201051344001135","174011321042388",0.00,10.30,0,293.66,300.57,0.0,0.0,0.000,121250.7,121250.7,721,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433216812,26540.00
06/01/2015 23:45,2,0.000,ALERT,213.29,298.17,59.981,1433216704,"201051344000417","174011321042388",0.00,10.70,0,293.06,299.37,0.0,0.0,0.000,125887.6,125887.6,719,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433216814,26541.00
06/01/2015 23:45,2,0.000,ALERT,212.38,299.07,59.954,1433216704,"201051344000594","174011321042388",0.00,10.70,0,293.06,299.67,0.0,0.0,0.000,125354.5,125354.5,722,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433216816,26542.00
06/01/2015 23:45,2,0.000,ALERT,214.19,299.37,59.949,1433216704,"274151322000083","174011321042388",0.00,10.70,0,293.96,300.27,0.0,0.0,0.000,409642.3,409642.3,2038,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433216818,26543.00
06/01/2015 23:45,2,0.000,ALERT,213.06,298.77,59.986,1433216704,"201051344000585","174011321042388",0.00,10.70,0,293.36,299.97,0.0,0.0,0.000,124248.8,124248.8,719,0,0,0,L,1122011218,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433216819,26544.00
06/01/2015 23:45,2,0.000,ALERT,213.96,298.77,59.981,1433216704,"274151322000054","174011321042388",0.00,11.30,0,293.96,300.27,0.0,0.0,0.000,405114.2,405114.2,1634,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433216821,26545.00
06/01/2015 23:45,2,0.000,ALERT,213.06,298.47,59.991,1433216704,"201051344001203","174011321042388",0.00,10.30,0,293.66,301.77,0.0,0.0,0.000,125700.8,125700.8,722,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433216823,26546.00
06/01/2015 23:45,2,0.000,ALERT,212.61,298.47,59.986,1433216704,"201051344000646","174011321042388",0.00,10.30,0,293.36,299.67,0.0,0.0,0.000,123414.2,123414.2,718,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433216825,26547.00
06/01/2015 23:45,2,0.000,ALERT,214.87,298.47,59.975,1433216704,"274151322000068","174011321042388",0.00,11.70,0,293.66,299.37,0.0,0.0,0.000,315967.6,315967.6,1662,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433216826,26548.00
06/01/2015 23:45,2,0.000,ALERT,214.87,298.77,59.981,1433216704,"274151322000076","174011321042388",0.00,11.00,0,294.26,300.27,0.0,0.0,0.000,431373.6,431373.6,2031,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433216828,26549.00
06/01/2015 23:45,2,0.000,ALERT,212.83,299.07,59.986,1433216704,"201051344000890","174011321042388",0.00,11.00,0,294.26,301.17,0.0,0.0,0.000,127275.7,127275.7,721,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433216830,26550.00
06/01/2015 23:45,2,0.000,ALERT,212.83,298.47,59.991,1433216704,"201051344000900","174011321042388",0.00,10.30,0,293.66,299.37,0.0,0.0,0.000,127743.4,127743.4,719,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433216832,26551.00
06/01/2015 23:45,2,0.000,ALERT,213.51,297.87,59.981,1433216704,"201051344000633","174011321042388",0.00,10.30,0,291.55,298.77,0.0,0.0,0.000,117437.9,117437.9,724,0,0,0,L,1122011218,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433216834,26552.00
06/01/2015 23:45,2,0.000,ALERT,212.83,298.77,59.986,1433216704,"201051344000983","174011321042388",0.00,10.70,0,293.36,300.27,0.0,0.0,0.000,124482.7,124482.7,720,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433216836,26553.00
06/01/2015 23:45,2,0.000,ALERT,213.29,298.17,59.981,1433216704,"201051344000917","174011321042388",0.00,11.30,0,292.46,299.37,0.0,0.0,0.000,127899.7,127899.7,722,0,0,0,L,1122011218,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433216837,26554.00
06/01/2015 23:45,2,0.000,ALERT,213.06,297.57,59.991,1433216704,"201051344000648","174011321042388",0.00,10.00,0,292.76,299.97,0.0,0.0,0.000,124045.8,124045.8,719,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433216839,26555.00
06/01/2015 23:45,2,0.000,ALERT,213.06,298.77,59.986,1433216704,"201051344001093","174011321042388",0.00,11.30,0,293.96,299.97,0.0,0.0,0.000,125927.0,125927.0,722,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433216841,26556.00
06/01/2015 23:45,2,0.000,ALERT,213.29,298.47,59.970,1433216704,"201051344000645","174011321042388",0.00,10.70,0,293.66,299.97,0.0,0.0,0.000,124393.8,124393.8,719,0,0,0,L,1122011218,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433216843,26557.00
06/01/2015 23:45,2,0.000,ALERT,214.41,298.77,59.981,1433216704,"274151322000085","174011321042388",0.00,10.70,0,294.26,299.97,0.0,0.0,0.000,407083.1,407083.1,2030,0,0,0,L,1151911521,1,123.59,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433216845,26558.00
06/01/2015 23:45,2,0.000,ALERT,213.06,297.87,60.007,1433216704,"201051344000651","174011321042388",0.00,9.70,0,293.36,299.67,0.0,0.0,0.000,123764.2,123764.2,720,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433216847,26559.00
06/01/2015 23:45,2,0.000,ALERT,213.06,298.17,59.986,1433216704,"201051344000867","174011321042388",0.00,11.00,0,292.76,300.27,0.0,0.0,0.000,116075.3,116075.3,720,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433216849,26560.00
06/01/2015 23:45,2,0.000,ALERT,212.83,299.07,60.007,1433216704,"201051344001230","174011321042388",0.00,10.70,0,294.26,300.27,0.0,0.0,0.000,127174.7,127174.7,721,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433216850,26561.00
06/01/2015 23:45,2,0.000,ALERT,213.06,298.47,59.981,1433216704,"201051344000576","174011321042388",0.00,10.30,0,293.96,299.97,0.0,0.0,0.000,123865.8,123865.8,720,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433216852,26562.00
06/01/2015 23:45,2,0.000,ALERT,212.61,298.47,59.938,1433216704,"201051344000579","174011321042388",0.00,11.00,0,294.26,300.57,0.0,0.0,0.000,129503.8,129503.8,722,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433216854,26563.00
06/01/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1433216704,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,4866.8000000115,4866.8000000115,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433217584,26564.00
06/01/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1433216704,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,8417.2,8417.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433217584,26565.00
06/01/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1433216704,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,5746.3000000121,5746.3000000121,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433217584,26566.00
06/01/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1433216704,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,4895.6000000237,4895.6000000237,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433217584,26567.00
06/01/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1433216704,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,8164.5999999996,8164.5999999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433217584,26568.00
06/01/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1433216704,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,5837.5000000004,5837.5000000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433217584,26569.00
06/01/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1433216704,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,6471.5999999999,6471.5999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433217584,26570.00
06/01/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1433216704,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,7265.2000000001,7265.2000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433217584,26571.00
06/01/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1433216704,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,6461.7999999874,6461.7999999874,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433217584,26572.00
06/01/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1433216704,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,6379.3000000117,6379.3000000117,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433217584,26573.00
